Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.3604556065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,55.9269003536,0.5740587102,0.0,0.0,15.863942322,29.242365,4.72763671381,1.50195671381,3.20568,0.02
 01/01  03:00:00,56.2803930116,0.928106134151,0.0,0.0,15.863942322,29.242365,9.15770024246,3.06872873006,3.20568,2.8832915124
 01/01  04:00:00,56.3891382539,1.03811177728,0.0,0.0,15.863942322,29.242365,8.24346785334,5.01778785334,3.20568,0.02
 01/01  05:00:00,57.7171130874,2.15162121443,0.0,0.0,15.863942322,29.242365,31.1659865437,25.0769867496,3.20568,2.88331979406
 01/01  06:00:00,57.7267488616,2.17402766058,0.0,0.0,15.863942322,29.242365,33.4383972203,30.2127172203,3.20568,0.02
 01/01  07:00:00,58.1667392443,2.59910322906,0.0,0.0,15.863942322,29.242365,45.797192235,39.7081934236,3.20568,2.88331881141
 01/01  08:00:00,57.4956381121,2.00191919341,0.0,0.0,15.863942322,29.242365,26.6417418566,23.4160618566,3.20568,0.02
 01/01  09:00:00,49.8150700863,1.46318734576,0.0,0.0,15.863942322,29.242365,22.4803872482,16.3895024737,3.20568,2.88520477445
 01/01  10:00:00,47.9843272444,1.03811177728,0.0,0.0,15.863942322,29.242365,15.0477451022,8.95692861738,3.20568,2.88513648486
 01/01  11:00:00,47.9312409172,0.995124203003,0.0,0.0,15.863942322,29.242365,8.06394166077,4.83826166077,3.20568,0.02
 01/01  12:00:00,48.2509183253,0.586073957489,0.0,0.0,15.863942322,29.242365,7.62695215517,1.53611363537,3.20568,2.8851585198
 01/01  13:00:00,46.9311352934,0.0,0.0,0.0,15.863942322,29.242365,6.09067797851,0.0,3.20568,2.88499797851
 01/01  14:00:00,46.9745135788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  15:00:00,47.0046123306,0.0,0.0,0.0,15.863942322,29.242365,6.0889752798,0.0,3.20568,2.8832952798
 01/01  16:00:00,47.0121026586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  17:00:00,49.7725153575,0.0,0.0,0.0,15.863942322,29.242365,6.08894505664,0.0,3.20568,2.88326505664
 01/01  18:00:00,55.4880205868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.4931005164,0.0,0.0,0.0,15.863942322,29.242365,6.08891484612,0.0,3.20568,2.88323484612
 01/01  20:00:00,55.7007223195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.6872129118,0.0,0.0,0.0,15.863942322,29.242365,6.08888466449,0.0,3.20568,2.88320466449
 01/01  22:00:00,55.565499923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.4010180789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1160816635,0.0,0.0,0.0,15.863942322,29.242365,6.08885450574,0.0,3.20568,2.88317450574
 01/02  01:00:00,55.3937645017,0.0,0.0,0.0,15.863942322,29.242365,6.09084476798,0.0,3.20568,2.88516476798
 01/02  02:00:00,55.4154585241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  03:00:00,55.4277916983,0.0,0.0,0.0,15.863942322,29.242365,6.09068965845,0.0,3.20568,2.88500965845
 01/02  04:00:00,55.4209843138,0.0,0.0,0.0,15.863942322,29.242365,6.09080554378,0.0,3.20568,2.88512554378
 01/02  05:00:00,55.630420418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  06:00:00,55.6163983345,0.0,0.0,0.0,15.863942322,29.242365,6.09065028033,0.0,3.20568,2.88497028033
 01/02  07:00:00,64.2269591402,6.6842920271,0.00673075321916,0.0,15.863942322,29.818365,550.477273226,544.386507166,3.20568,2.88508606021
 01/02  08:00:00,128.098109822,6.6842920271,0.000999702213373,0.0,80.527626,29.818365,207.542330115,201.44679494,3.20568,2.88985517555
 01/02  09:00:00,166.059889064,6.6842920271,0.00705082008324,0.0,80.527626,75.0917375,186.237844514,150.605822963,24.0426,11.5894215508
 01/02  10:00:00,164.64554216,6.6842920271,0.00309301076471,0.0,80.527626,75.0917375,184.926427842,137.524041013,24.0426,23.3597868287
 01/02  11:00:00,168.898071827,6.98316853686,0.00272741039176,0.0,80.527626,79.0911225,157.565291311,105.044559828,32.0568,20.4639314829
 01/02  12:00:00,170.365772672,7.71181980614,0.0,0.0,80.527626,79.0911225,147.188849414,88.748805015,32.0568,26.3832443986
 01/02  13:00:00,169.835449187,7.90575215831,0.0,0.0,80.527626,79.0911225,144.32270801,85.8199279788,32.0568,26.4459800308
 01/02  14:00:00,165.142290005,7.23265449903,0.0,0.0,80.527626,75.0917375,132.15056914,86.7000327969,16.0284,29.422136343
 01/02  15:00:00,164.996925467,6.99968622913,0.0,0.0,80.527626,75.0917375,170.785832802,131.388937265,16.0284,23.3684955377
 01/02  16:00:00,163.048711272,6.92915017898,0.0,0.0,80.527626,73.092045,198.649287593,172.045227149,3.20568,23.3983804443
 01/02  17:00:00,165.910077571,6.6842920271,0.0,0.0,80.527626,73.092045,214.323939634,208.228449447,3.20568,2.88981018765
 01/02  18:00:00,128.718431813,6.6842920271,0.0,0.0,80.527626,29.818365,220.290251911,214.195060398,3.20568,2.88951151395
 01/02  19:00:00,128.7319864,6.6842920271,0.0,0.0,80.527626,29.818365,252.626036436,240.766477717,3.20568,8.65387871896
 01/02  20:00:00,128.970596559,6.6842920271,0.0,0.0,80.527626,29.818365,289.261013405,277.384956637,3.20568,8.67037676851
 01/02  21:00:00,128.980356308,6.6842920271,0.0,0.0,80.527626,29.818365,311.100731471,302.11398551,3.20568,5.78106596142
 01/02  22:00:00,55.4357900836,0.0,0.0,0.0,15.863942322,29.242365,11.8691348223,0.0,3.20568,8.66345482232
 01/02  23:00:00,55.3324139438,0.0,0.0,0.0,15.863942322,29.242365,8.96935880807,0.0,3.20568,5.76367880807
 01/02  24:00:00,56.3008634683,0.171016088331,0.0,0.0,15.863942322,29.242365,6.25613041824,0.161779943107,3.20568,2.88867047514
 01/03  01:00:00,56.5329102113,1.16013266769,0.0,0.0,15.863942322,29.242365,7.36119977496,1.27051295455,3.20568,2.88500682041
 01/03  02:00:00,56.3022335211,0.928106134151,0.0,0.0,15.863942322,29.242365,5.06438982576,1.83870982576,3.20568,0.02
 01/03  03:00:00,56.9451934452,1.57319298889,0.0,0.0,15.863942322,29.242365,17.6347183302,11.5439118409,3.20568,2.88512648925
 01/03  04:00:00,58.3216757385,2.94198648316,0.0,0.0,15.863942322,29.242365,46.8964712633,40.8058167749,3.20568,2.88497448833
 01/03  05:00:00,59.8941437912,3.43232663398,0.0,0.0,15.863942322,29.242365,52.6086124704,49.3829324704,3.20568,0.02
 01/03  06:00:00,60.0788756132,3.76834859202,0.0,0.0,15.863942322,29.242365,76.9518933281,70.8610087662,3.20568,2.88520456193
 01/03  07:00:00,66.2285974778,6.6842920271,0.0,0.0,15.863942322,29.818365,654.916007955,648.825114711,3.20568,2.8852132444
 01/03  08:00:00,130.537937917,6.6842920271,0.0,0.0,80.527626,29.818365,529.86776039,523.772085651,3.20568,2.8899947386
 01/03  09:00:00,167.349666275,6.6842920271,0.0,0.0,80.527626,75.0917375,439.847387079,404.215763762,24.0426,11.589023317
 01/03  10:00:00,165.746295397,6.6842920271,0.0,0.0,80.527626,75.0917375,430.814338881,383.410335416,24.0426,23.3614034646
 01/03  11:00:00,169.645291724,6.6842920271,0.0,0.0,80.527626,79.0911225,393.508789891,340.987522146,32.0568,20.464467745
 01/03  12:00:00,170.398104675,6.6842920271,0.0,0.0,80.527626,79.0911225,369.011410099,310.571812632,32.0568,26.3827974674
 01/03  13:00:00,169.609348883,6.6842920271,0.0,0.0,80.527626,79.0911225,355.144104414,296.64164107,32.0568,26.4456633438
 01/03  14:00:00,165.596304665,6.6842920271,0.0,0.0,80.527626,75.0917375,337.266852206,291.812236993,16.0284,29.4262152124
 01/03  15:00:00,165.565003375,6.6842920271,0.0,0.0,80.527626,75.0917375,312.363268122,272.965938641,16.0284,23.3689294813
 01/03  16:00:00,163.544950559,6.6842920271,0.0,0.0,80.527626,73.092045,300.424148626,273.816302028,3.20568,23.4021665983
 01/03  17:00:00,166.355383489,6.6842920271,0.0,0.0,80.527626,73.092045,312.668258079,306.572888514,3.20568,2.88968956458
 01/03  18:00:00,128.894921632,6.6842920271,0.0,0.0,80.527626,29.818365,356.281271311,350.185687986,3.20568,2.88990332455
 01/03  19:00:00,128.913900468,6.6842920271,0.0,0.0,80.527626,29.818365,372.419557343,360.559693686,3.20568,8.65418365635
 01/03  20:00:00,128.924164314,6.6842920271,0.0,0.0,80.527626,29.818365,373.505494937,361.62812416,3.20568,8.6716907769
 01/03  21:00:00,128.927016644,6.6842920271,0.0,0.0,80.527626,29.818365,371.726407599,359.85809308,3.20568,8.66263451878
 01/03  22:00:00,55.2654955787,0.0,0.0,0.0,15.863942322,29.242365,8.9884351529,0.0,3.20568,5.7827551529
 01/03  23:00:00,55.5508986938,0.232026533538,0.0,0.0,15.863942322,29.242365,9.2986572794,0.32962596183,3.20568,5.76335131757
 01/03  24:00:00,57.288330248,1.16013266769,0.0,0.0,15.863942322,29.242365,7.96633560394,1.8716923492,3.20568,2.88896325474
 01/04  01:00:00,56.5278002123,1.16058838971,0.0,0.0,15.863942322,29.242365,9.91003449933,3.81918191887,3.20568,2.88517258046
 01/04  02:00:00,58.3698419291,2.98826867871,0.0,0.0,15.863942322,29.242365,38.1164145902,32.025573539,3.20568,2.88516105118
 01/04  03:00:00,59.1733344156,3.76834859202,0.0,0.0,15.863942322,29.242365,63.566436082,60.340756082,3.20568,0.02
 01/04  04:00:00,58.8501768355,3.43232663398,0.0,0.0,15.863942322,29.242365,70.3409077255,64.2500243308,3.20568,2.88520339471
 01/04  05:00:00,59.4558027451,3.76834859202,0.0,0.0,15.863942322,29.242365,107.302774733,101.211877052,3.20568,2.8852176804
 01/04  06:00:00,59.3013886839,3.64060588527,0.0,0.0,15.863942322,29.242365,95.3548587991,92.1291787991,3.20568,0.02
 01/04  07:00:00,65.8913504449,6.6842920271,0.0,0.0,15.863942322,29.818365,674.642197396,668.551394908,3.20568,2.88512248807
 01/04  08:00:00,130.537130293,6.6842920271,0.0,0.0,80.527626,29.818365,499.973714204,493.878085176,3.20568,2.88994902831
 01/04  09:00:00,167.336195435,6.6842920271,0.000512245816248,0.0,80.527626,75.0917375,397.328556149,358.803308021,24.0426,14.4826481273
 01/04  10:00:00,165.693754849,6.6842920271,0.00189592018022,0.0,80.527626,75.0917375,357.373749947,312.887634677,24.0426,20.4435152702
 01/04  11:00:00,169.56593837,6.6842920271,0.00257313545475,0.0,80.527626,79.0911225,303.054507751,248.466468313,32.0568,22.5312394379
 01/04  12:00:00,170.22850716,6.6842920271,0.0,0.0,80.527626,79.0911225,248.556358228,192.185276739,32.0568,24.3142814885
 01/04  13:00:00,169.140074491,6.77380430009,0.0,0.0,80.527626,79.0911225,209.675818707,148.233859791,32.0568,29.3851589166
 01/04  14:00:00,165.140648001,6.96184423089,0.0,0.0,80.527626,75.0917375,189.059813243,143.605093351,16.0284,29.4263198921
 01/04  15:00:00,165.084334411,7.02834498353,0.0,0.0,80.527626,75.0917375,162.434215233,125.956333561,16.0284,20.4494816719
 01/04  16:00:00,163.011257948,6.94116306031,0.0,0.0,80.527626,73.092045,171.441939585,144.834009085,3.20568,23.4022505005
 01/04  17:00:00,165.506910482,6.6842920271,0.0,0.0,80.527626,73.092045,152.676347945,146.580767554,3.20568,2.88990039093
 01/04  18:00:00,128.180952819,6.6842920271,0.0,0.0,80.527626,29.818365,202.864350763,193.898892824,3.20568,5.75977793938
 01/04  19:00:00,128.691699105,6.6842920271,0.0,0.0,80.527626,29.818365,244.715976485,235.733758769,3.20568,5.7765377168
 01/04  20:00:00,128.956720694,6.6842920271,0.0,0.0,80.527626,29.818365,250.199575058,238.323559343,3.20568,8.6703357149
 01/04  21:00:00,128.74860539,6.6842920271,0.0,0.0,80.527626,29.818365,227.739747452,215.871247812,3.20568,8.66281963997
 01/04  22:00:00,55.4558846009,0.0,0.0,0.0,15.863942322,29.242365,11.8690397153,0.0,3.20568,8.66335971528
 01/04  23:00:00,55.3525149566,0.0,0.0,0.0,15.863942322,29.242365,6.09756956862,0.0,3.20568,2.89188956862
 01/04  24:00:00,56.1448986238,0.0,0.0,0.0,15.863942322,29.242365,6.09464259045,0.0,3.20568,2.88896259045
 01/05  01:00:00,55.3797768271,0.0,0.0,0.0,15.863942322,29.242365,6.09080698587,0.0,3.20568,2.88512698587
 01/05  02:00:00,55.3772854068,0.0,0.0,0.0,15.863942322,29.242365,6.09066153334,0.0,3.20568,2.88498153334
 01/05  03:00:00,55.3720871363,0.0,0.0,0.0,15.863942322,29.242365,6.09078826652,0.0,3.20568,2.88510826652
 01/05  04:00:00,56.0663280931,0.696079600614,0.0,0.0,15.863942322,29.242365,3.83983457657,0.614154576569,3.20568,0.02
 01/05  05:00:00,56.5102541596,0.928106134151,0.0,0.0,15.863942322,29.242365,7.22750804701,1.13659331266,3.20568,2.88523473435
 01/05  06:00:00,56.7264834472,1.16013266769,0.0,0.0,15.863942322,29.242365,7.89558640682,1.80481755099,3.20568,2.88508885584
 01/05  07:00:00,65.7961956713,6.6842920271,0.0,0.0,15.863942322,29.818365,505.755542663,502.529862663,3.20568,0.02
 01/05  08:00:00,129.678452587,6.6842920271,0.0,0.0,80.527626,29.818365,405.420208356,396.454682313,3.20568,5.75984604311
 01/05  09:00:00,167.030657058,6.6842920271,0.00447799428862,0.0,80.527626,75.0917375,317.78972445,282.156297721,24.0426,11.5908267282
 01/05  10:00:00,165.568165358,6.6842920271,0.00180893610021,0.0,80.527626,75.0917375,289.7982833,245.312929835,24.0426,20.4427534651
 01/05  11:00:00,169.543882518,6.6842920271,0.00120006782922,0.0,80.527626,79.0911225,279.260119471,223.816244452,32.0568,23.3870750189
 01/05  12:00:00,170.294569499,6.68553649955,0.0,0.0,80.527626,79.0911225,252.564080932,194.120310465,32.0568,26.3869704669
 01/05  13:00:00,169.857798072,7.00996725563,0.0,0.0,80.527626,79.0911225,248.184833011,189.680139996,32.0568,26.4478930157
 01/05  14:00:00,166.242743009,7.37283240237,0.0,0.0,80.527626,75.0917375,254.176588632,208.719082965,16.0284,29.4291056663
 01/05  15:00:00,166.300102284,7.43447719318,0.0,0.0,80.527626,75.0917375,249.058385106,209.659256801,16.0284,23.3707283045
 01/05  16:00:00,163.953441385,7.12063167447,0.0,0.0,80.527626,73.092045,236.684404521,213.002773175,3.20568,20.4759513456
 01/05  17:00:00,166.251299181,6.68630800133,0.0,0.0,80.527626,73.092045,225.576543909,216.610896199,3.20568,5.75996771002
 01/05  18:00:00,128.735874134,6.6842920271,0.0,0.0,80.527626,29.818365,275.644760015,269.54919589,3.20568,2.88988412552
 01/05  19:00:00,128.770870706,6.6842920271,0.0,0.0,80.527626,29.818365,319.867152797,309.788982631,3.20568,6.87249016586
 01/05  20:00:00,129.009886896,6.6842920271,0.0,0.0,80.527626,29.818365,334.919568961,321.257811176,3.20568,10.4560777846
 01/05  21:00:00,129.019303727,6.6842920271,0.0,0.0,80.527626,29.818365,339.054016908,330.066186155,3.20568,5.78215075385
 01/05  22:00:00,55.4254556938,0.0,0.0,0.0,15.863942322,29.242365,11.8691639249,0.0,3.20568,8.66348392489
 01/05  23:00:00,55.3242107294,0.0,0.0,0.0,15.863942322,29.242365,8.96937982667,0.0,3.20568,5.76369982667
 01/05  24:00:00,56.8228873293,0.696079600614,0.0,0.0,15.863942322,29.242365,6.73876910463,0.64440728026,3.20568,2.88868182437
 01/06  01:00:00,56.5274017961,1.16013266769,0.0,0.0,15.863942322,29.242365,7.92873048451,1.83785728437,3.20568,2.88519320014
 01/06  02:00:00,56.7063500199,1.34116645535,0.0,0.0,15.863942322,29.242365,13.9340501475,10.7083701475,3.20568,0.02
 01/06  03:00:00,58.6242554716,3.24619594966,0.0,0.0,15.863942322,29.242365,51.524281647,45.433461658,3.20568,2.885139989
 01/06  04:00:00,58.5511840473,3.16930246637,0.0,0.0,15.863942322,29.242365,50.6359005792,44.5452232343,3.20568,2.8849973449
 01/06  05:00:00,60.4852356678,4.00037512556,0.0,0.0,15.863942322,29.242365,72.2314188085,69.0057388085,3.20568,0.02
 01/06  06:00:00,59.5002253468,3.20030010045,0.0,0.0,15.863942322,29.242365,69.7918179254,63.7009180087,3.20568,2.8852199167
 01/06  07:00:00,66.2315593933,6.6842920271,0.0,0.0,15.863942322,29.818365,673.201234199,667.110297005,3.20568,2.88525719392
 01/06  08:00:00,130.579129975,6.6842920271,0.0,0.0,80.527626,29.818365,536.154398934,530.059157484,3.20568,2.88956145027
 01/06  09:00:00,167.380703193,6.6842920271,0.0,0.0,80.527626,75.0917375,438.470437201,402.837317525,24.0426,11.5905196758
 01/06  10:00:00,165.664393871,6.6842920271,0.0,0.0,80.527626,75.0917375,399.611556559,352.204223582,24.0426,23.3647329771
 01/06  11:00:00,169.562353523,6.6842920271,0.00167357527345,0.0,80.527626,79.0911225,345.070369337,292.548541115,32.0568,20.4650282224
 01/06  12:00:00,170.297071638,6.6842920271,0.0,0.0,80.527626,79.0911225,296.323520707,237.878100923,32.0568,26.3886197836
 01/06  13:00:00,169.525550846,6.69079005284,0.0,0.0,80.527626,79.0911225,266.145742275,204.699323587,32.0568,29.389618688
 01/06  14:00:00,165.716107219,6.86277651961,0.0,0.0,80.527626,75.0917375,248.863308203,203.406606229,16.0284,29.4283019743
 01/06  15:00:00,165.788610569,6.93759041341,0.0,0.0,80.527626,75.0917375,239.834948442,203.356103036,16.0284,20.4504454066
 01/06  16:00:00,163.622056429,6.79944005395,0.0,0.0,80.527626,73.092045,234.655376931,208.045772025,3.20568,23.403924906
 01/06  17:00:00,166.254306035,6.6842920271,0.0,0.0,80.527626,73.092045,222.087300655,215.991652521,3.20568,2.88996813417
 01/06  18:00:00,128.736622831,6.6842920271,0.0,0.0,80.527626,29.818365,260.57307652,251.607462376,3.20568,5.75993414411
 01/06  19:00:00,128.756434671,6.6842920271,0.0,0.0,80.527626,29.818365,280.759042515,271.77658354,3.20568,5.77677897566
 01/06  20:00:00,128.763514746,6.6842920271,0.0,0.0,80.527626,29.818365,283.89059977,272.0141174,3.20568,8.67080237073
 01/06  21:00:00,128.781410177,6.6842920271,0.0,0.0,80.527626,29.818365,291.342684011,279.474764249,3.20568,8.66223976203
 01/06  22:00:00,55.2805271065,0.0,0.0,0.0,15.863942322,29.242365,11.8696211178,0.0,3.20568,8.66394111784
 01/06  23:00:00,55.3304578215,0.0,0.0,0.0,15.863942322,29.242365,6.09713842243,0.0,3.20568,2.89145842243
 01/06  24:00:00,56.1294274219,0.0,0.0,0.0,15.863942322,29.242365,8.96301451067,0.0,3.20568,5.75733451067
 01/07  01:00:00,55.8282030811,0.464053067076,0.0,0.0,15.863942322,29.242365,3.61792675478,0.392246754775,3.20568,0.02
 01/07  02:00:00,56.2947173193,0.928106134151,0.0,0.0,15.863942322,29.242365,4.24061592066,1.01493592066,3.20568,0.02
 01/07  03:00:00,56.5273355396,1.16013266769,0.0,0.0,15.863942322,29.242365,8.64938257087,2.5603951785,3.20568,2.88330739237
 01/07  04:00:00,58.0106902531,2.64248756698,0.0,0.0,15.863942322,29.242365,35.6354960298,32.4098160298,3.20568,0.02
 01/07  05:00:00,59.3685225257,3.76277489094,0.0,0.0,15.863942322,29.242365,57.8186927818,51.7297470733,3.20568,2.88326570844
 01/07  06:00:00,58.9497947839,3.35528827082,0.0,0.0,15.863942322,29.242365,55.1668627611,51.9411827611,3.20568,0.02
 01/07  07:00:00,59.4773038263,3.84538695518,0.0,0.0,15.863942322,29.242365,76.8544192728,70.7653964994,3.20568,2.88334277335
 01/07  08:00:00,58.8863508506,3.35528827082,0.0,0.0,15.863942322,29.242365,57.8379939249,54.6123139249,3.20568,0.02
 01/07  09:00:00,52.2447174201,3.84538695518,0.0,0.0,15.863942322,29.242365,76.4062562615,70.3172453808,3.20568,2.88333088075
 01/07  10:00:00,50.2108611092,3.25202319052,0.0,0.0,15.863942322,29.242365,53.3683806786,50.1427006786,3.20568,0.02
 01/07  11:00:00,50.4233599854,3.48392899083,0.0,0.0,15.863942322,29.242365,54.7618805986,48.6710094282,3.20568,2.88519117046
 01/07  12:00:00,50.2772889704,2.63225160887,0.0,0.0,15.863942322,29.242365,39.2240940854,33.1333639332,3.20568,2.88505015224
 01/07  13:00:00,49.7672724916,2.86427814241,0.0,0.0,15.863942322,29.242365,36.2816833293,33.0560033293,3.20568,0.02
 01/07  14:00:00,48.3230664869,1.39307064527,0.0,0.0,15.863942322,29.242365,16.7592198639,10.6702711374,3.20568,2.88326872654
 01/07  15:00:00,48.1008207434,1.16013266769,0.0,0.0,15.863942322,29.242365,12.4851797062,9.25949970618,3.20568,0.02
 01/07  16:00:00,48.2433888013,1.31557656009,0.0,0.0,15.863942322,29.242365,14.4812162164,8.39219051381,3.20568,2.88334570257
 01/07  17:00:00,51.2405276175,1.54760309362,0.0,0.0,15.863942322,29.242365,14.2632047253,11.0375247253,3.20568,0.02
 01/07  18:00:00,57.8344768409,2.42572144827,0.0,0.0,15.863942322,29.242365,31.0220569723,24.9330430248,3.20568,2.88333394755
 01/07  19:00:00,57.0369884257,1.62509717881,0.0,0.0,15.863942322,29.242365,16.8579641459,13.6322841459,3.20568,0.02
 01/07  20:00:00,57.0148343818,1.39307064527,0.0,0.0,15.863942322,29.242365,17.1131899889,11.0241877983,3.20568,2.88332219058
 01/07  21:00:00,58.2716529581,2.65774798181,0.0,0.0,15.863942322,29.242365,31.0904424281,27.8647624281,3.20568,0.02
 01/07  22:00:00,58.503521643,2.99376993985,0.0,0.0,15.863942322,29.242365,46.1497872628,40.0607968235,3.20568,2.88331043928
 01/07  23:00:00,58.9513362302,3.58731480436,0.0,0.0,15.863942322,29.242365,52.7298042679,49.5041242679,3.20568,0.02
 01/07  24:00:00,59.0246558251,2.92492655298,0.0,0.0,15.863942322,29.242365,50.0809841203,43.9919608573,3.20568,2.88334326304
 01/08  01:00:00,59.1692646995,3.79384496496,0.0,0.0,15.863942322,29.242365,69.3521136956,66.1264336956,3.20568,0.02
 01/08  02:00:00,58.4667575122,3.09703502015,0.0,0.0,15.863942322,29.242365,63.3512301533,60.1255501533,3.20568,0.02
 01/08  03:00:00,59.6552078682,4.26072418967,0.0,0.0,15.863942322,29.242365,95.0861137759,88.9970988447,3.20568,2.88333493127
 01/08  04:00:00,59.2279348692,3.82513785431,0.0,0.0,15.863942322,29.242365,95.7990392418,92.5733592418,3.20568,0.02
 01/08  05:00:00,60.4099459832,4.72935250506,0.0,0.0,15.863942322,29.242365,145.630548981,139.54158782,3.20568,2.88328116126
 01/08  06:00:00,59.6679067757,4.0334171056,0.0,0.0,15.863942322,29.242365,108.043654531,104.817974531,3.20568,0.02
 01/08  07:00:00,60.4854410544,4.78142231789,0.0,0.0,15.863942322,29.242365,143.195979668,137.106982904,3.20568,2.88331676319
 01/08  08:00:00,59.7473359841,4.18962654406,0.0,0.0,15.863942322,29.242365,88.9823553188,85.7566753188,3.20568,0.02
 01/08  09:00:00,52.6406574254,4.20865437684,0.0,0.0,15.863942322,29.242365,106.683560214,100.592682074,3.20568,2.88519814082
 01/08  10:00:00,49.8016052909,2.84905394755,0.0,0.0,15.863942322,29.242365,59.0491384607,52.9582144679,3.20568,2.88524399287
 01/08  11:00:00,49.8006552855,2.86427814241,0.0,0.0,15.863942322,29.242365,46.7199344979,43.4942544979,3.20568,0.02
 01/08  12:00:00,50.6846236654,3.04531193007,0.0,0.0,15.863942322,29.242365,48.9457378821,42.8548140801,3.20568,2.88524380199
 01/08  13:00:00,50.2822040098,3.38060354391,0.0,0.0,15.863942322,29.242365,56.9225734009,50.8316496788,3.20568,2.88524372205
 01/08  14:00:00,48.7790547805,1.85749185685,0.0,0.0,15.863942322,29.242365,29.3672686921,26.1415886921,3.20568,0.02
 01/08  15:00:00,49.8908906029,2.95006072622,0.0,0.0,15.863942322,29.242365,53.1292051313,47.0402192141,3.20568,2.88330591716
 01/08  16:00:00,49.9382855587,3.00656488748,0.0,0.0,15.863942322,29.242365,53.5568796263,50.3311996263,3.20568,0.02
 01/08  17:00:00,51.9708987975,3.68186881972,0.0,0.0,15.863942322,29.242365,82.367837643,76.2788295724,3.20568,2.88332807056
 01/08  18:00:00,59.398636407,3.96076362126,0.0,0.0,15.863942322,29.242365,79.4436555236,76.2179755236,3.20568,0.02
 01/08  19:00:00,60.4062459947,4.91680383122,0.0,0.0,15.863942322,29.242365,124.962117298,118.873089867,3.20568,2.8833474304
 01/08  20:00:00,59.5981990665,3.90844955482,0.0,0.0,15.863942322,29.242365,104.295733911,101.070053911,3.20568,0.02
 01/08  21:00:00,60.8035724713,5.041771382,0.0,0.0,15.863942322,29.242365,162.02443368,155.935415096,3.20568,2.8833385834
 01/08  22:00:00,60.0589161837,4.42096321981,0.0,0.0,15.863942322,29.242365,154.007408527,150.781728527,3.20568,0.02
 01/08  23:00:00,61.0260113208,5.42931749621,0.0,0.0,15.863942322,29.242365,215.090380643,209.001371229,3.20568,2.88332941417
 01/08  24:00:00,60.7668360117,4.56188907952,0.0,0.0,15.863942322,29.242365,147.964638244,144.738958244,3.20568,0.02
 01/09  01:00:00,61.1006385773,5.46454896114,0.0,0.0,15.863942322,29.242365,218.640171526,212.549220987,3.20568,2.88527053889
 01/09  02:00:00,60.0930317963,4.56188907952,0.0,0.0,15.863942322,29.242365,167.550087971,164.324407971,3.20568,0.02
 01/09  03:00:00,61.2932852101,5.46454896114,0.0,0.0,15.863942322,29.242365,257.123107594,251.03218109,3.20568,2.88524650348
 01/09  04:00:00,60.2696289483,4.56188907952,0.0,0.0,15.863942322,29.242365,205.64743477,199.556478163,3.20568,2.88527660703
 01/09  05:00:00,61.7729616304,5.46454896114,0.0,0.0,15.863942322,29.242365,286.16582949,280.074869629,3.20568,2.88527986123
 01/09  06:00:00,60.6455719833,4.56188907952,0.0,0.0,15.863942322,29.242365,217.815061799,214.589381799,3.20568,0.02
 01/09  07:00:00,66.0242603184,6.6842920271,0.0,0.0,15.863942322,29.818365,783.254840169,777.163901619,3.20568,2.88525855024
 01/09  08:00:00,130.771445901,6.6842920271,0.0,0.0,80.527626,29.818365,723.058867468,716.963297927,3.20568,2.88988954187
 01/09  09:00:00,168.865755249,6.6842920271,0.0,0.0,80.527626,75.0917375,735.268263673,696.741781442,24.0426,14.4838822308
 01/09  10:00:00,167.107446176,6.6842920271,0.0,0.0,80.527626,75.0917375,686.539384185,642.051326403,24.0426,20.4454577816
 01/09  11:00:00,170.52654225,6.6842920271,0.0,0.0,80.527626,79.0911225,615.055117097,559.60857897,32.0568,23.3897381274
 01/09  12:00:00,170.93453193,6.6842920271,0.0,0.0,80.527626,79.0911225,540.952988867,485.436731026,32.0568,23.4594578412
 01/09  13:00:00,169.995311942,6.6842920271,0.0,0.0,80.527626,79.0911225,531.891011997,470.441917741,32.0568,29.3922942562
 01/09  14:00:00,165.895750101,6.6842920271,0.0,0.0,80.527626,75.0917375,507.917523525,462.458078733,16.0284,29.4310447918
 01/09  15:00:00,165.807174455,6.6842920271,0.0,0.0,80.527626,75.0917375,472.910869058,434.846414208,16.0284,22.0360548499
 01/09  16:00:00,163.759410167,6.6842920271,0.0,0.0,80.527626,73.092045,450.425930977,425.400346458,3.20568,21.8199045182
 01/09  17:00:00,165.266851521,6.6842920271,0.0,0.0,80.527626,73.092045,483.40865321,474.443262957,3.20568,5.7597102533
 01/09  18:00:00,129.491945456,6.6842920271,0.0,0.0,80.527626,29.818365,523.648168974,517.552538384,3.20568,2.88995058927
 01/09  19:00:00,129.516214807,6.6842920271,0.0,0.0,80.527626,29.818365,521.350376799,509.490815181,3.20568,8.65388161769
 01/09  20:00:00,129.756720734,6.6842920271,0.0,0.0,80.527626,29.818365,523.379244037,511.502549921,3.20568,8.67101411557
 01/09  21:00:00,129.7753836,6.6842920271,0.0,0.0,80.527626,29.818365,523.514473679,514.527241771,3.20568,5.78155190794
 01/09  22:00:00,56.2135358906,0.812548589405,0.0,0.0,15.863942322,29.242365,13.6822033891,1.81210543717,3.20568,8.66441795194
 01/09  23:00:00,57.7214298297,2.37417945805,0.0,0.0,15.863942322,29.242365,39.0476396815,30.0781148824,3.20568,5.76384479907
 01/09  24:00:00,59.8027158531,3.58731480436,0.0,0.0,15.863942322,29.242365,74.6118932648,68.5170776552,3.20568,2.8891356096
 01/10  01:00:00,59.0886133145,3.61336042165,0.0,0.0,15.863942322,29.242365,105.965086384,99.8741441315,3.20568,2.88526225294
 01/10  02:00:00,59.0979142531,3.58731480436,0.0,0.0,15.863942322,29.242365,114.122950785,110.897270785,3.20568,0.02
 01/10  03:00:00,60.0363517877,4.48813327705,0.0,0.0,15.863942322,29.242365,146.811642417,140.720721174,3.20568,2.88524124307
 01/10  04:00:00,59.9947416448,4.42043180951,0.0,0.0,15.863942322,29.242365,147.087985908,140.997031103,3.20568,2.88527480542
 01/10  05:00:00,61.3219440752,4.65475667809,0.0,0.0,15.863942322,29.242365,167.268447854,161.177514308,3.20568,2.88525354549
 01/10  06:00:00,61.1891552057,4.69523723595,0.0,0.0,15.863942322,29.242365,161.688808783,158.463128783,3.20568,0.02
 01/10  07:00:00,66.2520864133,6.6842920271,0.0,0.0,15.863942322,29.818365,719.589439348,713.498474463,3.20568,2.88528488476
 01/10  08:00:00,130.710727001,6.6842920271,0.0,0.0,80.527626,29.818365,602.949588021,596.854004518,3.20568,2.8899035034
 01/10  09:00:00,168.055670592,6.6842920271,0.0,0.0,80.527626,75.0917375,562.409751058,523.882987332,24.0426,14.4841637258
 01/10  10:00:00,166.05717546,6.6842920271,0.0,0.0,80.527626,75.0917375,527.70554751,483.216669525,24.0426,20.4462779847
 01/10  11:00:00,169.812052045,6.6842920271,0.0,0.0,80.527626,79.0911225,496.615812994,441.167165963,32.0568,23.3918470303
 01/10  12:00:00,170.439830723,6.6842920271,0.0,0.0,80.527626,79.0911225,445.245201551,389.727601388,32.0568,23.460800163
 01/10  13:00:00,169.624880197,6.6842920271,0.0,0.0,80.527626,79.0911225,431.438858545,369.987463181,32.0568,29.394595364
 01/10  14:00:00,165.66240973,6.6842920271,0.0,0.0,80.527626,75.0917375,432.066729903,386.604573923,16.0284,29.43375598
 01/10  15:00:00,165.601810565,6.6842920271,0.0,0.0,80.527626,75.0917375,399.385573026,359.982823628,16.0284,23.3743493978
 01/10  16:00:00,163.570784219,6.6842920271,0.0,0.0,80.527626,73.092045,380.702041218,354.092801984,3.20568,23.4035592336
 01/10  17:00:00,165.023213348,6.6842920271,0.0,0.0,80.527626,73.092045,414.723909492,408.628324824,3.20568,2.88990466874
 01/10  18:00:00,129.139217207,6.6842920271,0.0,0.0,80.527626,29.818365,483.245955725,477.150645357,3.20568,2.88963036832
 01/10  19:00:00,129.265476606,6.6842920271,0.0,0.0,80.527626,29.818365,511.249713948,499.389298144,3.20568,8.65473580347
 01/10  20:00:00,129.395134659,6.6842920271,0.0,0.0,80.527626,29.818365,534.253420714,522.376027291,3.20568,8.67171342307
 01/10  21:00:00,129.558073485,6.6842920271,0.0,0.0,80.527626,29.818365,556.649240324,544.780768462,3.20568,8.66279186203
 01/10  22:00:00,55.9821856726,0.735054504218,0.0,0.0,15.863942322,29.242365,10.8220967245,1.83314322738,3.20568,5.78327349716
 01/10  23:00:00,58.3122655948,2.94222794962,0.0,0.0,15.863942322,29.242365,58.9848835833,50.0152181011,3.20568,5.76398548227
 01/10  24:00:00,60.0958202548,3.84538695518,0.0,0.0,15.863942322,29.242365,105.488716485,99.3939422956,3.20568,2.88909418978
 01/11  01:00:00,58.9103689491,3.35528827082,0.0,0.0,15.863942322,29.242365,131.231046082,125.140074806,3.20568,2.88529127581
 01/11  02:00:00,60.3538895017,4.76181566085,0.0,0.0,15.863942322,29.242365,163.934154269,157.843214678,3.20568,2.88525959052
 01/11  03:00:00,59.8549282477,4.18840527597,0.0,0.0,15.863942322,29.242365,173.650598042,170.424918042,3.20568,0.02
 01/11  04:00:00,60.877168425,5.20386639598,0.0,0.0,15.863942322,29.242365,198.056594772,191.965683859,3.20568,2.88523091321
 01/11  05:00:00,60.4587421708,4.54776621824,0.0,0.0,15.863942322,29.242365,199.590520905,193.499563132,3.20568,2.88527777304
 01/11  06:00:00,61.2936042259,5.41525518555,0.0,0.0,15.863942322,29.242365,208.09707042,204.87139042,3.20568,0.02
 01/11  07:00:00,65.9259788785,6.6842920271,0.0,0.0,15.863942322,29.818365,740.625281575,734.534344335,3.20568,2.88525724009
 01/11  08:00:00,130.7283965,6.6842920271,0.0,0.0,80.527626,29.818365,651.991913638,645.896587895,3.20568,2.88964574347
 01/11  09:00:00,168.522671875,6.6842920271,0.0,0.0,80.527626,75.0917375,639.461492891,600.935247223,24.0426,14.4836456676
 01/11  10:00:00,166.490770868,6.6842920271,0.0,0.0,80.527626,75.0917375,605.086849865,560.598391623,24.0426,20.4458582419
 01/11  11:00:00,170.112409614,6.6842920271,0.0,0.0,80.527626,79.0911225,578.696035996,523.247320042,32.0568,23.3919159538
 01/11  12:00:00,170.804486684,6.6842920271,0.0,0.0,80.527626,79.0911225,553.321771182,494.873700777,32.0568,26.3912704055
 01/11  13:00:00,169.996389022,6.6842920271,0.0,0.0,80.527626,79.0911225,547.440896202,488.929545351,32.0568,26.454550851
 01/11  14:00:00,165.950653703,6.6842920271,0.0,0.0,80.527626,75.0917375,541.23895964,495.779689983,16.0284,29.4308696576
 01/11  15:00:00,165.897955948,6.6842920271,0.0,0.0,80.527626,75.0917375,523.070615222,483.669681391,16.0284,23.3725338311
 01/11  16:00:00,163.837763882,6.6842920271,0.0,0.0,80.527626,73.092045,502.008627203,475.394897397,3.20568,23.4080498059
 01/11  17:00:00,165.389703283,6.6842920271,0.0,0.0,80.527626,73.092045,528.975268341,522.879708803,3.20568,2.88987953786
 01/11  18:00:00,129.842125742,6.6842920271,0.0,0.0,80.527626,29.818365,582.178799864,576.083449275,3.20568,2.88967058932
 01/11  19:00:00,129.910664543,6.6842920271,0.0,0.0,80.527626,29.818365,580.067908521,568.206904628,3.20568,8.6553238934
 01/11  20:00:00,130.160521519,6.6842920271,0.0,0.0,80.527626,29.818365,582.79365987,570.91465773,3.20568,8.67332214005
 01/11  21:00:00,130.177097258,6.6842920271,0.0,0.0,80.527626,29.818365,585.641968786,573.77189833,3.20568,8.66439045523
 01/11  22:00:00,56.4476978132,1.03735739012,0.0,0.0,15.863942322,29.242365,16.26588626,4.39531316073,3.20568,8.66489309924
 01/11  23:00:00,59.1076385886,3.69057988466,0.0,0.0,15.863942322,29.242365,80.9483122753,74.8506698151,3.20568,2.89196246019
 01/11  24:00:00,59.4881909263,3.20030010045,0.0,0.0,15.863942322,29.242365,106.190949138,100.096116309,3.20568,2.88915282902
 01/12  01:00:00,60.2020655814,4.58355702916,0.0,0.0,15.863942322,29.242365,162.542298026,156.451424267,3.20568,2.8851937589
 01/12  02:00:00,59.5838764278,3.99176125534,0.0,0.0,15.863942322,29.242365,148.942074347,142.851325903,3.20568,2.88506844447
 01/12  03:00:00,60.8644991594,5.16860465574,0.0,0.0,15.863942322,29.242365,191.079839091,187.854159091,3.20568,0.02
 01/12  04:00:00,59.9969979869,4.39277804787,0.0,0.0,15.863942322,29.242365,170.053058886,163.962103967,3.20568,2.88527491887
 01/12  05:00:00,61.4792043157,5.54910447696,0.0,0.0,15.863942322,29.242365,218.812115101,212.721175631,3.20568,2.88525946995
 01/12  06:00:00,60.2781484579,4.45619468474,0.0,0.0,15.863942322,29.242365,180.412785343,174.321806521,3.20568,2.88529882171
 01/12  07:00:00,65.9315649219,6.6842920271,0.0,0.0,15.863942322,29.818365,722.046317543,718.820637543,3.20568,0.02
 01/12  08:00:00,130.725893014,6.6842920271,0.0,0.0,80.527626,29.818365,636.333095245,627.367470747,3.20568,5.7599444976
 01/12  09:00:00,166.930229467,6.6842920271,0.0,0.0,80.527626,75.0917375,597.651823486,562.01640234,24.0426,11.5928211466
 01/12  10:00:00,166.135526171,6.6842920271,0.0,0.0,80.527626,75.0917375,533.114904981,488.624719081,24.0426,20.4475859
 01/12  11:00:00,169.813353509,6.6842920271,0.0,0.0,80.527626,79.0911225,500.856892261,445.409743031,32.0568,23.3903492301
 01/12  12:00:00,170.446035706,6.6842920271,0.0,0.0,80.527626,79.0911225,453.319170931,394.86462732,32.0568,26.3977436117
 01/12  13:00:00,169.613070279,6.6842920271,0.0,0.0,80.527626,79.0911225,424.062076742,365.547601499,32.0568,26.4576752424
 01/12  14:00:00,165.594627822,6.6842920271,0.0,0.0,80.527626,75.0917375,402.914070159,354.507997152,16.0284,32.3776730069
 01/12  15:00:00,165.57263059,6.6842920271,0.0,0.0,80.527626,75.0917375,379.174582799,342.693407199,16.0284,20.4527756003
 01/12  16:00:00,163.539153035,6.6842920271,0.0,0.0,80.527626,73.092045,367.65221216,341.039214787,3.20568,23.4073173726
 01/12  17:00:00,164.973183008,6.6842920271,0.0,0.0,80.527626,73.092045,396.214893559,390.119101453,3.20568,2.890112106
 01/12  18:00:00,129.042171562,6.6842920271,0.0,0.0,80.527626,29.818365,475.588493611,466.622883764,3.20568,5.75992984767
 01/12  19:00:00,129.126389532,6.6842920271,0.0,0.0,80.527626,29.818365,496.108789684,487.126701395,3.20568,5.77640828899
 01/12  20:00:00,129.380563473,6.6842920271,0.0,0.0,80.527626,29.818365,493.424415609,481.546763408,3.20568,8.67197220168
 01/12  21:00:00,129.425927123,6.6842920271,0.0,0.0,80.527626,29.818365,493.518680122,481.649487462,3.20568,8.66351265979
 01/12  22:00:00,55.6312581796,0.232026533538,0.0,0.0,15.863942322,29.242365,12.2032267715,0.333104810545,3.20568,8.66444196099
 01/12  23:00:00,56.9476220274,1.62509717881,0.0,0.0,15.863942322,29.242365,10.9000619145,4.80232145234,3.20568,2.8920604622
 01/12  24:00:00,59.8259068871,3.6547388937,0.0,0.0,15.863942322,29.242365,70.0379660093,61.0740510115,3.20568,5.75823499776
 01/13  01:00:00,58.8506565476,3.43232663398,0.0,0.0,15.863942322,29.242365,67.1839587892,63.9582787892,3.20568,0.02
 01/13  02:00:00,59.2403160276,3.76834859202,0.0,0.0,15.863942322,29.242365,105.883592082,99.7926484933,3.20568,2.88526358904
 01/13  03:00:00,58.8975242456,3.43232663398,0.0,0.0,15.863942322,29.242365,100.624114103,94.5331281001,3.20568,2.88530600296
 01/13  04:00:00,59.881009777,4.35153049563,0.0,0.0,15.863942322,29.242365,138.631175325,132.540201972,3.20568,2.88529335361
 01/13  05:00:00,60.9482620087,4.39041118991,0.0,0.0,15.863942322,29.242365,112.937613137,109.711933137,3.20568,0.02
 01/13  06:00:00,61.0101276076,4.55980974691,0.0,0.0,15.863942322,29.242365,150.573544232,144.482640721,3.20568,2.88522351103
 01/13  07:00:00,66.2418714999,6.6842920271,0.0,0.0,15.863942322,29.818365,678.819997892,672.72921732,3.20568,2.88510057156
 01/13  08:00:00,130.617494212,6.6842920271,0.0,0.0,80.527626,29.818365,538.680553675,532.585161331,3.20568,2.88971234378
 01/13  09:00:00,166.082067256,6.6842920271,0.0,0.0,80.527626,75.0917375,447.28415517,411.650096456,24.0426,11.5914587142
 01/13  10:00:00,165.68488614,6.6842920271,0.0,0.0,80.527626,75.0917375,400.988059771,353.575967302,24.0426,23.3694924691
 01/13  11:00:00,169.573337686,6.6842920271,0.000546981797589,0.0,80.527626,79.0911225,356.17355128,303.647770136,32.0568,20.4689811436
 01/13  12:00:00,170.305150696,6.6842920271,0.0,0.0,80.527626,79.0911225,319.68096816,261.227878617,32.0568,26.396289543
 01/13  13:00:00,169.525424768,6.6842920271,0.0,0.0,80.527626,79.0911225,302.003120154,240.549022616,32.0568,29.3972975382
 01/13  14:00:00,165.552635757,6.70374682858,0.0,0.0,80.527626,75.0917375,275.652405699,230.190271981,16.0284,29.4337337182
 01/13  15:00:00,165.535339676,6.68446638211,0.0,0.0,80.527626,75.0917375,255.273218111,218.78734913,16.0284,20.4574689808
 01/13  16:00:00,163.507998916,6.6842920271,0.0,0.0,80.527626,73.092045,246.009369468,219.393021567,3.20568,23.4106679015
 01/13  17:00:00,164.835827747,6.6842920271,0.0,0.0,80.527626,73.092045,232.467426852,223.501784362,3.20568,5.75996249005
 01/13  18:00:00,128.744717692,6.6842920271,0.0,0.0,80.527626,29.818365,251.424299906,245.328524296,3.20568,2.89009560988
 01/13  19:00:00,128.758542158,6.6842920271,0.0,0.0,80.527626,29.818365,263.384381197,251.523952425,3.20568,8.65474877184
 01/13  20:00:00,128.702188847,6.6842920271,0.0,0.0,80.527626,29.818365,250.101491334,238.223925544,3.20568,8.67188578924
 01/13  21:00:00,128.25928176,6.6842920271,0.0,0.0,80.527626,29.818365,211.135718493,199.267024888,3.20568,8.66301360543
 01/13  22:00:00,55.31034439,0.0,0.0,0.0,15.863942322,29.242365,8.98913533141,0.0,3.20568,5.78345533141
 01/13  23:00:00,55.3496547403,0.0,0.0,0.0,15.863942322,29.242365,8.96930859956,0.0,3.20568,5.76362859956
 01/13  24:00:00,56.1440680441,0.0,0.0,0.0,15.863942322,29.242365,6.09447288051,0.0,3.20568,2.88879288051
 01/14  01:00:00,55.3766496393,0.0,0.0,0.0,15.863942322,29.242365,6.08892931884,0.0,3.20568,2.88324931884
 01/14  02:00:00,55.3727843075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3668366035,0.0,0.0,0.0,15.863942322,29.242365,6.08893618181,0.0,3.20568,2.88325618181
 01/14  04:00:00,56.5284712857,1.16013266769,0.0,0.0,15.863942322,29.242365,4.86610290641,1.64042290641,3.20568,0.02
 01/14  05:00:00,56.5050298045,0.928106134151,0.0,0.0,15.863942322,29.242365,5.16925074741,1.94357074741,3.20568,0.02
 01/14  06:00:00,58.0345323905,2.46145377932,0.0,0.0,15.863942322,29.242365,31.3639335236,25.2749001875,3.20568,2.88335333608
 01/14  07:00:00,58.5467067287,2.95246390773,0.0,0.0,15.863942322,29.242365,41.8039220728,38.5782420728,3.20568,0.02
 01/14  08:00:00,59.2085643055,3.6699268686,0.0,0.0,15.863942322,29.242365,57.9454514746,51.856501225,3.20568,2.88327024961
 01/14  09:00:00,49.650434595,2.70462771501,0.0,0.0,15.863942322,29.242365,39.4735588406,36.2478788406,3.20568,0.02
 01/14  10:00:00,50.5418490906,3.57433875688,0.0,0.0,15.863942322,29.242365,58.4380406916,52.3472312212,3.20568,2.88512947042
 01/14  11:00:00,50.1454133519,3.20030010045,0.0,0.0,15.863942322,29.242365,55.1663511585,49.0753865042,3.20568,2.88528465431
 01/14  12:00:00,51.2596921441,3.58731480436,0.0,0.0,15.863942322,29.242365,55.1486104453,51.9229304453,3.20568,0.02
 01/14  13:00:00,50.056376295,3.14863737699,0.0,0.0,15.863942322,29.242365,46.2035510876,40.1127068291,3.20568,2.88516425848
 01/14  14:00:00,49.9151555627,2.96760358933,0.0,0.0,15.863942322,29.242365,43.1497934782,37.060778921,3.20568,2.88333455716
 01/14  15:00:00,48.8063701901,1.85779368993,0.0,0.0,15.863942322,29.242365,23.0853260158,19.8596460158,3.20568,0.02
 01/14  16:00:00,48.9158572555,1.98625331009,0.0,0.0,15.863942322,29.242365,27.4973041601,21.4083426818,3.20568,2.88328147832
 01/14  17:00:00,50.4060122423,2.14169720249,0.0,0.0,15.863942322,29.242365,27.8433019327,24.6176219327,3.20568,0.02
 01/14  18:00:00,58.3882065299,2.96760358933,0.0,0.0,15.863942322,29.242365,41.1953810529,37.9697010529,3.20568,0.02
 01/14  19:00:00,57.6837834515,2.27085401113,0.0,0.0,15.863942322,29.242365,33.2121755238,27.1232068777,3.20568,2.88328864614
 01/14  20:00:00,58.188014337,2.55454326813,0.0,0.0,15.863942322,29.242365,34.9278332733,31.7021532733,3.20568,0.02
 01/14  21:00:00,58.3997542638,2.78723977925,0.0,0.0,15.863942322,29.242365,37.5370002054,31.4479641065,3.20568,2.88335609886
 01/14  22:00:00,58.9531372509,3.43232663398,0.0,0.0,15.863942322,29.242365,54.8244493032,51.5987693032,3.20568,0.02
 01/14  23:00:00,58.5785668609,3.21760149709,0.0,0.0,15.863942322,29.242365,51.0667053586,44.9776620506,3.20568,2.88336330801
 01/14  24:00:00,59.2531773832,3.1483023882,0.0,0.0,15.863942322,29.242365,50.9763421745,47.7506621745,3.20568,0.02
 01/15  01:00:00,58.920678987,3.56181843142,0.0,0.0,15.863942322,29.242365,57.2417571132,51.1527650112,3.20568,2.88331210201
 01/15  02:00:00,58.3853204272,3.01926631278,0.0,0.0,15.863942322,29.242365,52.6073383373,49.3816583373,3.20568,0.02
 01/15  03:00:00,58.919597398,3.56181843142,0.0,0.0,15.863942322,29.242365,56.7190502113,50.6300492474,3.20568,2.88332096386
 01/15  04:00:00,58.386352694,3.01926631278,0.0,0.0,15.863942322,29.242365,47.932814176,44.707134176,3.20568,0.02
 01/15  05:00:00,58.2312740265,2.64955300551,0.0,0.0,15.863942322,29.242365,41.3668796666,35.2778686476,3.20568,2.88333101899
 01/15  06:00:00,58.7254090576,3.15695308652,0.0,0.0,15.863942322,29.242365,47.9796657676,44.7539857676,3.20568,0.02
 01/15  07:00:00,58.5627656316,2.99376993985,0.0,0.0,15.863942322,29.242365,46.037936805,42.812256805,3.20568,0.02
 01/15  08:00:00,57.69423218,2.19314567038,0.0,0.0,15.863942322,29.242365,34.4383162437,28.349295644,3.20568,2.88334059969
 01/15  09:00:00,48.0007062935,1.08309430452,0.0,0.0,15.863942322,29.242365,19.5837400193,13.4929248572,3.20568,2.88513516203
 01/15  10:00:00,48.09799007,1.16013266769,0.0,0.0,15.863942322,29.242365,13.4393505908,10.2136705908,3.20568,0.02
 01/15  11:00:00,47.8505946075,0.928106134151,0.0,0.0,15.863942322,29.242365,11.9109574543,5.81998298336,3.20568,2.88529447093
 01/15  12:00:00,48.3930523264,0.755397497149,0.0,0.0,15.863942322,29.242365,8.99737726038,2.90642810227,3.20568,2.88526915812
 01/15  13:00:00,47.2473702654,0.350662326609,0.0,0.0,15.863942322,29.242365,7.00065603998,0.909918261643,3.20568,2.88505777834
 01/15  14:00:00,46.9437111416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  15:00:00,46.9631800726,0.0,0.0,0.0,15.863942322,29.242365,6.08894451725,0.0,3.20568,2.88326451725
 01/15  16:00:00,46.9562948595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,48.2824536019,0.0,0.0,0.0,15.863942322,29.242365,6.0889542169,0.0,3.20568,2.8832742169
 01/15  18:00:00,55.4170172002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.6435484621,0.232026533538,0.0,0.0,15.863942322,29.242365,6.82416870292,0.735114777753,3.20568,2.88337392517
 01/15  20:00:00,56.554283726,0.928106134151,0.0,0.0,15.863942322,29.242365,6.25924258795,3.03356258795,3.20568,0.02
 01/15  21:00:00,56.5392500956,0.928106134151,0.0,0.0,15.863942322,29.242365,6.84428392653,3.61860392653,3.20568,0.02
 01/15  22:00:00,56.4304085936,0.928106134151,0.0,0.0,15.863942322,29.242365,14.6480489643,8.55901502222,3.20568,2.88335394206
 01/15  23:00:00,57.7490537349,2.39931363129,0.0,0.0,15.863942322,29.242365,32.7524720421,29.5267920421,3.20568,0.02
 01/15  24:00:00,58.2566864436,2.16728709775,0.0,0.0,15.863942322,29.242365,35.9445986941,29.8555550586,3.20568,2.88336363546
 01/16  01:00:00,57.5449002367,2.19278347069,0.0,0.0,15.863942322,29.242365,35.1091067696,31.8834267696,3.20568,0.02
 01/16  02:00:00,58.223755311,2.8646131312,0.0,0.0,15.863942322,29.242365,52.5252815466,46.4362864579,3.20568,2.88331508867
 01/16  03:00:00,59.3726339186,4.00037512556,0.0,0.0,15.863942322,29.242365,73.8388129952,70.6131329952,3.20568,0.02
 01/16  04:00:00,58.4245585678,3.05828797755,0.0,0.0,15.863942322,29.242365,63.89071585,57.8017090118,3.20568,2.88332683824
 01/16  05:00:00,59.5881781078,4.00037512556,0.0,0.0,15.863942322,29.242365,75.2177438774,71.9920638774,3.20568,0.02
 01/16  06:00:00,58.9708226852,3.36692350148,0.0,0.0,15.863942322,29.242365,102.175778333,96.086723015,3.20568,2.88337531751
 01/16  07:00:00,60.5727772907,4.91680383122,0.0,0.0,15.863942322,29.242365,136.315437795,133.089757795,3.20568,0.02
 01/16  08:00:00,59.3847582472,3.82513785431,0.0,0.0,15.863942322,29.242365,105.772130837,99.6830635163,3.20568,2.88338732122
 01/16  09:00:00,51.6204975152,4.62521287942,0.0,0.0,15.863942322,29.242365,117.095084501,113.869404501,3.20568,0.02
 01/16  10:00:00,51.024694494,3.99176125534,0.0,0.0,15.863942322,29.242365,124.131216148,118.040232939,3.20568,2.88530320987
 01/16  11:00:00,51.8234377574,4.83349213071,0.0,0.0,15.863942322,29.242365,109.86346889,103.772547765,3.20568,2.88524112464
 01/16  12:00:00,51.3041002614,3.61685860302,0.0,0.0,15.863942322,29.242365,84.0792854444,80.8536054444,3.20568,0.02
 01/16  13:00:00,51.135720043,4.20865437684,0.0,0.0,15.863942322,29.242365,83.0535620292,76.96275624,3.20568,2.88512578917
 01/16  14:00:00,49.8838864173,2.94204684977,0.0,0.0,15.863942322,29.242365,59.401826943,53.3108603387,3.20568,2.88528660424
 01/16  15:00:00,49.7390875866,2.81237395249,0.0,0.0,15.863942322,29.242365,37.6865225518,34.4608425518,3.20568,0.02
 01/16  16:00:00,48.4025306888,1.4938525579,0.0,0.0,15.863942322,29.242365,21.8995022236,15.8104453591,3.20568,2.88337686454
 01/16  17:00:00,48.7782679144,1.96075693715,0.0,0.0,15.863942322,29.242365,24.512451952,21.286771952,3.20568,0.02
 01/16  18:00:00,57.3840789865,1.98625331009,0.0,0.0,15.863942322,29.242365,26.7837926131,20.6951209251,3.20568,2.88299168805
 01/16  19:00:00,57.5653447316,2.16728709775,0.0,0.0,15.863942322,29.242365,29.6779047706,26.4522247706,3.20568,0.02
 01/16  20:00:00,58.4894619821,2.86427814241,0.0,0.0,15.863942322,29.242365,42.4245507821,36.3354994949,3.20568,2.88337128721
 01/16  21:00:00,58.7631392279,3.14857701037,0.0,0.0,15.863942322,29.242365,52.8322313077,49.6065513077,3.20568,0.02
 01/16  22:00:00,59.1200068404,3.58731480436,0.0,0.0,15.863942322,29.242365,77.0455584947,70.9564951311,3.20568,2.88338336361
 01/16  23:00:00,59.6155066439,4.23819817551,0.0,0.0,15.863942322,29.242365,80.7953658973,77.5696858973,3.20568,0.02
 01/16  24:00:00,60.3411399018,4.21215255822,0.0,0.0,15.863942322,29.242365,82.5626666162,79.3369866162,3.20568,0.02
 01/17  01:00:00,59.6895152829,4.27985402577,0.0,0.0,15.863942322,29.242365,108.29412419,102.203730426,3.20568,2.8847137642
 01/17  02:00:00,59.915376001,4.50374351002,0.0,0.0,15.863942322,29.242365,100.55187935,94.4608677186,3.20568,2.8853316315
 01/17  03:00:00,59.6195219359,4.19654232525,0.0,0.0,15.863942322,29.242365,111.849719851,105.758710279,3.20568,2.88532957231
 01/17  04:00:00,59.8721668698,4.46208765977,0.0,0.0,15.863942322,29.242365,91.2120506286,87.9863706286,3.20568,0.02
 01/17  05:00:00,60.5903926817,4.1236445873,0.0,0.0,15.863942322,29.242365,91.8427669171,85.7517595072,3.20568,2.88532740993
 01/17  06:00:00,60.7041215272,4.42043180951,0.0,0.0,15.863942322,29.242365,80.5331161659,74.4421249185,3.20568,2.88531124735
 01/17  07:00:00,65.8352325223,6.6842920271,0.00486829313234,0.0,15.863942322,29.818365,632.719354916,629.493674916,3.20568,0.02
 01/17  08:00:00,129.862457655,6.6842920271,0.000519085703758,0.0,80.527626,29.818365,401.063438081,392.09774865,3.20568,5.76000943142
 01/17  09:00:00,165.619835962,6.6842920271,0.00555716287148,0.0,80.527626,75.0917375,314.228039616,278.593044616,24.0426,11.592395
 01/17  10:00:00,165.578810696,6.6842920271,0.00231032329666,0.0,80.527626,75.0917375,289.790456252,242.377376794,24.0426,23.3704794578
 01/17  11:00:00,169.279786193,6.6842920271,0.00307709913229,0.0,80.527626,79.0911225,243.402771666,190.873152407,32.0568,20.472819259
