Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  12:00:00,169.817064594,6.6842920271,0.0,0.0,80.527626,79.0911225,220.497618919,162.042254959,32.0568,26.3985639601
 01/17  13:00:00,168.959073114,6.69129774759,0.0,0.0,80.527626,79.0911225,207.96421772,146.506539701,32.0568,29.4008780187
 01/17  14:00:00,165.292623906,6.96829475389,0.0,0.0,80.527626,75.0917375,211.930585326,166.462934271,16.0284,29.4392510547
 01/17  15:00:00,165.557677973,7.22022727962,0.0,0.0,80.527626,75.0917375,203.612952949,164.205940902,16.0284,23.3786120469
 01/17  16:00:00,163.51193387,7.26082052862,0.0,0.0,80.527626,73.092045,185.754498698,159.139317332,3.20568,23.4095013656
 01/17  17:00:00,162.738118831,6.74710819115,0.0,0.0,80.527626,73.092045,143.65622368,137.560830679,3.20568,2.88971300156
 01/17  18:00:00,128.209373392,6.6842920271,0.0,0.0,80.527626,29.818365,188.362268925,182.266608574,3.20568,2.88998035069
 01/17  19:00:00,128.120521029,6.6842920271,0.0,0.0,80.527626,29.818365,171.034827713,159.173957129,3.20568,8.65519058438
 01/17  20:00:00,127.975413179,6.6842920271,0.0,0.0,80.527626,29.818365,159.871208555,147.992034525,3.20568,8.67349403023
 01/17  21:00:00,128.03803636,6.6842920271,0.0,0.0,80.527626,29.818365,184.600050057,172.729707292,3.20568,8.66466276487
 01/17  22:00:00,55.3319791739,0.0,0.0,0.0,15.863942322,29.242365,11.8696283041,0.0,3.20568,8.66394830407
 01/17  23:00:00,55.3884319282,0.0,0.0,0.0,15.863942322,29.242365,6.09748860019,0.0,3.20568,2.89180860019
 01/17  24:00:00,56.1650136853,0.0,0.0,0.0,15.863942322,29.242365,6.09454888399,0.0,3.20568,2.88886888399
 01/18  01:00:00,55.3992891461,0.0,0.0,0.0,15.863942322,29.242365,6.0909574409,0.0,3.20568,2.8852774409
 01/18  02:00:00,55.3946620123,0.0,0.0,0.0,15.863942322,29.242365,6.09084712937,0.0,3.20568,2.88516712937
 01/18  03:00:00,55.3944745997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/18  04:00:00,55.3902704557,0.0,0.0,0.0,15.863942322,29.242365,6.09101347697,0.0,3.20568,2.88533347697
 01/18  05:00:00,55.5900771936,0.0,0.0,0.0,15.863942322,29.242365,6.09090293449,0.0,3.20568,2.88522293449
 01/18  06:00:00,55.8023955807,0.232026533538,0.0,0.0,15.863942322,29.242365,6.38844709401,0.297654635194,3.20568,2.88511245882
 01/18  07:00:00,65.6220303359,6.6842920271,0.0,0.0,15.863942322,29.818365,501.905624724,498.679944724,3.20568,0.02
 01/18  08:00:00,129.390958176,6.6842920271,0.0,0.0,80.527626,29.818365,400.769220197,391.80346172,3.20568,5.76007847664
 01/18  09:00:00,165.604393016,6.6842920271,0.000625798697391,0.0,80.527626,75.0917375,349.583300857,313.948653659,24.0426,11.5920471974
 01/18  10:00:00,165.581283843,6.6842920271,0.00149185279903,0.0,80.527626,75.0917375,331.332786735,286.837297579,24.0426,20.4528891561
 01/18  11:00:00,169.558596639,6.6842920271,0.00220763423082,0.0,80.527626,79.0911225,306.241611414,250.790346593,32.0568,23.3944648205
 01/18  12:00:00,170.30069014,6.6842920271,0.0,0.0,80.527626,79.0911225,267.421852901,208.967548227,32.0568,26.397504674
 01/18  13:00:00,169.526514137,6.6842920271,0.0,0.0,80.527626,79.0911225,252.547969469,191.091616659,32.0568,29.3995528098
 01/18  14:00:00,165.537083677,6.71376906441,0.0,0.0,80.527626,75.0917375,234.134746531,188.666973917,16.0284,29.4393726144
 01/18  15:00:00,165.782846421,6.92260781682,0.0,0.0,80.527626,75.0917375,231.382340615,191.975687925,16.0284,23.3782526905
 01/18  16:00:00,163.588161458,6.74450550393,0.0,0.0,80.527626,73.092045,219.4996104,192.885443903,3.20568,23.4084864974
 01/18  17:00:00,163.403461421,6.6842920271,0.0,0.0,80.527626,73.092045,191.100928092,185.005084553,3.20568,2.89016353903
 01/18  18:00:00,128.712254457,6.6842920271,0.0,0.0,80.527626,29.818365,224.107190811,218.011338121,3.20568,2.89017268985
 01/18  19:00:00,128.749741912,6.6842920271,0.0,0.0,80.527626,29.818365,287.741613467,275.879938718,3.20568,8.65599474918
 01/18  20:00:00,128.980097971,6.6842920271,0.0,0.0,80.527626,29.818365,305.319278294,293.440218716,3.20568,8.67337957839
 01/18  21:00:00,128.991317037,6.6842920271,0.0,0.0,80.527626,29.818365,317.459082088,305.588836601,3.20568,8.66456548717
 01/18  22:00:00,55.4334289104,0.0,0.0,0.0,15.863942322,29.242365,11.8695684682,0.0,3.20568,8.66388846815
 01/18  23:00:00,55.3291352297,0.0,0.0,0.0,15.863942322,29.242365,6.09745821107,0.0,3.20568,2.89177821107
 01/18  24:00:00,56.12611945,0.0,0.0,0.0,15.863942322,29.242365,6.09451781111,0.0,3.20568,2.88883781111
 01/19  01:00:00,56.4661743811,1.09912222248,0.0,0.0,15.863942322,29.242365,7.2290513827,1.13812677698,3.20568,2.88524460572
 01/19  02:00:00,56.2943052073,0.928106134151,0.0,0.0,15.863942322,29.242365,7.4803080782,1.38949150406,3.20568,2.88513657414
 01/19  03:00:00,56.5266508461,1.16013266769,0.0,0.0,15.863942322,29.242365,6.17977310761,2.95409310761,3.20568,0.02
 01/19  04:00:00,58.3754295043,3.00656488748,0.0,0.0,15.863942322,29.242365,42.0653094479,35.9743226871,3.20568,2.88530676077
 01/19  05:00:00,59.6155515778,4.00037512556,0.0,0.0,15.863942322,29.242365,63.2373034162,57.146332004,3.20568,2.88529141214
 01/19  06:00:00,58.7999495882,3.20030010045,0.0,0.0,15.863942322,29.242365,62.3078738643,56.2169182548,3.20568,2.88527560957
 01/19  07:00:00,65.8865171848,6.6842920271,0.0,0.0,15.863942322,29.818365,646.463694181,643.238014181,3.20568,0.02
 01/19  08:00:00,130.497763118,6.6842920271,0.0,0.0,80.527626,29.818365,509.651763594,500.685747943,3.20568,5.76033565043
 01/19  09:00:00,165.837695043,6.6842920271,0.0,0.0,80.527626,75.0917375,394.825942667,359.191208596,24.0426,11.5921340713
 01/19  10:00:00,165.696778196,6.6842920271,0.00153369820723,0.0,80.527626,75.0917375,372.169717241,327.673752769,24.0426,20.4533644725
 01/19  11:00:00,169.643285548,6.6842920271,0.00230220038451,0.0,80.527626,79.0911225,339.54865498,284.096654912,32.0568,23.3952000679
 01/19  12:00:00,170.316716771,6.6842920271,0.0,0.0,80.527626,79.0911225,281.062849213,222.607416332,32.0568,26.3986328811
 01/19  13:00:00,169.545488201,6.6842920271,0.0,0.0,80.527626,79.0911225,268.786447054,207.327521161,32.0568,29.4021258926
 01/19  14:00:00,165.5450976,6.6842920271,0.0,0.0,80.527626,75.0917375,248.463839994,202.994735583,16.0284,29.440704411
 01/19  15:00:00,165.613828651,6.75918142748,0.0,0.0,80.527626,75.0917375,231.892036234,192.483891789,16.0284,23.3797444451
 01/19  16:00:00,163.74140928,6.90928217223,0.0,0.0,80.527626,73.092045,222.428983314,195.812237719,3.20568,23.4110655955
 01/19  17:00:00,163.434627147,6.7242178003,0.0,0.0,80.527626,73.092045,195.986874654,189.891393737,3.20568,2.88980091756
 01/19  18:00:00,128.706765729,6.6842920271,0.0,0.0,80.527626,29.818365,209.903769931,203.808015947,3.20568,2.8900739839
 01/19  19:00:00,128.7243583,6.6842920271,0.0,0.0,80.527626,29.818365,230.481598482,218.620352849,3.20568,8.65556563364
 01/19  20:00:00,128.947382571,6.6842920271,0.0,0.0,80.527626,29.818365,234.412443909,222.532796986,3.20568,8.67396692266
 01/19  21:00:00,128.94560761,6.6842920271,0.0,0.0,80.527626,29.818365,241.925149948,230.054313313,3.20568,8.66515663514
 01/19  22:00:00,55.4569702019,0.0,0.0,0.0,15.863942322,29.242365,11.8699871046,0.0,3.20568,8.66430710457
 01/19  23:00:00,55.3506866586,0.0,0.0,0.0,15.863942322,29.242365,6.09765620969,0.0,3.20568,2.89197620969
 01/19  24:00:00,56.1461743261,0.0,0.0,0.0,15.863942322,29.242365,6.09471387855,0.0,3.20568,2.88903387855
 01/20  01:00:00,55.3803018832,0.0,0.0,0.0,15.863942322,29.242365,6.09084122475,0.0,3.20568,2.88516122475
 01/20  02:00:00,55.3773077973,0.0,0.0,0.0,15.863942322,29.242365,6.09101275762,0.0,3.20568,2.88533275762
 01/20  03:00:00,55.371905465,0.0,0.0,0.0,15.863942322,29.242365,6.09090677234,0.0,3.20568,2.88522677234
 01/20  04:00:00,55.3673193553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  05:00:00,56.42723233,0.0,0.0,0.0,15.863942322,29.242365,6.09080082839,0.0,3.20568,2.88512082839
 01/20  06:00:00,56.891963667,0.635069155407,0.0,0.0,15.863942322,29.242365,6.50287876887,0.411906585602,3.20568,2.88529218327
 01/20  07:00:00,65.9912183313,6.6842920271,0.00314693107439,0.0,15.863942322,29.818365,442.449572163,439.223892163,3.20568,0.02
 01/20  08:00:00,129.337896355,6.6842920271,0.000390370593222,0.0,80.527626,29.818365,360.041974331,351.076477203,3.20568,5.75981712837
 01/20  09:00:00,165.547767787,6.6842920271,0.00512315334486,0.0,80.527626,75.0917375,285.782171144,250.146436831,24.0426,11.5931343133
 01/20  10:00:00,165.543657233,6.6842920271,0.00228529652264,0.0,80.527626,75.0917375,259.881734332,212.467146316,24.0426,23.3719880157
 01/20  11:00:00,169.485584968,6.6842920271,0.00120041426344,0.0,80.527626,79.0911225,250.889099452,198.357633536,32.0568,20.4746659159
 01/20  12:00:00,170.101465944,6.6842920271,0.0,0.0,80.527626,79.0911225,228.476123569,170.017515575,32.0568,26.4018079939
 01/20  13:00:00,169.31692672,6.6842920271,0.0,0.0,80.527626,79.0911225,228.905839491,167.443020532,32.0568,29.4060189586
 01/20  14:00:00,165.352736979,6.69687241111,0.0,0.0,80.527626,75.0917375,225.366625011,179.893315766,16.0284,29.4449092444
 01/20  15:00:00,165.751876914,6.94800480469,0.0,0.0,80.527626,75.0917375,227.005783237,187.594416143,16.0284,23.3829670939
 01/20  16:00:00,163.880897156,7.04058259385,0.0,0.0,80.527626,73.092045,221.790819312,195.170614081,3.20568,23.4145252313
 01/20  17:00:00,163.50640236,6.78351231765,0.0,0.0,80.527626,73.092045,195.892984091,189.79713099,3.20568,2.89017310142
 01/20  18:00:00,128.70308807,6.6842920271,0.0,0.0,80.527626,29.818365,201.783578943,195.687795616,3.20568,2.89010332757
 01/20  19:00:00,128.717938864,6.6842920271,0.0,0.0,80.527626,29.818365,224.234332402,212.372875048,3.20568,8.65577735447
 01/20  20:00:00,128.729056204,6.6842920271,0.0,0.0,80.527626,29.818365,239.920716881,228.042368426,3.20568,8.67266845518
 01/20  21:00:00,128.739396417,6.6842920271,0.0,0.0,80.527626,29.818365,250.206572233,238.336714626,3.20568,8.66417760766
 01/20  22:00:00,55.3003730789,0.0,0.0,0.0,15.863942322,29.242365,11.870873139,0.0,3.20568,8.66519313902
 01/20  23:00:00,55.3496221163,0.0,0.0,0.0,15.863942322,29.242365,6.09744980433,0.0,3.20568,2.89176980433
 01/20  24:00:00,56.1440177037,0.0,0.0,0.0,15.863942322,29.242365,8.96365523086,0.0,3.20568,5.75797523086
 01/21  01:00:00,55.3776180083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  02:00:00,55.3739009854,0.0,0.0,0.0,15.863942322,29.242365,6.08895707543,0.0,3.20568,2.88327707543
 01/21  03:00:00,56.2390512102,0.867095688945,0.0,0.0,15.863942322,29.242365,3.87158208884,0.645902088842,3.20568,0.02
 01/21  04:00:00,56.5289934788,1.16013266769,0.0,0.0,15.863942322,29.242365,4.35991613442,1.13423613442,3.20568,0.02
 01/21  05:00:00,56.5061975254,0.928106134151,0.0,0.0,15.863942322,29.242365,7.49055013819,1.40150930658,3.20568,2.8833608316
 01/21  06:00:00,56.7231502761,1.16013266769,0.0,0.0,15.863942322,29.242365,5.50565658406,2.27997658406,3.20568,0.02
 01/21  07:00:00,57.5761589539,1.99950397974,0.0,0.0,15.863942322,29.242365,25.6255708905,19.5365218482,3.20568,2.8833690423
 01/21  08:00:00,56.9764758685,1.47010900844,0.0,0.0,15.863942322,29.242365,6.23908676639,3.01340676639,3.20568,0.02
 01/21  09:00:00,47.8626113848,0.928106134151,0.0,0.0,15.863942322,29.242365,8.85467091768,2.76564447754,3.20568,2.88334644014
 01/21  10:00:00,48.1206301496,1.16013266769,0.0,0.0,15.863942322,29.242365,8.56783173224,2.47706642114,3.20568,2.8850853111
 01/21  11:00:00,47.8766527438,0.928106134151,0.0,0.0,15.863942322,29.242365,4.89175273729,1.66607273729,3.20568,0.02
 01/21  12:00:00,48.5893102139,0.928106134151,0.0,0.0,15.863942322,29.242365,7.14037967985,1.04934642175,3.20568,2.8853532581
 01/21  13:00:00,47.145554464,0.232026533538,0.0,0.0,15.863942322,29.242365,6.26632911088,0.175493904724,3.20568,2.88515520616
 01/21  14:00:00,46.9506030092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,46.9650388088,0.0,0.0,0.0,15.863942322,29.242365,6.08891895893,0.0,3.20568,2.88323895893
 01/21  16:00:00,46.9543276705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,46.8574504177,0.0,0.0,0.0,15.863942322,29.242365,6.08894225799,0.0,3.20568,2.88326225799
 01/21  18:00:00,55.4313025902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.4293068019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.6404426617,0.0,0.0,0.0,15.863942322,29.242365,6.08896552734,0.0,3.20568,2.88328552734
 01/21  21:00:00,56.0878210347,0.464053067076,0.0,0.0,15.863942322,29.242365,3.70698469239,0.481304692389,3.20568,0.02
 01/21  22:00:00,56.438193247,0.928106134151,0.0,0.0,15.863942322,29.242365,7.89532182836,1.80627234707,3.20568,2.88336948129
 01/21  23:00:00,57.346132634,1.98625331009,0.0,0.0,15.863942322,29.242365,22.0888918656,18.8632118656,3.20568,0.02
 01/21  24:00:00,58.5795902265,2.47708233865,0.0,0.0,15.863942322,29.242365,45.2873062891,39.1982484986,3.20568,2.8833777905
 01/22  01:00:00,59.2311613473,3.81438932111,0.0,0.0,15.863942322,29.242365,79.8357169344,76.6100369344,3.20568,0.02
 01/22  02:00:00,58.6078029229,3.20030010045,0.0,0.0,15.863942322,29.242365,73.8465373762,67.7575002246,3.20568,2.88335715158
 01/22  03:00:00,59.4556931143,4.00037512556,0.0,0.0,15.863942322,29.242365,98.6680083123,95.4423283123,3.20568,0.02
 01/22  04:00:00,59.0294222586,3.61685860302,0.0,0.0,15.863942322,29.242365,79.1067597086,73.0176976388,3.20568,2.88338206983
 01/22  05:00:00,60.5257686503,4.83349213071,0.0,0.0,15.863942322,29.242365,114.900426119,111.674746119,3.20568,0.02
 01/22  06:00:00,59.4418678751,3.82513785431,0.0,0.0,15.863942322,29.242365,83.4454636144,77.3563757843,3.20568,2.88340783011
 01/22  07:00:00,60.4413720198,4.75018043019,0.0,0.0,15.863942322,29.242365,116.314241659,113.088561659,3.20568,0.02
 01/22  08:00:00,59.3550976205,3.82513785431,0.0,0.0,15.863942322,29.242365,68.8013090766,62.7122321279,3.20568,2.88339694871
 01/22  09:00:00,51.1791822102,4.20865437684,0.0,0.0,15.863942322,29.242365,79.7101589676,76.4844789676,3.20568,0.02
 01/22  10:00:00,49.2600824089,2.32227526812,0.0,0.0,15.863942322,29.242365,41.3079370443,35.2169003824,3.20568,2.88535666196
 01/22  11:00:00,50.0029352037,3.07080830301,0.0,0.0,15.863942322,29.242365,47.5077398298,41.4167353949,3.20568,2.88532443487
 01/22  12:00:00,49.5254681954,1.89191355028,0.0,0.0,15.863942322,29.242365,27.8296774612,24.6039974612,3.20568,0.02
 01/22  13:00:00,49.2927206369,2.39931363129,0.0,0.0,15.863942322,29.242365,36.0030553783,29.9120157833,3.20568,2.88535959507
 01/22  14:00:00,47.8512696515,0.928106134151,0.0,0.0,15.863942322,29.242365,12.1139023222,6.02296468321,3.20568,2.88525763895
 01/22  15:00:00,47.6290553053,0.696079600614,0.0,0.0,15.863942322,29.242365,6.35919730062,3.13351730062,3.20568,0.02
 01/22  16:00:00,47.8514782948,0.928106134151,0.0,0.0,15.863942322,29.242365,10.3263813724,4.23744384154,3.20568,2.88325753081
 01/22  17:00:00,47.7548605969,0.928106134151,0.0,0.0,15.863942322,29.242365,7.80263782192,4.57695782192,3.20568,0.02
 01/22  18:00:00,56.3315810164,0.928106134151,0.0,0.0,15.863942322,29.242365,12.0982120219,6.00924922489,3.20568,2.88328279699
 01/22  19:00:00,56.5678761734,1.16013266769,0.0,0.0,15.863942322,29.242365,12.4846834055,9.25900340551,3.20568,0.02
 01/22  20:00:00,57.5118680609,1.89191355028,0.0,0.0,15.863942322,29.242365,27.9963441123,21.9072654518,3.20568,2.88339866044
 01/22  21:00:00,58.4811352165,2.86427814241,0.0,0.0,15.863942322,29.242365,37.7450650375,34.5193850375,3.20568,0.02
 01/22  22:00:00,58.8769701907,3.35528827082,0.0,0.0,15.863942322,29.242365,62.72929695,56.6402108278,3.20568,2.88340612212
 01/22  23:00:00,59.2336324911,3.84538695518,0.0,0.0,15.863942322,29.242365,83.33868285,80.11300285,3.20568,0.02
 01/22  24:00:00,59.4729279483,3.35528827082,0.0,0.0,15.863942322,29.242365,70.2195436858,66.9938636858,3.20568,0.02
 01/23  01:00:00,59.379282682,3.98423978937,0.0,0.0,15.863942322,29.242365,92.2641236698,86.1731287182,3.20568,2.8853149516
 01/23  02:00:00,59.5893125697,4.18840527597,0.0,0.0,15.863942322,29.242365,94.7426702058,88.6516633212,3.20568,2.88532688461
 01/23  03:00:00,60.1296174621,4.62643414751,0.0,0.0,15.863942322,29.242365,166.815802248,160.724783722,3.20568,2.88533852605
 01/23  04:00:00,59.8871979743,4.39668452726,0.0,0.0,15.863942322,29.242365,142.862406128,139.636726128,3.20568,0.02
 01/23  05:00:00,60.4995915712,4.67850396034,0.0,0.0,15.863942322,29.242365,195.576417646,189.485387579,3.20568,2.88535006645
 01/23  06:00:00,60.3751606309,4.65035107474,0.0,0.0,15.863942322,29.242365,151.576582496,145.485540954,3.20568,2.88536154158
 01/23  07:00:00,65.9025770599,6.6842920271,0.0,0.0,15.863942322,29.818365,736.108744622,730.311381085,3.20568,2.59168353643
 01/23  08:00:00,130.705220077,6.6842920271,0.0,0.0,80.527626,29.818365,597.243816545,590.854377465,3.20568,3.18375908035
 01/23  09:00:00,166.606865225,6.6842920271,0.0,0.0,80.527626,75.0917375,534.571043868,498.934366698,24.0426,11.59407717
 01/23  10:00:00,166.038846636,6.6842920271,0.0,0.0,80.527626,75.0917375,493.785104314,446.367054702,24.0426,23.3754496121
 01/23  11:00:00,169.893031296,6.6842920271,0.0,0.0,80.527626,79.0911225,454.178036025,401.646145166,32.0568,20.4750908582
 01/23  12:00:00,170.52076124,6.6842920271,0.0,0.0,80.527626,79.0911225,402.397688548,343.933722599,32.0568,26.4071659489
 01/23  13:00:00,169.688894815,6.6842920271,0.0,0.0,80.527626,79.0911225,369.6098249,308.148026142,32.0568,29.4049987579
 01/23  14:00:00,165.675273086,6.6842920271,0.0,0.0,80.527626,75.0917375,338.475178412,293.002451495,16.0284,29.4443269173
 01/23  15:00:00,165.630487763,6.6842920271,0.0,0.0,80.527626,75.0917375,310.273954872,270.862539474,16.0284,23.3830153984
 01/23  16:00:00,163.521236605,6.6842920271,0.0,0.0,80.527626,73.092045,276.813442355,250.192926729,3.20568,23.4148356265
 01/23  17:00:00,163.421127402,6.6842920271,0.0,0.0,80.527626,73.092045,254.303101692,248.207326654,3.20568,2.89009503802
 01/23  18:00:00,127.378382187,6.6842920271,0.0,0.0,80.527626,29.818365,298.914889326,289.94923778,3.20568,5.75997154587
 01/23  19:00:00,128.83213983,6.6842920271,0.0,0.0,80.527626,29.818365,326.169522571,317.186523592,3.20568,5.77731897841
 01/23  20:00:00,129.059319507,6.6842920271,0.0,0.0,80.527626,29.818365,337.212529143,325.333040625,3.20568,8.67380851849
 01/23  21:00:00,129.067128882,6.6842920271,0.0,0.0,80.527626,29.818365,347.724128298,335.852948072,3.20568,8.66550022514
 01/23  22:00:00,55.4239114467,0.0,0.0,0.0,15.863942322,29.242365,11.8710624646,0.0,3.20568,8.66538246461
 01/23  23:00:00,55.321333603,0.0,0.0,0.0,15.863942322,29.242365,8.96974892627,0.0,3.20568,5.76406892627
 01/23  24:00:00,56.7316430999,0.608414018961,0.0,0.0,15.863942322,29.242365,6.79673106513,0.70194121347,3.20568,2.88910985166
 01/24  01:00:00,56.2879527765,0.928106134151,0.0,0.0,15.863942322,29.242365,7.58783616625,1.49681233973,3.20568,2.88534382652
 01/24  02:00:00,56.5220588589,1.16013266769,0.0,0.0,15.863942322,29.242365,6.08216800766,2.85648800766,3.20568,0.02
 01/24  03:00:00,56.8060933062,1.44473336873,0.0,0.0,15.863942322,29.242365,10.2660027239,4.17498370424,3.20568,2.88533901967
 01/24  04:00:00,56.84019787,1.47010900844,0.0,0.0,15.863942322,29.242365,9.70217121145,3.61115709433,3.20568,2.88533411712
 01/24  05:00:00,57.3760832372,0.928106134151,0.0,0.0,15.863942322,29.242365,8.31489834228,2.22393595724,3.20568,2.88528238504
 01/24  06:00:00,57.2044720972,0.928106134151,0.0,0.0,15.863942322,29.242365,5.41849014022,2.19281014022,3.20568,0.02
 01/24  07:00:00,65.2204712008,6.6842920271,0.00659565682599,0.0,15.863942322,29.818365,445.696707865,439.605704129,3.20568,2.8853237364
 01/24  08:00:00,128.74605319,6.6842920271,0.000485127080616,0.0,80.527626,29.818365,289.025488103,282.929749561,3.20568,2.89005854151
 01/24  09:00:00,164.776069259,6.6842920271,0.00569901687737,0.0,80.527626,75.0917375,220.874236863,182.344443138,24.0426,14.4871937254
 01/24  10:00:00,164.791200525,6.6842920271,0.00216215355438,0.0,80.527626,75.0917375,221.807995758,177.312562812,24.0426,20.4528329457
 01/24  11:00:00,169.041095776,6.6842920271,0.0011412813488,0.0,80.527626,79.0911225,269.116965423,213.660821554,32.0568,23.3993438685
 01/24  12:00:00,169.581351429,6.6842920271,0.00161397092803,0.0,80.527626,79.0911225,190.729081447,132.264891135,32.0568,26.4073903119
 01/24  13:00:00,168.639264943,6.6842920271,0.0,0.0,80.527626,79.0911225,163.248148833,101.786015154,32.0568,29.4053336788
 01/24  14:00:00,164.623900859,6.6842920271,0.0,0.0,80.527626,75.0917375,157.205936825,111.728821631,16.0284,29.4487151939
 01/24  15:00:00,164.627737402,6.6842920271,0.0,0.0,80.527626,75.0917375,158.184986778,118.773285134,16.0284,23.3833016432
 01/24  16:00:00,162.618612193,6.6842920271,0.0,0.0,80.527626,73.092045,155.304383662,128.686191215,3.20568,23.4125124464
 01/24  17:00:00,162.537137281,6.6842920271,0.0,0.0,80.527626,73.092045,142.480406989,136.384457574,3.20568,2.89026941493
 01/24  18:00:00,126.446944446,6.6842920271,0.0,0.0,80.527626,29.818365,156.796544594,150.70083766,3.20568,2.89002693409
 01/24  19:00:00,127.887332049,6.6842920271,0.0,0.0,80.527626,29.818365,169.357226133,157.495897933,3.20568,8.65564820018
 01/24  20:00:00,127.852878974,6.6842920271,0.0,0.0,80.527626,29.818365,161.398308772,149.518370801,3.20568,8.67425797114
 01/24  21:00:00,127.831253562,6.6842920271,0.0,0.0,80.527626,29.818365,160.291585525,148.4203934,3.20568,8.66551212558
 01/24  22:00:00,55.3489796801,0.0,0.0,0.0,15.863942322,29.242365,11.8700702839,0.0,3.20568,8.66439028395
 01/24  23:00:00,55.3911194229,0.0,0.0,0.0,15.863942322,29.242365,6.09778211769,0.0,3.20568,2.89210211769
 01/24  24:00:00,56.1660067459,0.0,0.0,0.0,15.863942322,29.242365,6.09483527327,0.0,3.20568,2.88915527327
 01/25  01:00:00,55.3975209143,0.0,0.0,0.0,15.863942322,29.242365,6.09095290257,0.0,3.20568,2.88527290257
 01/25  02:00:00,55.3893698257,0.0,0.0,0.0,15.863942322,29.242365,6.09085712186,0.0,3.20568,2.88517712186
 01/25  03:00:00,55.3837835883,0.0,0.0,0.0,15.863942322,29.242365,6.09103986823,0.0,3.20568,2.88535986823
 01/25  04:00:00,55.3787586154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  05:00:00,55.5882509392,0.0,0.0,0.0,15.863942322,29.242365,6.09094386604,0.0,3.20568,2.88526386604
 01/25  06:00:00,55.5737540076,0.0,0.0,0.0,15.863942322,29.242365,6.09084792719,0.0,3.20568,2.88516792719
 01/25  07:00:00,64.7956749514,6.6842920271,0.00307628129768,0.0,15.863942322,29.818365,453.241822592,450.016142592,3.20568,0.02
 01/25  08:00:00,128.393246214,6.6842920271,0.000430486509977,0.0,80.527626,29.818365,265.860822325,256.894860404,3.20568,5.76028192121
 01/25  09:00:00,164.830303488,6.6842920271,0.00352925017447,0.0,80.527626,75.0917375,233.96106231,198.324452854,24.0426,11.5940094558
 01/25  10:00:00,164.901308785,6.6842920271,0.00225206971557,0.0,80.527626,75.0917375,235.655489954,188.236429966,24.0426,23.3764599879
 01/25  11:00:00,168.899507455,6.6842920271,0.00131074156107,0.0,80.527626,79.0911225,230.25937484,174.803626679,32.0568,23.3989481608
 01/25  12:00:00,169.519090526,6.6842920271,0.0,0.0,80.527626,79.0911225,181.867459768,126.337909774,32.0568,23.4727499943
 01/25  13:00:00,168.699377711,6.6842920271,0.0,0.0,80.527626,79.0911225,175.252299093,113.787641746,32.0568,29.4078573474
 01/25  14:00:00,164.680081032,6.6842920271,0.0,0.0,80.527626,75.0917375,165.914723139,120.438523255,16.0284,29.4477998834
 01/25  15:00:00,164.647365522,6.6842920271,0.0,0.0,80.527626,75.0917375,155.369458889,115.958424868,16.0284,23.3826340211
 01/25  16:00:00,162.625791812,6.68943688918,0.0,0.0,80.527626,73.092045,148.50920337,121.887847871,3.20568,23.415675499
 01/25  17:00:00,162.537309202,6.6842920271,0.0,0.0,80.527626,73.092045,141.468647935,132.50296305,3.20568,5.76000488537
 01/25  18:00:00,126.613188451,6.6842920271,0.0,0.0,80.527626,29.818365,194.850602468,188.754758425,3.20568,2.8901640425
 01/25  19:00:00,128.614506281,6.6842920271,0.0,0.0,80.527626,29.818365,255.831041994,246.8483595,3.20568,5.77700249467
 01/25  20:00:00,128.981368129,6.6842920271,0.0,0.0,80.527626,29.818365,278.929579575,264.166276889,3.20568,11.5576226855
 01/25  21:00:00,128.986144959,6.6842920271,0.0,0.0,80.527626,29.818365,299.335572642,290.346754327,3.20568,5.78313831533
 01/25  22:00:00,55.4404847057,0.0,0.0,0.0,15.863942322,29.242365,11.8711592585,0.0,3.20568,8.66547925845
 01/25  23:00:00,55.3363416331,0.0,0.0,0.0,15.863942322,29.242365,8.96922475104,0.0,3.20568,5.76354475104
 01/25  24:00:00,56.1346038755,0.0,0.0,0.0,15.863942322,29.242365,6.09490904614,0.0,3.20568,2.88922904614
 01/26  01:00:00,55.3683309767,0.0,0.0,0.0,15.863942322,29.242365,6.09091351497,0.0,3.20568,2.88523351497
 01/26  02:00:00,56.5374817523,1.16013266769,0.0,0.0,15.863942322,29.242365,7.347953959,1.25713440187,3.20568,2.88513955713
 01/26  03:00:00,56.298239491,0.928106134151,0.0,0.0,15.863942322,29.242365,4.58557578852,1.35989578852,3.20568,0.02
 01/26  04:00:00,56.530076869,1.16013266769,0.0,0.0,15.863942322,29.242365,8.89244289553,2.80143854761,3.20568,2.88532434793
 01/26  05:00:00,57.5439525609,1.96111913685,0.0,0.0,15.863942322,29.242365,16.5797813033,10.4888711751,3.20568,2.88523012819
 01/26  06:00:00,58.9199483475,3.34203760116,0.0,0.0,15.863942322,29.242365,33.999638701,30.773958701,3.20568,0.02
 01/26  07:00:00,65.8434415455,6.6842920271,0.000508131007979,0.0,15.863942322,29.818365,542.124712729,536.033671646,3.20568,2.88536108287
 01/26  08:00:00,128.571213549,6.6842920271,0.000347932536388,0.0,80.527626,29.818365,408.309519439,402.213919896,3.20568,2.88991954262
 01/26  09:00:00,165.633253234,6.6842920271,0.00452152611336,0.0,80.527626,75.0917375,305.617157892,267.087717873,24.0426,14.4868400191
 01/26  10:00:00,165.277148111,6.6842920271,0.00237544956235,0.0,80.527626,75.0917375,246.544287549,202.048160574,24.0426,20.4535269754
 01/26  11:00:00,169.050231669,6.6842920271,0.00122833398374,0.0,80.527626,79.0911225,238.581916429,183.128444407,32.0568,23.3966720214
 01/26  12:00:00,169.526768416,6.6842920271,0.00159580089125,0.0,80.527626,79.0911225,179.979110172,121.52016473,32.0568,26.4021454422
 01/26  13:00:00,168.62716642,6.6842920271,0.0,0.0,80.527626,79.0911225,157.251111414,95.7861098585,32.0568,29.4082015554
 01/26  14:00:00,164.650905859,6.6842920271,0.0,0.0,80.527626,75.0917375,161.831949773,116.354686029,16.0284,29.4488637444
 01/26  15:00:00,164.585416605,6.6842920271,0.0,0.0,80.527626,75.0917375,132.322551028,92.9109518061,16.0284,23.3831992217
 01/26  16:00:00,162.554760226,6.68459112509,0.0,0.0,80.527626,73.092045,123.884114908,97.2629754689,3.20568,23.4154594395
 01/26  17:00:00,162.457220377,6.6842920271,0.0,0.0,80.527626,73.092045,112.490579251,106.394998361,3.20568,2.88990088937
 01/26  18:00:00,126.481207407,6.6842920271,0.0,0.0,80.527626,29.818365,172.780703562,163.814881833,3.20568,5.76014172935
 01/26  19:00:00,128.155604254,6.6842920271,0.0,0.0,80.527626,29.818365,214.356868522,205.373713603,3.20568,5.77747491904
 01/26  20:00:00,128.876405861,6.6842920271,0.0,0.0,80.527626,29.818365,257.340194096,245.461823293,3.20568,8.67269080342
 01/26  21:00:00,128.954957737,6.6842920271,0.0,0.0,80.527626,29.818365,262.745489805,250.875386411,3.20568,8.66442339386
 01/26  22:00:00,55.4521968923,0.0,0.0,0.0,15.863942322,29.242365,11.8716230496,0.0,3.20568,8.66594304955
 01/26  23:00:00,55.3472933144,0.0,0.0,0.0,15.863942322,29.242365,8.96967338202,0.0,3.20568,5.76399338202
 01/26  24:00:00,56.1429607922,0.0,0.0,0.0,15.863942322,29.242365,6.09467648264,0.0,3.20568,2.88899648264
 01/27  01:00:00,55.3782164276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.3779461483,0.0,0.0,0.0,15.863942322,29.242365,6.09104333459,0.0,3.20568,2.88536333459
 01/27  03:00:00,55.3729157776,0.0,0.0,0.0,15.863942322,29.242365,6.09095097522,0.0,3.20568,2.88527097522
 01/27  04:00:00,55.3743381408,0.0,0.0,0.0,15.863942322,29.242365,6.09085863798,0.0,3.20568,2.88517863798
 01/27  05:00:00,56.4308451944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  06:00:00,56.9557690067,0.696079600614,0.0,0.0,15.863942322,29.242365,6.62930535343,0.538258773068,3.20568,2.88536658036
 01/27  07:00:00,65.7716274935,6.6842920271,0.00340919047649,0.0,15.863942322,29.818365,431.35148399,425.260531074,3.20568,2.88527291596
 01/27  08:00:00,127.800235472,6.6842920271,0.0,0.0,80.527626,29.818365,344.865526764,338.769573841,3.20568,2.89027292306
 01/27  09:00:00,165.566076893,6.6842920271,0.00357166290986,0.0,80.527626,75.0917375,281.963496724,246.326679214,24.0426,11.5942175097
 01/27  10:00:00,165.457576295,6.6842920271,0.00228194400869,0.0,80.527626,75.0917375,255.267326031,207.847658581,24.0426,23.3770674501
 01/27  11:00:00,169.035668921,6.6842920271,0.00151600532184,0.0,80.527626,79.0911225,218.830096164,163.373037444,32.0568,23.4002587202
 01/27  12:00:00,169.747333983,6.75901790207,0.0,0.0,80.527626,79.0911225,198.270666056,139.806539407,32.0568,26.407326649
 01/27  13:00:00,168.990791408,6.75625024531,0.0,0.0,80.527626,79.0911225,202.40325216,140.936310944,32.0568,29.4101412157
 01/27  14:00:00,165.550210784,7.30738129435,0.0,0.0,80.527626,75.0917375,193.659032136,148.176941819,16.0284,29.4536903166
 01/27  15:00:00,165.923671601,7.83346522877,0.0,0.0,80.527626,75.0917375,161.375018634,121.962124671,16.0284,23.3844939625
 01/27  16:00:00,163.907925337,7.86719226434,0.0,0.0,80.527626,73.092045,155.902870866,129.282990931,3.20568,23.4141999347
 01/27  17:00:00,162.760517582,6.82703231446,0.0,0.0,80.527626,73.092045,143.758085827,137.662574003,3.20568,2.88983182454
 01/27  18:00:00,126.434071412,6.6842920271,0.0,0.0,80.527626,29.818365,130.597406218,124.501606311,3.20568,2.89011990726
 01/27  19:00:00,127.888644444,6.6842920271,0.0,0.0,80.527626,29.818365,148.172110801,136.310394563,3.20568,8.65603623782
 01/27  20:00:00,127.907780867,6.6842920271,0.0,0.0,80.527626,29.818365,152.845795355,140.96535482,3.20568,8.67476053526
 01/27  21:00:00,127.875534543,6.6842920271,0.0,0.0,80.527626,29.818365,147.950284965,136.078564353,3.20568,8.66604061231
 01/27  22:00:00,55.3475203955,0.0,0.0,0.0,15.863942322,29.242365,11.8706441214,0.0,3.20568,8.66496412142
 01/27  23:00:00,55.3819158734,0.0,0.0,0.0,15.863942322,29.242365,6.09701825708,0.0,3.20568,2.89133825708
 01/27  24:00:00,56.1675471288,0.0,0.0,0.0,15.863942322,29.242365,8.96343752421,0.0,3.20568,5.75775752421
 01/28  01:00:00,55.4088411816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  02:00:00,55.4073713114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.3932682394,0.0,0.0,0.0,15.863942322,29.242365,6.08901080693,0.0,3.20568,2.88333080693
 01/28  04:00:00,55.3856889011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  05:00:00,55.593864937,0.0,0.0,0.0,15.863942322,29.242365,6.08904668223,0.0,3.20568,2.88336668223
 01/28  06:00:00,55.5733383426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  07:00:00,56.5158945371,0.928106134151,0.0,0.0,15.863942322,29.242365,7.49470594609,1.40562338796,3.20568,2.88340255813
 01/28  08:00:00,55.0173145621,0.928106134151,0.0,0.0,15.863942322,29.242365,4.48546710551,1.25978710551,3.20568,0.02
 01/28  09:00:00,47.8740156519,0.928106134151,0.0,0.0,15.863942322,29.242365,7.47887865435,1.38985027794,3.20568,2.88334837641
 01/28  10:00:00,48.1265577275,1.16013266769,0.0,0.0,15.863942322,29.242365,4.58454536707,1.35886536707,3.20568,0.02
 01/28  11:00:00,47.8780685663,0.928106134151,0.0,0.0,15.863942322,29.242365,6.98297813825,0.891997547052,3.20568,2.8853005912
 01/28  12:00:00,48.3316531065,0.667731915497,0.0,0.0,15.863942322,29.242365,6.66500785636,0.573977214051,3.20568,2.88535064231
 01/28  13:00:00,46.917137062,0.0,0.0,0.0,15.863942322,29.242365,6.09079901682,0.0,3.20568,2.88511901682
 01/28  14:00:00,46.9537085335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  15:00:00,46.9675639089,0.0,0.0,0.0,15.863942322,29.242365,6.08906410179,0.0,3.20568,2.88338410179
 01/28  16:00:00,46.9568386578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,46.8598759125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  18:00:00,54.0035335686,0.0,0.0,0.0,15.863942322,29.242365,6.08910052712,0.0,3.20568,2.88342052712
 01/28  19:00:00,55.4290630129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  20:00:00,55.6394716664,0.0,0.0,0.0,15.863942322,29.242365,6.08895488469,0.0,3.20568,2.88327488469
 01/28  21:00:00,56.5513609345,0.928106134151,0.0,0.0,15.863942322,29.242365,4.28441580839,1.05873580839,3.20568,0.02
 01/28  22:00:00,57.9158254416,2.39931363129,0.0,0.0,15.863942322,29.242365,35.1334005489,29.0444096038,3.20568,2.88331094512
 01/28  23:00:00,58.1895892011,2.82818361167,0.0,0.0,15.863942322,29.242365,46.0386180932,42.8129380932,3.20568,0.02
 01/28  24:00:00,58.9196215851,2.81237395249,0.0,0.0,15.863942322,29.242365,47.3958446616,41.3067444968,3.20568,2.88342016484
 01/29  01:00:00,58.8768258812,3.48936988535,0.0,0.0,15.863942322,29.242365,63.2764999951,60.0508199951,3.20568,0.02
 01/29  02:00:00,58.9974089501,3.58731480436,0.0,0.0,15.863942322,29.242365,73.3327005743,67.2435991688,3.20568,2.88342140551
 01/29  03:00:00,59.6957444973,4.23819817551,0.0,0.0,15.863942322,29.242365,105.560927178,102.335247178,3.20568,0.02
 01/29  04:00:00,59.7839971576,4.31629218386,0.0,0.0,15.863942322,29.242365,109.96474506,103.875642829,3.20568,2.88342223161
 01/29  05:00:00,60.3830884437,4.65475667809,0.0,0.0,15.863942322,29.242365,136.235031106,133.009351106,3.20568,0.02
 01/29  06:00:00,60.1176955099,4.42043180951,0.0,0.0,15.863942322,29.242365,122.714418959,116.625369926,3.20568,2.88336903278
 01/29  07:00:00,60.4301951398,4.65475667809,0.0,0.0,15.863942322,29.242365,152.642877862,149.417197862,3.20568,0.02
 01/29  08:00:00,58.8968112651,4.71637611491,0.0,0.0,15.863942322,29.242365,112.758903454,106.669816705,3.20568,2.88340674831
 01/29  09:00:00,51.818590616,4.78158995183,0.0,0.0,15.863942322,29.242365,131.573737883,128.348057883,3.20568,0.02
 01/29  10:00:00,51.5292338989,4.52612620429,0.0,0.0,15.863942322,29.242365,107.800845621,101.709788239,3.20568,2.88537738207
 01/29  11:00:00,51.9400548035,4.95070098348,0.0,0.0,15.863942322,29.242365,116.02978022,109.938879088,3.20568,2.88522113214
 01/29  12:00:00,51.861745372,4.21215255822,0.0,0.0,15.863942322,29.242365,64.5690709691,61.3433909691,3.20568,0.02
 01/29  13:00:00,51.1096194962,4.19945113292,0.0,0.0,15.863942322,29.242365,64.9457121978,58.854693395,3.20568,2.88533880282
 01/29  14:00:00,50.4236703716,3.48398935744,0.0,0.0,15.863942322,29.242365,53.7223603478,47.6312912831,3.20568,2.88538906466
 01/29  15:00:00,49.9336321295,2.99364920661,0.0,0.0,15.863942322,29.242365,43.2088631614,39.9831831614,3.20568,0.02
 01/29  16:00:00,50.3626647793,3.43232663398,0.0,0.0,15.863942322,29.242365,46.6229812498,40.5339139041,3.20568,2.88338734566
 01/29  17:00:00,49.1427865137,2.32227526812,0.0,0.0,15.863942322,29.242365,31.7962466782,28.5705666782,3.20568,0.02
 01/29  18:00:00,56.9529177022,2.96760358933,0.0,0.0,15.863942322,29.242365,48.7132282709,42.6241234011,3.20568,2.88342486982
 01/29  19:00:00,58.8777406534,3.45855335112,0.0,0.0,15.863942322,29.242365,59.5471110329,56.3214310329,3.20568,0.02
 01/29  20:00:00,59.596880526,3.95389930755,0.0,0.0,15.863942322,29.242365,66.9538492635,60.8647520947,3.20568,2.88341716889
 01/29  21:00:00,60.0281452339,4.39318634588,0.0,0.0,15.863942322,29.242365,79.6541533938,76.4284733938,3.20568,0.02
 01/29  22:00:00,59.7924590005,4.19601722204,0.0,0.0,15.863942322,29.242365,125.979761864,119.890672466,3.20568,2.88340939777
 01/29  23:00:00,60.2872876895,4.80974484846,0.0,0.0,15.863942322,29.242365,145.026018077,141.800338077,3.20568,0.02
 01/29  24:00:00,60.4040457765,4.21337382631,0.0,0.0,15.863942322,29.242365,114.474422918,108.385341285,3.20568,2.88340163239
 01/30  01:00:00,60.2743195997,4.80974484846,0.0,0.0,15.863942322,29.242365,121.680402439,118.454722439,3.20568,0.02
 01/30  02:00:00,59.7177462119,4.26544363914,0.0,0.0,15.863942322,29.242365,108.596323094,102.505292588,3.20568,2.88535050666
 01/30  03:00:00,60.0846038153,4.67089201427,0.0,0.0,15.863942322,29.242365,85.6060920207,79.5150230868,3.20568,2.88538893381
 01/30  04:00:00,59.3926760358,4.00509457503,0.0,0.0,15.863942322,29.242365,60.6329400359,57.4072600359,3.20568,0.02
 01/30  05:00:00,59.9294777294,4.34111653306,0.0,0.0,15.863942322,29.242365,68.8710428996,62.7799777744,3.20568,2.88538512521
 01/30  06:00:00,59.6315585391,4.05716438785,0.0,0.0,15.863942322,29.242365,65.3525367303,59.261489269,3.20568,2.88536746132
 01/30  07:00:00,65.648719829,6.6842920271,0.0047160684543,0.0,15.863942322,29.818365,638.389622732,632.298594946,3.20568,2.88534778651
 01/30  08:00:00,128.635400462,6.6842920271,0.000450835276203,0.0,80.527626,29.818365,403.706663669,397.611371868,3.20568,2.88961180141
 01/30  09:00:00,165.324847791,6.6842920271,0.00550974034345,0.0,80.527626,75.0917375,288.117883316,252.48123711,24.0426,11.5940462063
 01/30  10:00:00,165.06089105,6.6842920271,0.00265323786882,0.0,80.527626,75.0917375,264.17324349,216.755343475,24.0426,23.3753000156
 01/30  11:00:00,168.884398016,6.6842920271,0.00147926342478,0.0,80.527626,79.0911225,239.462457617,184.001054234,32.0568,23.4046033829
 01/30  12:00:00,169.566128948,6.6842920271,0.0,0.0,80.527626,79.0911225,211.53589506,153.073400715,32.0568,26.4056943452
 01/30  13:00:00,168.70932006,6.6842920271,0.0,0.0,80.527626,79.0911225,184.79657903,124.28551591,32.0568,28.4542631197
 01/30  14:00:00,164.705309766,6.6842920271,0.0,0.0,80.527626,75.0917375,184.786075613,138.348168197,16.0284,30.4095074154
 01/30  15:00:00,164.726906339,6.6842920271,0.0,0.0,80.527626,75.0917375,182.172854602,145.681126802,16.0284,20.4633278003
 01/30  16:00:00,162.745638569,6.6842920271,0.0,0.0,80.527626,73.092045,187.31148754,157.763451697,3.20568,26.3423558428
 01/30  17:00:00,162.663086297,6.6842920271,0.0,0.0,80.527626,73.092045,165.441898529,159.345956158,3.20568,2.89026237091
 01/30  18:00:00,125.127910665,6.6842920271,0.0,0.0,80.527626,29.818365,178.058884025,171.963173547,3.20568,2.89003047847
 01/30  19:00:00,127.996060634,6.6842920271,0.0,0.0,80.527626,29.818365,195.607984339,183.74644015,3.20568,8.6558641889
 01/30  20:00:00,128.278842626,6.6842920271,0.0,0.0,80.527626,29.818365,216.955392491,205.07503181,3.20568,8.67468068094
 01/30  21:00:00,128.248468106,6.6842920271,0.0,0.0,80.527626,29.818365,208.491127615,196.619452332,3.20568,8.66599528281
 01/30  22:00:00,55.4855237941,0.0,0.0,0.0,15.863942322,29.242365,11.8710284815,0.0,3.20568,8.6653484815
 01/30  23:00:00,55.3703537387,0.0,0.0,0.0,15.863942322,29.242365,6.09794985237,0.0,3.20568,2.89226985237
 01/30  24:00:00,56.1493976116,0.0,0.0,0.0,15.863942322,29.242365,8.96388929948,0.0,3.20568,5.75820929948
 01/31  01:00:00,55.3843719425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.380844774,0.0,0.0,0.0,15.863942322,29.242365,6.09101693484,0.0,3.20568,2.88533693484
 01/31  03:00:00,55.3751897821,0.0,0.0,0.0,15.863942322,29.242365,6.09093077932,0.0,3.20568,2.88525077932
 01/31  04:00:00,55.369652657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  05:00:00,57.3631597422,0.928106134151,0.0,0.0,15.863942322,29.242365,7.87187412604,1.78102946271,3.20568,2.88516466332
 01/31  06:00:00,57.4226327965,1.16013266769,0.0,0.0,15.863942322,29.242365,8.8990556062,2.80801549605,3.20568,2.88536011015
 01/31  07:00:00,66.1786101788,6.6842920271,0.0,0.0,15.863942322,29.818365,558.751990486,552.661038263,3.20568,2.88527222294
 01/31  08:00:00,128.581600061,6.6842920271,0.0,0.0,80.527626,29.818365,462.042721997,455.946782892,3.20568,2.8902591057
 01/31  09:00:00,165.665738003,6.6842920271,0.0,0.0,80.527626,75.0917375,379.365691366,343.729238893,24.0426,11.5938524728
 01/31  10:00:00,165.555886591,6.6842920271,0.00145374051018,0.0,80.527626,75.0917375,332.729674172,285.31192797,24.0426,23.3751462018
 01/31  11:00:00,169.531435633,6.6842920271,0.000962679984539,0.0,80.527626,79.0911225,290.732518585,235.271144766,32.0568,23.4045738184
 01/31  12:00:00,170.319853985,6.71877038225,0.0,0.0,80.527626,79.0911225,252.542839299,194.080170556,32.0568,26.4058687429
 01/31  13:00:00,169.903739598,7.05948718906,0.0,0.0,80.527626,79.0911225,245.008048661,184.929340148,32.0568,28.0219085134
 01/31  14:00:00,166.129178159,7.32081775481,0.0,0.0,80.527626,75.0917375,238.264502036,191.392441785,16.0284,30.8436602509
 01/31  15:00:00,166.543850339,7.86998178724,0.0,0.0,80.527626,75.0917375,218.16900111,181.676857647,16.0284,20.4637434629
 01/31  16:00:00,164.666779617,8.08782917874,0.0,0.0,80.527626,73.092045,213.633915245,184.085206263,3.20568,26.3430289823
 01/31  17:00:00,163.282595338,6.79771808295,0.0,0.0,80.527626,73.092045,191.325160739,185.229175657,3.20568,2.89030508188
 01/31  18:00:00,125.840421046,6.6842920271,0.0,0.0,80.527626,29.818365,205.694778401,199.599431867,3.20568,2.88966653404
 01/31  19:00:00,128.715528844,6.6842920271,0.0,0.0,80.527626,29.818365,241.610197199,229.748492709,3.20568,8.65602449084
 01/31  20:00:00,128.753398286,6.6842920271,0.0,0.0,80.527626,29.818365,293.390301001,281.509747364,3.20568,8.67487363671
 01/31  21:00:00,128.777333653,6.6842920271,0.0,0.0,80.527626,29.818365,323.564601894,311.692727761,3.20568,8.66619413325
 01/31  22:00:00,55.2794135755,0.0,0.0,0.0,15.863942322,29.242365,11.8712393443,0.0,3.20568,8.66555934425
 01/31  23:00:00,55.3324396117,0.0,0.0,0.0,15.863942322,29.242365,6.09739181247,0.0,3.20568,2.89171181247
 01/31  24:00:00,56.1344730672,0.0,0.0,0.0,15.863942322,29.242365,8.96354739629,0.0,3.20568,5.75786739629
 02/01  01:00:00,55.3814904979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.4133455925,0.0,0.0,0.0,15.863942322,29.242365,6.09096273426,0.0,3.20568,2.88528273426
 02/01  03:00:00,55.4393601219,0.0,0.0,0.0,15.863942322,29.242365,6.09099889189,0.0,3.20568,2.88531889189
 02/01  04:00:00,55.4674320361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  05:00:00,55.6919463807,0.0,0.0,0.0,15.863942322,29.242365,6.09091409418,0.0,3.20568,2.88523409418
 02/01  06:00:00,55.663535723,0.0,0.0,0.0,15.863942322,29.242365,6.09082934879,0.0,3.20568,2.88514934879
 02/01  07:00:00,63.8929521999,6.6842920271,0.00505773545396,0.0,15.863942322,29.818365,265.031600169,258.94057557,3.20568,2.88534459842
 02/01  08:00:00,126.612860529,6.6842920271,0.000944758585275,0.0,80.527626,29.818365,199.61029275,193.51427575,3.20568,2.89033700024
 02/01  09:00:00,164.65205237,6.6842920271,0.00670711067966,0.0,80.527626,75.0917375,191.376307593,155.739464378,24.0426,11.594243215
 02/01  10:00:00,164.636158973,6.68634131103,0.00310868637369,0.0,80.527626,75.0917375,172.624924979,125.206170676,24.0426,23.3761543033
 02/01  11:00:00,168.968605169,7.05469466772,0.00174257666069,0.0,80.527626,79.0911225,154.201269101,98.7391442936,32.0568,23.4053248079
 02/01  12:00:00,170.412089543,7.74990868075,0.0,0.0,80.527626,79.0911225,145.871030265,87.406912387,32.0568,26.4073178777
 02/01  13:00:00,170.01163891,7.99125874168,0.0,0.0,80.527626,79.0911225,178.718489989,117.250328639,32.0568,29.4113613502
 02/01  14:00:00,166.055239641,7.83471100326,0.0,0.0,80.527626,75.0917375,219.732577661,174.248210064,16.0284,29.455967597
 02/01  15:00:00,165.774265574,7.40380304329,0.0,0.0,80.527626,75.0917375,222.263928092,182.849260216,16.0284,23.3862678768
 02/01  16:00:00,164.439356993,7.8299378233,0.0,0.0,80.527626,73.092045,223.468024167,196.845669513,3.20568,23.4166746539
 02/01  17:00:00,163.133413766,6.90044483525,0.0,0.0,80.527626,73.092045,161.479621654,155.383977395,3.20568,2.88996425864
 02/01  18:00:00,125.266396379,6.6842920271,0.0,0.0,80.527626,29.818365,159.228298194,153.132351538,3.20568,2.89026665523
 02/01  19:00:00,128.126014761,6.6842920271,0.0,0.0,80.527626,29.818365,169.715699567,157.853402171,3.20568,8.65661739515
 02/01  20:00:00,128.34399681,6.6842920271,0.0,0.0,80.527626,29.818365,173.951717741,162.071815564,3.20568,8.67422217605
 02/01  21:00:00,128.330594795,6.6842920271,0.0,0.0,80.527626,29.818365,177.748888912,165.878629172,3.20568,8.66457973993
 02/01  22:00:00,55.4839957843,0.0,0.0,0.0,15.863942322,29.242365,11.8715023358,0.0,3.20568,8.66582233577
 02/01  23:00:00,55.3714045624,0.0,0.0,0.0,15.863942322,29.242365,6.09760114029,0.0,3.20568,2.89192114029
 02/01  24:00:00,56.1639256605,0.0,0.0,0.0,15.863942322,29.242365,8.9639682867,0.0,3.20568,5.7582882867
 02/02  01:00:00,55.4004904328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  02:00:00,55.3979612781,0.0,0.0,0.0,15.863942322,29.242365,6.09101269484,0.0,3.20568,2.88533269484
 02/02  03:00:00,55.391756455,0.0,0.0,0.0,15.863942322,29.242365,6.09092922677,0.0,3.20568,2.88524922677
 02/02  04:00:00,55.3863827691,0.0,0.0,0.0,15.863942322,29.242365,6.09084579759,0.0,3.20568,2.88516579759
 02/02  05:00:00,55.5955154759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.577116574,0.0,0.0,0.0,15.863942322,29.242365,6.09104253718,0.0,3.20568,2.88536253718
 02/02  07:00:00,65.1232293643,6.6842920271,0.0014623175282,0.0,15.863942322,29.818365,417.97213668,411.881177737,3.20568,2.8852789435
 02/02  08:00:00,127.608572209,6.6842920271,0.0,0.0,80.527626,29.818365,322.84817185,316.752461772,3.20568,2.89003007777
 02/02  09:00:00,165.522347722,6.6842920271,0.00491294320316,0.0,80.527626,75.0917375,269.700019652,234.062779108,24.0426,11.5946405449
 02/02  10:00:00,165.469218482,6.6842920271,0.00194785622418,0.0,80.527626,75.0917375,248.494276823,201.073386302,24.0426,23.3782905216
 02/02  11:00:00,169.341212476,6.6842920271,0.00120378507034,0.0,80.527626,79.0911225,248.666882507,193.210025156,32.0568,23.4000573518
 02/02  12:00:00,170.008833401,6.6842920271,0.0,0.0,80.527626,79.0911225,226.842904982,168.376013126,32.0568,26.4100918559
 02/02  13:00:00,169.033946434,6.68916214546,0.0,0.0,80.527626,79.0911225,206.729587485,145.258216812,32.0568,29.4145706733
 02/02  14:00:00,165.680821536,7.25734147829,0.0,0.0,80.527626,75.0917375,215.151854305,169.670276848,16.0284,29.4531774577
 02/02  15:00:00,166.298442669,7.77634581948,0.0,0.0,80.527626,75.0917375,218.882439041,179.468130667,16.0284,23.385908374
 02/02  16:00:00,164.627424483,8.00856623987,0.0,0.0,80.527626,73.092045,218.950432342,192.325186648,3.20568,23.4195656941
 02/02  17:00:00,163.109504482,6.85670727943,0.0,0.0,80.527626,73.092045,168.097742112,162.001777031,3.20568,2.8902850806
 02/02  18:00:00,125.606919093,6.6842920271,0.0,0.0,80.527626,29.818365,196.065795434,187.099959582,3.20568,5.76015585154
 02/02  19:00:00,128.70243474,6.6842920271,0.0,0.0,80.527626,29.818365,203.233592917,194.250545049,3.20568,5.77736786845
 02/02  20:00:00,128.926620373,6.6842920271,0.0,0.0,80.527626,29.818365,212.060763026,200.18236657,3.20568,8.67271645516
 02/02  21:00:00,128.91175979,6.6842920271,0.0,0.0,80.527626,29.818365,216.387331564,204.517138026,3.20568,8.66451353836
 02/02  22:00:00,55.4620852477,0.0,0.0,0.0,15.863942322,29.242365,11.8718339538,0.0,3.20568,8.66615395383
 02/02  23:00:00,55.3565514529,0.0,0.0,0.0,15.863942322,29.242365,8.96976638953,0.0,3.20568,5.76408638953
 02/02  24:00:00,56.1515555399,0.0,0.0,0.0,15.863942322,29.242365,6.09472434663,0.0,3.20568,2.88904434663
 02/03  01:00:00,55.3847936014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  02:00:00,55.3833791803,0.0,0.0,0.0,15.863942322,29.242365,6.09108166937,0.0,3.20568,2.88540166937
 02/03  03:00:00,55.376096655,0.0,0.0,0.0,15.863942322,29.242365,6.0909993983,0.0,3.20568,2.8853193983
 02/03  04:00:00,55.370524364,0.0,0.0,0.0,15.863942322,29.242365,6.09091716093,0.0,3.20568,2.88523716093
