Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  05:00:00,57.1290380564,0.696079600614,0.0,0.0,15.863942322,29.242365,3.62038761724,0.394707617241,3.20568,0.02
 02/03  06:00:00,56.9549337573,0.696079600614,0.0,0.0,15.863942322,29.242365,6.61123091493,0.520254439967,3.20568,2.88529647496
 02/03  07:00:00,66.0870811382,6.6842920271,0.00200147216231,0.0,15.863942322,29.818365,468.120172623,462.029139584,3.20568,2.88535303947
 02/03  08:00:00,128.057370336,6.6842920271,0.0,0.0,80.527626,29.818365,390.046927035,383.951383711,3.20568,2.88986332478
 02/03  09:00:00,165.550997774,6.6842920271,0.00411384230122,0.0,80.527626,75.0917375,309.026298567,270.495693526,24.0426,14.4880050408
 02/03  10:00:00,165.528090233,6.6842920271,0.00201817715664,0.0,80.527626,75.0917375,262.704514122,218.206521315,24.0426,20.4553928069
 02/03  11:00:00,169.449160545,6.6842920271,0.00105527464187,0.0,80.527626,79.0911225,246.778775835,191.318369216,32.0568,23.4036066197
 02/03  12:00:00,169.902160649,6.6842920271,0.0,0.0,80.527626,79.0911225,213.938845008,155.477909812,32.0568,26.404135196
 02/03  13:00:00,169.036203374,6.6842920271,0.0,0.0,80.527626,79.0911225,215.711024127,154.242834184,32.0568,29.4113899425
 02/03  14:00:00,165.128428117,6.6842920271,0.0,0.0,80.527626,75.0917375,224.393674747,178.91143291,16.0284,29.4538418369
 02/03  15:00:00,165.384528133,6.6842920271,0.0,0.0,80.527626,75.0917375,231.563829483,192.148631043,16.0284,23.3867984394
 02/03  16:00:00,163.579679389,6.78837623863,0.0,0.0,80.527626,73.092045,214.139020555,187.516199172,3.20568,23.4171413832
 02/03  17:00:00,163.185929571,6.6842920271,0.0,0.0,80.527626,73.092045,178.987924896,172.891998394,3.20568,2.89024650203
 02/03  18:00:00,125.752177767,6.6842920271,0.0,0.0,80.527626,29.818365,200.606693055,191.640489465,3.20568,5.76052358928
 02/03  19:00:00,128.692007494,6.6842920271,0.0,0.0,80.527626,29.818365,211.905616678,202.922540047,3.20568,5.77739663108
 02/03  20:00:00,128.725642648,6.6842920271,0.0,0.0,80.527626,29.818365,224.784008506,212.904087245,3.20568,8.67424126051
 02/03  21:00:00,128.740210097,6.6842920271,0.0,0.0,80.527626,29.818365,238.494284969,226.622560296,3.20568,8.66604467284
 02/03  22:00:00,55.3042711825,0.0,0.0,0.0,15.863942322,29.242365,11.8717873754,0.0,3.20568,8.66610737536
 02/03  23:00:00,55.3531512912,0.0,0.0,0.0,15.863942322,29.242365,8.97015608939,0.0,3.20568,5.76447608939
 02/03  24:00:00,56.150009368,0.0,0.0,0.0,15.863942322,29.242365,6.09475266676,0.0,3.20568,2.88907266676
 02/04  01:00:00,55.3820255292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  02:00:00,55.3783802403,0.0,0.0,0.0,15.863942322,29.242365,6.08902136429,0.0,3.20568,2.88334136429
 02/04  03:00:00,55.372307287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,56.005645379,0.635069155407,0.0,0.0,15.863942322,29.242365,6.58168359521,0.492617011261,3.20568,2.88338658395
 02/04  05:00:00,56.5097863146,0.928106134151,0.0,0.0,15.863942322,29.242365,4.12850039371,0.902820393712,3.20568,0.02
 02/04  06:00:00,56.7259516889,1.16013266769,0.0,0.0,15.863942322,29.242365,7.43797467139,1.34886221926,3.20568,2.88343245213
 02/04  07:00:00,56.5043176976,0.928106134151,0.0,0.0,15.863942322,29.242365,4.7648766734,1.5391966734,3.20568,0.02
 02/04  08:00:00,53.8098930092,1.16013266769,0.0,0.0,15.863942322,29.242365,7.64531468789,1.5562175043,3.20568,2.8834171836
 02/04  09:00:00,47.857140685,0.928106134151,0.0,0.0,15.863942322,29.242365,4.6862320205,1.4605520205,3.20568,0.02
 02/04  10:00:00,48.1046970844,1.16013266769,0.0,0.0,15.863942322,29.242365,7.56824448506,1.47723327254,3.20568,2.88533121251
 02/04  11:00:00,47.6253961559,0.696079600614,0.0,0.0,15.863942322,29.242365,7.04562462799,0.954554331868,3.20568,2.88539029612
 02/04  12:00:00,48.5768145971,0.928106134151,0.0,0.0,15.863942322,29.242365,4.57548308516,1.34980308516,3.20568,0.02
 02/04  13:00:00,47.83165244,0.928106134151,0.0,0.0,15.863942322,29.242365,7.35144684213,1.26059913391,3.20568,2.88516770822
 02/04  14:00:00,47.8664549306,0.928106134151,0.0,0.0,15.863942322,29.242365,7.19948668375,1.11052716546,3.20568,2.88327951829
 02/04  15:00:00,46.9466063124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  16:00:00,46.9355470015,0.0,0.0,0.0,15.863942322,29.242365,6.08900497976,0.0,3.20568,2.88332497976
 02/04  17:00:00,46.8382949798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,52.5539351896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.4098819805,0.0,0.0,0.0,15.863942322,29.242365,6.08905039327,0.0,3.20568,2.88337039327
 02/04  20:00:00,56.7882318734,1.16013266769,0.0,0.0,15.863942322,29.242365,4.90057587397,1.67489587397,3.20568,0.02
 02/04  21:00:00,56.6787713706,1.06579290788,0.0,0.0,15.863942322,29.242365,10.5152372745,4.42614103661,3.20568,2.88341623793
 02/04  22:00:00,58.6357521319,3.12216919339,0.0,0.0,15.863942322,29.242365,42.7973204572,39.5716404572,3.20568,0.02
 02/04  23:00:00,58.4614123838,3.09709538676,0.0,0.0,15.863942322,29.242365,40.7254298889,34.6363334751,3.20568,2.88341641375
 02/04  24:00:00,59.9633154278,3.84538695518,0.0,0.0,15.863942322,29.242365,54.9360964611,51.7104164611,3.20568,0.02
 02/05  01:00:00,58.7278519958,3.35528827082,0.0,0.0,15.863942322,29.242365,53.1907999602,47.1017030756,3.20568,2.88341688452
 02/05  02:00:00,59.230132622,3.84538695518,0.0,0.0,15.863942322,29.242365,65.0335964215,61.8079164215,3.20568,0.02
 02/05  03:00:00,58.7319909817,3.35528827082,0.0,0.0,15.863942322,29.242365,60.8451626128,54.7560498444,3.20568,2.8834327684
 02/05  04:00:00,59.2365487575,3.84538695518,0.0,0.0,15.863942322,29.242365,74.6941966018,71.4685166018,3.20568,0.02
 02/05  05:00:00,58.9491766282,3.35528827082,0.0,0.0,15.863942322,29.242365,67.0283710254,60.9392725543,3.20568,2.88341847104
 02/05  06:00:00,59.7498093295,4.15780583211,0.0,0.0,15.863942322,29.242365,79.1462620931,75.9205820931,3.20568,0.02
 02/05  07:00:00,59.2441311392,3.64687922262,0.0,0.0,15.863942322,29.242365,72.9950888051,66.9060045845,3.20568,2.88340422061
 02/05  08:00:00,56.9282389131,4.26194545776,0.0,0.0,15.863942322,29.242365,72.4786232004,69.2529432004,3.20568,0.02
 02/05  09:00:00,48.3274871176,1.39307064527,0.0,0.0,15.863942322,29.242365,28.0325009033,21.9415856355,3.20568,2.88523526774
 02/05  10:00:00,48.1071197742,1.16013266769,0.0,0.0,15.863942322,29.242365,20.9477423542,14.8569071189,3.20568,2.88515523531
 02/05  11:00:00,47.8564961756,0.928106134151,0.0,0.0,15.863942322,29.242365,10.9738809142,7.74820091416,3.20568,0.02
 02/05  12:00:00,48.8048189541,1.16013266769,0.0,0.0,15.863942322,29.242365,13.7217395881,7.63070375127,3.20568,2.88535583682
 02/05  13:00:00,47.7065629764,0.812092867383,0.0,0.0,15.863942322,29.242365,9.04450431903,2.95354861993,3.20568,2.8852756991
 02/05  14:00:00,46.9299543193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  15:00:00,46.9441342116,0.0,0.0,0.0,15.863942322,29.242365,6.08908214665,0.0,3.20568,2.88340214665
 02/05  16:00:00,46.9329599972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.8366591186,0.0,0.0,0.0,15.863942322,29.242365,6.0889465771,0.0,3.20568,2.8832665771
 02/05  18:00:00,52.5517169934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,56.3201381464,0.909207677407,0.0,0.0,15.863942322,29.242365,9.29178003763,3.20278687876,3.20568,2.88331315887
 02/05  20:00:00,57.8901767944,2.26162685756,0.0,0.0,15.863942322,29.242365,32.4655284251,29.2398484251,3.20568,0.02
 02/05  21:00:00,57.7821319269,2.16728709775,0.0,0.0,15.863942322,29.242365,42.0403449109,35.951305266,3.20568,2.88335964492
 02/05  22:00:00,59.0279253832,3.48386862421,0.0,0.0,15.863942322,29.242365,84.6882012329,81.4625212329,3.20568,0.02
 02/05  23:00:00,58.796895254,3.35528827082,0.0,0.0,15.863942322,29.242365,118.626387962,112.537860432,3.20568,2.88284752993
 02/05  24:00:00,60.872053027,4.67850396034,0.0,0.0,15.863942322,29.242365,132.069480768,128.843800768,3.20568,0.02
 02/06  01:00:00,59.9525179393,4.39668452726,0.0,0.0,15.863942322,29.242365,174.642914133,168.551871663,3.20568,2.88536246917
 02/06  02:00:00,60.2135218597,4.67850396034,0.0,0.0,15.863942322,29.242365,162.84744488,156.756368937,3.20568,2.88539594331
 02/06  03:00:00,60.3286463728,4.69262883266,0.0,0.0,15.863942322,29.242365,185.175381132,181.949701132,3.20568,0.02
 02/06  04:00:00,60.5669434844,5.01672602365,0.0,0.0,15.863942322,29.242365,177.590502416,171.499449239,3.20568,2.88537317714
 02/06  05:00:00,60.8887336559,4.92515650118,0.0,0.0,15.863942322,29.242365,227.956343016,221.865256589,3.20568,2.88540642753
 02/06  06:00:00,60.9790754353,5.10128153947,0.0,0.0,15.863942322,29.242365,201.731737895,198.506057895,3.20568,0.02
 02/06  07:00:00,65.915482093,6.6842920271,0.0,0.0,15.863942322,29.818365,716.402860228,710.311796622,3.20568,2.88538360513
 02/06  08:00:00,127.850215522,6.6842920271,0.0,0.0,80.527626,29.818365,597.747813371,588.782030779,3.20568,5.76010259186
 02/06  09:00:00,166.666318022,6.6842920271,0.0,0.0,80.527626,75.0917375,525.709750199,490.071399386,24.0426,11.5957508131
 02/06  10:00:00,165.867666526,6.6842920271,0.0,0.0,80.527626,75.0917375,451.596644459,407.094774915,24.0426,20.4592695447
 02/06  11:00:00,169.714884211,6.6842920271,0.0,0.0,80.527626,79.0911225,419.830161659,364.368934431,32.0568,23.4044272281
 02/06  12:00:00,170.368845637,6.6842920271,0.0,0.0,80.527626,79.0911225,360.614681988,302.144963296,32.0568,26.4129186914
 02/06  13:00:00,169.532420969,6.6842920271,0.0,0.0,80.527626,79.0911225,313.765785649,252.29581705,32.0568,29.4131685997
 02/06  14:00:00,165.536114481,6.69115789831,0.0,0.0,80.527626,75.0917375,283.720600215,235.29225784,16.0284,32.399942375
 02/06  15:00:00,165.680012223,6.84352883769,0.0,0.0,80.527626,75.0917375,257.060801969,220.567379741,16.0284,20.4650222276
 02/06  16:00:00,163.715711626,6.90411093521,0.0,0.0,80.527626,73.092045,247.182578835,220.557008735,3.20568,23.4198900998
 02/06  17:00:00,163.389112225,6.6842920271,0.0,0.0,80.527626,73.092045,232.227641798,223.261665832,3.20568,5.76029596544
 02/06  18:00:00,124.465192284,6.6842920271,0.0,0.0,80.527626,29.818365,287.694074962,281.598055998,3.20568,2.8903389643
 02/06  19:00:00,128.820932319,6.6842920271,0.0,0.0,80.527626,29.818365,360.886888412,349.024859841,3.20568,8.65634857073
 02/06  20:00:00,129.096453936,6.6842920271,0.0,0.0,80.527626,29.818365,399.923257078,388.043221366,3.20568,8.67435571201
 02/06  21:00:00,129.138050178,6.6842920271,0.0,0.0,80.527626,29.818365,423.517318151,411.645906714,3.20568,8.66573143711
 02/06  22:00:00,55.4132505722,0.0,0.0,0.0,15.863942322,29.242365,11.8716264035,0.0,3.20568,8.66594640348
 02/06  23:00:00,56.0117225397,0.696079600614,0.0,0.0,15.863942322,29.242365,6.97490009294,0.877031651627,3.20568,2.89218844131
 02/06  24:00:00,57.2955328263,1.16013266769,0.0,0.0,15.863942322,29.242365,9.69932113918,3.60440673478,3.20568,2.8892344044
 02/07  01:00:00,58.782092343,3.39637698312,0.0,0.0,15.863942322,29.242365,64.7105130736,58.6194972625,3.20568,2.88533581105
 02/07  02:00:00,59.0431744099,3.58731480436,0.0,0.0,15.863942322,29.242365,81.4423180674,75.351239927,3.20568,2.88539814032
 02/07  03:00:00,59.0574328072,3.61336042165,0.0,0.0,15.863942322,29.242365,96.705917659,90.614917516,3.20568,2.88532014298
 02/07  04:00:00,59.5033170835,3.96221745668,0.0,0.0,15.863942322,29.242365,124.623143222,121.397463222,3.20568,0.02
 02/07  05:00:00,60.8726883388,4.32150987602,0.0,0.0,15.863942322,29.242365,121.651151989,115.560088694,3.20568,2.88538329497
 02/07  06:00:00,61.0907365488,4.58705521054,0.0,0.0,15.863942322,29.242365,159.042755344,152.951657823,3.20568,2.88541752118
 02/07  07:00:00,66.2449529009,6.6842920271,0.0,0.0,15.863942322,29.818365,703.69876424,697.607859184,3.20568,2.88522505618
 02/07  08:00:00,127.803755044,6.6842920271,0.0,0.0,80.527626,29.818365,562.008849262,555.912928,3.20568,2.89024126167
 02/07  09:00:00,166.213305298,6.6842920271,0.0,0.0,80.527626,75.0917375,474.4809943,438.843885775,24.0426,11.5945085252
 02/07  10:00:00,165.729176317,6.6842920271,0.0,0.0,80.527626,75.0917375,415.585240706,368.1653501,24.0426,23.3772906063
 02/07  11:00:00,169.58782448,6.6842920271,0.000680799065336,0.0,80.527626,79.0911225,361.597164215,306.132882606,32.0568,23.4074816082
 02/07  12:00:00,170.297518906,6.6842920271,0.0,0.0,80.527626,79.0911225,303.270943832,244.803957967,32.0568,26.4101858646
 02/07  13:00:00,169.527126294,6.6842920271,0.0,0.0,80.527626,79.0911225,285.044656613,223.572321545,32.0568,29.4155350687
 02/07  14:00:00,165.533699883,6.6842920271,0.0,0.0,80.527626,75.0917375,269.274319579,223.789912007,16.0284,29.4560075716
 02/07  15:00:00,165.529516088,6.6842920271,0.0,0.0,80.527626,75.0917375,257.660506629,218.244879765,16.0284,23.3872268647
 02/07  16:00:00,163.507662169,6.69086178636,0.0,0.0,80.527626,73.092045,241.325767412,214.69868565,3.20568,23.4214017623
 02/07  17:00:00,163.387904407,6.6842920271,0.0,0.0,80.527626,73.092045,216.503594302,210.408055228,3.20568,2.88985907439
 02/07  18:00:00,124.435849699,6.6842920271,0.0,0.0,80.527626,29.818365,248.3433823,239.377587956,3.20568,5.76011434406
 02/07  19:00:00,128.744470166,6.6842920271,0.0,0.0,80.527626,29.818365,272.809577666,263.826233512,3.20568,5.77766415378
 02/07  20:00:00,128.760268789,6.6842920271,0.0,0.0,80.527626,29.818365,286.603637209,274.724703049,3.20568,8.67325416016
 02/07  21:00:00,128.775619563,6.6842920271,0.0,0.0,80.527626,29.818365,296.174972422,284.304206982,3.20568,8.66508543975
 02/07  22:00:00,55.2844821455,0.0,0.0,0.0,15.863942322,29.242365,11.8711139906,0.0,3.20568,8.66543399062
 02/07  23:00:00,55.3346049453,0.0,0.0,0.0,15.863942322,29.242365,8.96953500951,0.0,3.20568,5.76385500951
 02/07  24:00:00,56.1338403388,0.0,0.0,0.0,15.863942322,29.242365,6.09492319274,0.0,3.20568,2.88924319274
 02/08  01:00:00,55.3658217408,0.0,0.0,0.0,15.863942322,29.242365,6.09099381661,0.0,3.20568,2.88531381661
 02/08  02:00:00,56.0652549454,0.696079600614,0.0,0.0,15.863942322,29.242365,3.82024857263,0.594568572631,3.20568,0.02
 02/08  03:00:00,56.2941589759,0.928106134151,0.0,0.0,15.863942322,29.242365,7.19957063479,1.10851224584,3.20568,2.88537838895
 02/08  04:00:00,56.5240155634,1.16013266769,0.0,0.0,15.863942322,29.242365,7.92182802322,1.8307994475,3.20568,2.88534857573
 02/08  05:00:00,56.5030365562,0.928106134151,0.0,0.0,15.863942322,29.242365,5.58931553354,2.36363553354,3.20568,0.02
 02/08  06:00:00,58.3939709926,2.82553109982,0.0,0.0,15.863942322,29.242365,31.7343801639,25.6433368904,3.20568,2.88536327344
 02/08  07:00:00,65.8429938403,6.6842920271,0.0,0.0,15.863942322,29.818365,544.723774032,538.633328533,3.20568,2.88476549931
 02/08  08:00:00,127.181206609,6.6842920271,0.0,0.0,80.527626,29.818365,438.040060635,431.944285864,3.20568,2.89009477165
 02/08  09:00:00,165.621094043,6.6842920271,0.00426419338845,0.0,80.527626,75.0917375,332.070028553,293.53843662,24.0426,14.4889919327
 02/08  10:00:00,165.546502609,6.6842920271,0.00178347726828,0.0,80.527626,75.0917375,294.324910125,249.823982695,24.0426,20.4583274295
 02/08  11:00:00,169.532300249,6.6842920271,0.000995988096645,0.0,80.527626,79.0911225,280.862004579,225.404298727,32.0568,23.4009058518
 02/08  12:00:00,170.309918771,6.70639416456,0.0,0.0,80.527626,79.0911225,254.530981507,196.065874075,32.0568,26.4083074312
 02/08  13:00:00,169.644900401,6.80314250047,0.0,0.0,80.527626,79.0911225,251.438523453,189.964008548,32.0568,29.4177149052
 02/08  14:00:00,165.581146916,6.7194996267,0.0,0.0,80.527626,75.0917375,244.645741994,199.160853121,16.0284,29.456488873
 02/08  15:00:00,165.670750496,6.81136410719,0.0,0.0,80.527626,75.0917375,237.660484411,198.246038685,16.0284,23.3860457261
 02/08  16:00:00,163.853961307,7.02196473096,0.0,0.0,80.527626,73.092045,231.065141448,204.439631151,3.20568,23.4198302971
 02/08  17:00:00,163.395364839,6.68560193026,0.0,0.0,80.527626,73.092045,206.504878072,197.538742365,3.20568,5.76045570659
 02/08  18:00:00,124.416017173,6.6842920271,0.0,0.0,80.527626,29.818365,223.856788691,217.761214424,3.20568,2.88989426718
 02/08  19:00:00,128.719171675,6.6842920271,0.0,0.0,80.527626,29.818365,251.746220686,242.762794415,3.20568,5.7777462706
 02/08  20:00:00,128.958003087,6.6842920271,0.0,0.0,80.527626,29.818365,280.410693935,265.646689653,3.20568,11.5583242817
 02/08  21:00:00,128.966735796,6.6842920271,0.0,0.0,80.527626,29.818365,303.932813518,292.062673026,3.20568,8.66446049242
 02/08  22:00:00,55.4379405417,0.0,0.0,0.0,15.863942322,29.242365,8.99004254533,0.0,3.20568,5.78436254533
 02/08  23:00:00,55.3354848829,0.0,0.0,0.0,15.863942322,29.242365,8.9696870598,0.0,3.20568,5.7640070598
 02/08  24:00:00,56.1348729612,0.0,0.0,0.0,15.863942322,29.242365,6.09498125159,0.0,3.20568,2.88930125159
 02/09  01:00:00,55.3676917415,0.0,0.0,0.0,15.863942322,29.242365,6.09088272786,0.0,3.20568,2.88520272786
 02/09  02:00:00,56.4455906705,1.07077453737,0.0,0.0,15.863942322,29.242365,7.02859523828,0.937506492792,3.20568,2.88540874548
 02/09  03:00:00,56.2966741896,0.928106134151,0.0,0.0,15.863942322,29.242365,4.31485751931,1.08917751931,3.20568,0.02
 02/09  04:00:00,56.526829931,1.16013266769,0.0,0.0,15.863942322,29.242365,7.95794059479,1.86683412991,3.20568,2.88542646488
 02/09  05:00:00,56.5036520888,0.928106134151,0.0,0.0,15.863942322,29.242365,8.0531714844,1.96214128021,3.20568,2.88535020418
 02/09  06:00:00,57.6537223559,2.08951839039,0.0,0.0,15.863942322,29.242365,23.7351492008,17.6441016896,3.20568,2.88536751128
 02/09  07:00:00,65.8219686989,6.6842920271,0.000455233871095,0.0,15.863942322,29.818365,522.877083331,519.651403331,3.20568,0.02
 02/09  08:00:00,127.050708307,6.6842920271,0.000299027770396,0.0,80.527626,29.818365,422.437841643,413.471552677,3.20568,5.76060896532
 02/09  09:00:00,165.593188212,6.6842920271,0.00456126624579,0.0,80.527626,75.0917375,310.575525552,274.937910458,24.0426,11.595015094
 02/09  10:00:00,165.53897639,6.6842920271,0.00190176234664,0.0,80.527626,75.0917375,277.081074137,229.657866731,24.0426,23.3806074063
 02/09  11:00:00,169.529808555,6.6842920271,0.00105264063102,0.0,80.527626,79.0911225,262.604967091,207.14336395,32.0568,23.4048031412
 02/09  12:00:00,170.303556361,6.69839768961,0.0,0.0,80.527626,79.0911225,240.28085075,181.816620712,32.0568,26.4074300385
 02/09  13:00:00,169.525180172,6.68554517096,0.0,0.0,80.527626,79.0911225,232.69997755,173.576195671,32.0568,27.0669818788
 02/09  14:00:00,165.641586763,6.82472586903,0.0,0.0,80.527626,75.0917375,229.054992948,181.218078103,16.0284,31.8085148447
 02/09  15:00:00,166.129487022,7.32034347958,0.0,0.0,80.527626,75.0917375,227.077315693,187.660660496,16.0284,23.3882551974
 02/09  16:00:00,164.373886031,7.61459098063,0.0,0.0,80.527626,73.092045,220.500077898,193.874959369,3.20568,23.4194385284
 02/09  17:00:00,163.232831052,6.86259476,0.0,0.0,80.527626,73.092045,171.464463957,165.368669331,3.20568,2.89011462527
 02/09  18:00:00,124.056884616,6.6842920271,0.0,0.0,80.527626,29.818365,180.055169285,173.959325556,3.20568,2.89016372917
 02/09  19:00:00,128.480848533,6.6842920271,0.0,0.0,80.527626,29.818365,194.640409831,182.777457438,3.20568,8.65727239306
 02/09  20:00:00,128.828709397,6.6842920271,0.0,0.0,80.527626,29.818365,207.644972736,195.76553866,3.20568,8.67375407572
 02/09  21:00:00,128.912838236,6.6842920271,0.0,0.0,80.527626,29.818365,216.937672043,205.067679299,3.20568,8.66431274452
 02/09  22:00:00,55.4616495596,0.0,0.0,0.0,15.863942322,29.242365,11.8722593283,0.0,3.20568,8.66657932834
 02/09  23:00:00,55.3566820541,0.0,0.0,0.0,15.863942322,29.242365,8.9696544524,0.0,3.20568,5.7639744524
 02/09  24:00:00,56.1550036112,0.0,0.0,0.0,15.863942322,29.242365,6.09466922435,0.0,3.20568,2.88898922435
 02/10  01:00:00,55.3871786377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  02:00:00,55.3872660132,0.0,0.0,0.0,15.863942322,29.242365,6.09102011991,0.0,3.20568,2.88534011991
 02/10  03:00:00,55.3811781657,0.0,0.0,0.0,15.863942322,29.242365,6.09094442266,0.0,3.20568,2.88526442266
 02/10  04:00:00,55.3759976703,0.0,0.0,0.0,15.863942322,29.242365,6.09086876456,0.0,3.20568,2.88518876456
 02/10  05:00:00,56.4353754481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  06:00:00,56.2616499611,0.0,0.0,0.0,15.863942322,29.242365,6.09107426148,0.0,3.20568,2.88539426148
 02/10  07:00:00,65.6778773662,6.6842920271,0.00232775089547,0.0,15.863942322,29.818365,412.206457167,406.115458738,3.20568,2.88531842897
 02/10  08:00:00,126.312666764,6.6842920271,0.0,0.0,80.527626,29.818365,338.851895548,332.755835796,3.20568,2.89037975183
 02/10  09:00:00,165.529155229,6.6842920271,0.00495820524028,0.0,80.527626,75.0917375,282.637700401,244.106644858,24.0426,14.4884555428
 02/10  10:00:00,165.497807446,6.6842920271,0.00233954687901,0.0,80.527626,75.0917375,243.671544073,199.171982833,24.0426,20.45696124
 02/10  11:00:00,169.336985354,6.80494101672,0.00130947863782,0.0,80.527626,79.0911225,226.055977196,170.593218281,32.0568,23.4059589143
 02/10  12:00:00,170.494386987,7.21425377487,0.0,0.0,80.527626,79.0911225,216.971362682,158.507640295,32.0568,26.4069223869
 02/10  13:00:00,169.104713269,6.89777446264,0.0,0.0,80.527626,79.0911225,186.750563191,125.277422163,32.0568,29.416341028
 02/10  14:00:00,165.123488238,6.96360847293,0.0,0.0,80.527626,75.0917375,184.20898643,138.725147293,16.0284,29.4554391376
 02/10  15:00:00,165.612727341,7.28918935376,0.0,0.0,80.527626,75.0917375,206.313650818,166.896989052,16.0284,23.3882617656
 02/10  16:00:00,163.401158754,7.13033512165,0.0,0.0,80.527626,73.092045,187.286273515,160.658219781,3.20568,23.4223737341
 02/10  17:00:00,162.765389033,6.69429302431,0.0,0.0,80.527626,73.092045,158.196083294,149.230201162,3.20568,5.76020213171
 02/10  18:00:00,124.022223472,6.6842920271,0.0,0.0,80.527626,29.818365,188.92686201,182.83088387,3.20568,2.8902981402
 02/10  19:00:00,128.668682564,6.6842920271,0.0,0.0,80.527626,29.818365,208.862586255,199.879391554,3.20568,5.77751470015
 02/10  20:00:00,128.715039514,6.6842920271,0.0,0.0,80.527626,29.818365,216.818302314,202.053444606,3.20568,11.5591777083
 02/10  21:00:00,128.725606609,6.6842920271,0.0,0.0,80.527626,29.818365,231.937450781,220.067619781,3.20568,8.66415099951
 02/10  22:00:00,55.3036188911,0.0,0.0,0.0,15.863942322,29.242365,8.99020718201,0.0,3.20568,5.78452718201
 02/10  23:00:00,55.3531996893,0.0,0.0,0.0,15.863942322,29.242365,8.97010987821,0.0,3.20568,5.76442987821
 02/10  24:00:00,56.1492003973,0.0,0.0,0.0,15.863942322,29.242365,6.09487869411,0.0,3.20568,2.88919869411
 02/11  01:00:00,55.3810882034,0.0,0.0,0.0,15.863942322,29.242365,6.08906491973,0.0,3.20568,2.88338491973
 02/11  02:00:00,56.0780663209,0.696079600614,0.0,0.0,15.863942322,29.242365,3.73419800663,0.508518006634,3.20568,0.02
 02/11  03:00:00,56.3048274168,0.928106134151,0.0,0.0,15.863942322,29.242365,7.24780491564,1.15868822905,3.20568,2.88343668659
 02/11  04:00:00,56.5336841539,1.16013266769,0.0,0.0,15.863942322,29.242365,5.41584023185,2.19016023185,3.20568,0.02
 02/11  05:00:00,58.5866777507,2.99364920661,0.0,0.0,15.863942322,29.242365,44.5551128047,38.4663121527,3.20568,2.88312065192
 02/11  06:00:00,58.9715571605,3.38066391053,0.0,0.0,15.863942322,29.242365,46.3742789348,43.1485989348,3.20568,0.02
 02/11  07:00:00,59.3936817467,3.76834859202,0.0,0.0,15.863942322,29.242365,68.0411080383,61.9519981368,3.20568,2.88342990147
 02/11  08:00:00,54.6815342786,3.43232663398,0.0,0.0,15.863942322,29.242365,54.1321764089,50.9064964089,3.20568,0.02
 02/11  09:00:00,48.1859060704,1.2380824749,0.0,0.0,15.863942322,29.242365,15.4201658875,12.1944858875,3.20568,0.02
 02/11  10:00:00,48.1164961855,1.16013266769,0.0,0.0,15.863942322,29.242365,13.9456900435,7.85462242511,3.20568,2.88538761842
 02/11  11:00:00,47.8646284926,0.928106134151,0.0,0.0,15.863942322,29.242365,10.3693823979,4.27838995979,3.20568,2.88531243807
 02/11  12:00:00,48.7824398777,1.13178498257,0.0,0.0,15.863942322,29.242365,8.70567401904,2.61475670024,3.20568,2.88523731881
 02/11  13:00:00,46.9071701053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9573227866,0.0,0.0,0.0,15.863942322,29.242365,6.08904420487,0.0,3.20568,2.88336420487
 02/11  15:00:00,46.979262181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.9743810981,0.0,0.0,0.0,15.863942322,29.242365,6.08909547641,0.0,3.20568,2.88341547641
 02/11  17:00:00,46.8782739652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.1498584387,0.0,0.0,0.0,15.863942322,29.242365,6.08905605119,0.0,3.20568,2.88337605119
 02/11  19:00:00,55.4330906272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.6426894664,0.0,0.0,0.0,15.863942322,29.242365,6.08901569833,0.0,3.20568,2.88333569833
 02/11  21:00:00,55.6229954879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,56.9668794589,1.45717972212,0.0,0.0,15.863942322,29.242365,16.5308057927,10.4416773871,3.20568,2.88344840558
 02/11  23:00:00,57.9349829426,2.58034741895,0.0,0.0,15.863942322,29.242365,39.9644078788,36.7387278788,3.20568,0.02
 02/11  24:00:00,58.9158945802,2.81237395249,0.0,0.0,15.863942322,29.242365,49.7286491332,43.6395302404,3.20568,2.88343889279
 02/12  01:00:00,58.7292915045,3.36537934905,0.0,0.0,15.863942322,29.242365,58.6793297329,55.4536497329,3.20568,0.02
 02/12  02:00:00,58.9372301829,3.52531953621,0.0,0.0,15.863942322,29.242365,81.9549149624,75.8657897152,3.20568,2.8834452472
 02/12  03:00:00,59.3280660695,3.92577929858,0.0,0.0,15.863942322,29.242365,87.4511045209,84.2254245209,3.20568,0.02
 02/12  04:00:00,59.7956392564,4.31629218386,0.0,0.0,15.863942322,29.242365,118.836936101,115.611256101,3.20568,0.02
 02/12  05:00:00,60.1989949539,4.55061705244,0.0,0.0,15.863942322,29.242365,109.186339165,103.097845527,3.20568,2.88281363797
 02/12  06:00:00,60.1379324201,4.42043180951,0.0,0.0,15.863942322,29.242365,133.18375495,129.95807495,3.20568,0.02
 02/12  07:00:00,60.34153595,4.65475667809,0.0,0.0,15.863942322,29.242365,126.587547276,120.498418761,3.20568,2.88344851503
 02/12  08:00:00,55.8095419538,4.42043180951,0.0,0.0,15.863942322,29.242365,134.358325639,131.132645639,3.20568,0.02
 02/12  09:00:00,51.3511146431,4.36316572628,0.0,0.0,15.863942322,29.242365,92.9781326301,86.8870339021,3.20568,2.88541872799
 02/12  10:00:00,51.3153968507,4.29546425874,0.0,0.0,15.863942322,29.242365,89.3916122916,83.3005317802,3.20568,2.8854005114
 02/12  11:00:00,50.7609910176,3.82163967293,0.0,0.0,15.863942322,29.242365,63.3740871783,57.2829829193,3.20568,2.88542425899
 02/12  12:00:00,51.1961335473,3.5356520809,0.0,0.0,15.863942322,29.242365,54.2154892341,50.9898092341,3.20568,0.02
 02/12  13:00:00,49.5805155419,2.68391433233,0.0,0.0,15.863942322,29.242365,37.1888750934,31.0977752825,3.20568,2.88541981098
 02/12  14:00:00,49.038696289,2.11059172752,0.0,0.0,15.863942322,29.242365,24.5490770423,18.4580521273,3.20568,2.88534491496
 02/12  15:00:00,47.292853476,0.350662326609,0.0,0.0,15.863942322,29.242365,4.27731159796,1.05163159796,3.20568,0.02
 02/12  16:00:00,46.9368727885,0.0,0.0,0.0,15.863942322,29.242365,6.0891067421,0.0,3.20568,2.8834267421
 02/12  17:00:00,46.8407704766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  18:00:00,51.1120256297,0.0,0.0,0.0,15.863942322,29.242365,6.08906781255,0.0,3.20568,2.88338781255
 02/12  19:00:00,55.3975490097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  20:00:00,55.610490479,0.0,0.0,0.0,15.863942322,29.242365,6.08902798437,0.0,3.20568,2.88334798437
 02/12  21:00:00,57.121939702,1.52220024301,0.0,0.0,15.863942322,29.242365,19.6660967052,16.4404167052,3.20568,0.02
 02/12  22:00:00,58.0781374785,2.58034741895,0.0,0.0,15.863942322,29.242365,42.05493989,38.82925989,3.20568,0.02
 02/12  23:00:00,58.6412096339,3.27733846361,0.0,0.0,15.863942322,29.242365,61.6902201715,55.6011397073,3.20568,2.88340046417
 02/12  24:00:00,60.2330190615,4.10159539408,0.0,0.0,15.863942322,29.242365,86.882855594,83.657175594,3.20568,0.02
 02/13  01:00:00,59.6691683842,4.26544363914,0.0,0.0,15.863942322,29.242365,92.4339340851,86.3429080781,3.20568,2.88534600704
 02/13  02:00:00,59.8443700594,4.39318634588,0.0,0.0,15.863942322,29.242365,126.211236493,120.120167016,3.20568,2.88538947718
 02/13  03:00:00,59.8672783642,4.43206704017,0.0,0.0,15.863942322,29.242365,107.980159122,101.889093287,3.20568,2.88538583433
 02/13  04:00:00,60.0848329755,4.60146559717,0.0,0.0,15.863942322,29.242365,134.310028887,131.084348887,3.20568,0.02
 02/13  05:00:00,60.144140859,4.47372289042,0.0,0.0,15.863942322,29.242365,113.474281694,107.383219525,3.20568,2.88538216832
 02/13  06:00:00,60.3125267297,4.60146559717,0.0,0.0,15.863942322,29.242365,141.987652696,135.896594204,3.20568,2.88537849156
 02/13  07:00:00,65.8822145443,6.6842920271,0.0,0.0,15.863942322,29.818365,667.390215566,661.299373761,3.20568,2.88516180496
 02/13  08:00:00,126.260896076,6.6842920271,0.0,0.0,80.527626,29.818365,498.609788542,492.513916186,3.20568,2.8901923559
 02/13  09:00:00,165.88708128,6.6842920271,0.00294409718126,0.0,80.527626,75.0917375,372.177875877,336.539840791,24.0426,11.5954350859
 02/13  10:00:00,165.589372299,6.6842920271,0.00174538192822,0.0,80.527626,75.0917375,314.062563607,266.640831334,24.0426,23.3791322727
 02/13  11:00:00,169.537150433,6.6842920271,0.000995802948174,0.0,80.527626,79.0911225,286.533082904,231.067697398,32.0568,23.4085855056
 02/13  12:00:00,170.081574227,6.6842920271,0.0,0.0,80.527626,79.0911225,228.711265589,170.242502163,32.0568,26.4119634259
 02/13  13:00:00,169.126567765,6.70314800296,0.0,0.0,80.527626,79.0911225,218.063671201,156.58876698,32.0568,29.4181042215
 02/13  14:00:00,165.505661074,6.88246080156,0.0,0.0,80.527626,75.0917375,229.16905133,183.682596358,16.0284,29.4580549715
 02/13  15:00:00,165.63582789,6.96126013625,0.0,0.0,80.527626,75.0917375,221.474319461,182.056226924,16.0284,23.389692538
 02/13  16:00:00,163.921208478,7.15614674591,0.00427636756616,0.0,80.527626,73.092045,218.116228846,191.488920594,3.20568,23.4216282526
 02/13  17:00:00,163.371063241,6.69361465115,0.0,0.0,80.527626,73.092045,190.873160122,184.777361543,3.20568,2.89011857872
 02/13  18:00:00,122.982391771,6.6842920271,0.0,0.0,80.527626,29.818365,197.885553206,188.919400378,3.20568,5.76047282812
 02/13  19:00:00,128.599596421,6.6842920271,0.0,0.0,80.527626,29.818365,196.325325966,187.341390049,3.20568,5.77825591671
 02/13  20:00:00,128.403736693,6.6842920271,0.0,0.0,80.527626,29.818365,174.646587502,162.766699953,3.20568,8.67420754936
 02/13  21:00:00,128.26556584,6.6842920271,0.0,0.0,80.527626,29.818365,177.119150761,165.247406657,3.20568,8.6660641035
 02/13  22:00:00,55.475551834,0.0,0.0,0.0,15.863942322,29.242365,11.8718965433,0.0,3.20568,8.66621654325
 02/13  23:00:00,55.3689818563,0.0,0.0,0.0,15.863942322,29.242365,8.97019191829,0.0,3.20568,5.76451191829
 02/13  24:00:00,56.1555056612,0.0,0.0,0.0,15.863942322,29.242365,6.09477122205,0.0,3.20568,2.88909122205
 02/14  01:00:00,55.3885488055,0.0,0.0,0.0,15.863942322,29.242365,6.09103505297,0.0,3.20568,2.88535505297
 02/14  02:00:00,55.387130315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.3815141744,0.0,0.0,0.0,15.863942322,29.242365,6.09096141182,0.0,3.20568,2.88528141182
 02/14  04:00:00,55.3764587191,0.0,0.0,0.0,15.863942322,29.242365,6.09088781641,0.0,3.20568,2.88520781641
 02/14  05:00:00,56.4354455279,0.0,0.0,0.0,15.863942322,29.242365,6.09109563883,0.0,3.20568,2.88541563883
 02/14  06:00:00,56.2617148771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  07:00:00,65.5077263201,6.6842920271,0.00227711182317,0.0,15.863942322,29.818365,432.064908074,425.974411411,3.20568,2.88481666318
 02/14  08:00:00,124.814341454,6.6842920271,0.0,0.0,80.527626,29.818365,332.786741423,326.69114475,3.20568,2.88991667305
 02/14  09:00:00,165.525866468,6.6842920271,0.00504079826555,0.0,80.527626,75.0917375,271.475630772,232.944597124,24.0426,14.4884336473
 02/14  10:00:00,165.531710103,6.6842920271,0.00179471536481,0.0,80.527626,75.0917375,248.840905859,204.339573028,24.0426,20.4587328307
 02/14  11:00:00,169.483942454,6.6842920271,0.00117208217968,0.0,80.527626,79.0911225,249.097253853,193.636125512,32.0568,23.4043283408
 02/14  12:00:00,170.113315016,6.6842920271,0.0,0.0,80.527626,79.0911225,222.019809365,163.549484097,32.0568,26.4135252675
 02/14  13:00:00,169.1785843,6.71139203978,0.0,0.0,80.527626,79.0911225,210.653940657,149.181150864,32.0568,29.4159897933
 02/14  14:00:00,165.855034073,7.21905879662,0.0,0.0,80.527626,75.0917375,229.459300689,181.028462733,16.0284,32.4024379563
 02/14  15:00:00,165.735509211,7.13800415593,0.0,0.0,80.527626,75.0917375,212.902343201,176.40735394,16.0284,20.4665892603
 02/14  16:00:00,164.18630376,7.42031475264,0.0,0.0,80.527626,73.092045,223.248011239,195.813808989,3.20568,24.2285222502
 02/14  17:00:00,163.428476562,6.81444455681,0.0,0.0,80.527626,73.092045,188.145330794,179.970976612,3.20568,4.96867418155
 02/14  18:00:00,122.899223368,6.6842920271,0.0,0.0,80.527626,29.818365,187.393024144,181.297379802,3.20568,2.88996434234
 02/14  19:00:00,128.705434516,6.6842920271,0.0,0.0,80.527626,29.818365,200.618831109,188.756227912,3.20568,8.65692319742
 02/14  20:00:00,128.716365351,6.6842920271,0.0,0.0,80.527626,29.818365,215.421157227,203.540436068,3.20568,8.67504115976
 02/14  21:00:00,128.720403552,6.6842920271,0.0,0.0,80.527626,29.818365,228.337122463,216.465000255,3.20568,8.6664422088
 02/14  22:00:00,55.3091150971,0.0,0.0,0.0,15.863942322,29.242365,11.8716156121,0.0,3.20568,8.66593561214
 02/14  23:00:00,55.3582988387,0.0,0.0,0.0,15.863942322,29.242365,6.09747965498,0.0,3.20568,2.89179965498
 02/14  24:00:00,56.1539992552,0.0,0.0,0.0,15.863942322,29.242365,8.96372901809,0.0,3.20568,5.75804901809
 02/15  01:00:00,55.3877019426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.3859627373,0.0,0.0,0.0,15.863942322,29.242365,6.09088818109,0.0,3.20568,2.88520818109
 02/15  03:00:00,55.3794179297,0.0,0.0,0.0,15.863942322,29.242365,6.09109636526,0.0,3.20568,2.88541636526
 02/15  04:00:00,55.3738124068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.5831050832,0.0,0.0,0.0,15.863942322,29.242365,6.09102294312,0.0,3.20568,2.88534294312
 02/15  06:00:00,56.2647659428,0.696079600614,0.0,0.0,15.863942322,29.242365,6.50271456555,0.411623004046,3.20568,2.88541156151
 02/15  07:00:00,65.6205440645,6.6842920271,0.00204694130505,0.0,15.863942322,29.818365,450.157209544,444.066333283,3.20568,2.88519626047
 02/15  08:00:00,125.068658689,6.6842920271,0.0,0.0,80.527626,29.818365,378.721739421,372.626076189,3.20568,2.88998323205
 02/15  09:00:00,165.552593119,6.6842920271,0.00403938380397,0.0,80.527626,75.0917375,313.737542656,278.099304845,24.0426,11.5956378113
 02/15  10:00:00,165.533286603,6.6842920271,0.0017993044258,0.0,80.527626,75.0917375,283.794922133,236.37150504,24.0426,23.3808170933
 02/15  11:00:00,169.53363317,6.6842920271,0.00105430964131,0.0,80.527626,79.0911225,265.488571428,210.028311166,32.0568,23.403460262
 02/15  12:00:00,170.089085145,6.6842920271,0.0,0.0,80.527626,79.0911225,219.369891694,160.897700793,32.0568,26.4153909012
 02/15  13:00:00,169.038822688,6.76100150393,0.0,0.0,80.527626,79.0911225,195.981952454,134.511282795,32.0568,29.4138696586
 02/15  14:00:00,165.65629492,7.31311578641,0.0,0.0,80.527626,75.0917375,204.593525159,159.107540428,16.0284,29.4575847311
 02/15  15:00:00,165.762663558,7.38216519693,0.0,0.0,80.527626,75.0917375,207.058359777,167.640284111,16.0284,23.3896756664
 02/15  16:00:00,164.174795442,7.69581296812,0.0,0.0,80.527626,73.092045,207.920629748,181.294081964,3.20568,23.4208677838
 02/15  17:00:00,163.158578566,6.85484443192,0.0,0.0,80.527626,73.092045,176.229810059,170.133887145,3.20568,2.89024291436
 02/15  18:00:00,122.939175152,6.6842920271,0.0,0.0,80.527626,29.818365,204.259326967,195.293017736,3.20568,5.76062923178
 02/15  19:00:00,128.706110157,6.6842920271,0.0,0.0,80.527626,29.818365,210.080207476,201.096464617,3.20568,5.7780628584
 02/15  20:00:00,128.937010465,6.6842920271,0.0,0.0,80.527626,29.818365,246.188633314,231.423298192,3.20568,11.5596551214
 02/15  21:00:00,128.930205978,6.6842920271,0.0,0.0,80.527626,29.818365,263.39138121,254.402095423,3.20568,5.78360578628
 02/15  22:00:00,55.4516477107,0.0,0.0,0.0,15.863942322,29.242365,11.872065317,0.0,3.20568,8.666385317
 02/15  23:00:00,55.3477018523,0.0,0.0,0.0,15.863942322,29.242365,8.96972179384,0.0,3.20568,5.76404179384
 02/15  24:00:00,56.1433970743,0.0,0.0,0.0,15.863942322,29.242365,6.09468584223,0.0,3.20568,2.88900584223
 02/16  01:00:00,55.3757436599,0.0,0.0,0.0,15.863942322,29.242365,6.09086482501,0.0,3.20568,2.88518482501
 02/16  02:00:00,56.3069291155,0.928106134151,0.0,0.0,15.863942322,29.242365,6.90672738435,0.815652269649,3.20568,2.8853951147
 02/16  03:00:00,56.5336357672,1.16013266769,0.0,0.0,15.863942322,29.242365,4.59762557886,1.37194557886,3.20568,0.02
 02/16  04:00:00,56.2957795111,0.928106134151,0.0,0.0,15.863942322,29.242365,7.80415448984,1.71305858573,3.20568,2.88541590411
 02/16  05:00:00,57.9817901377,2.39931363129,0.0,0.0,15.863942322,29.242365,31.9567758016,25.865705722,3.20568,2.88539007952
 02/16  06:00:00,58.9530938959,3.37590506691,0.0,0.0,15.863942322,29.242365,44.6428879147,38.5518204746,3.20568,2.88538744008
 02/16  07:00:00,65.8620360983,6.6842920271,0.0,0.0,15.863942322,29.818365,557.499526312,554.273846312,3.20568,0.02
 02/16  08:00:00,125.920465048,6.6842920271,0.0,0.0,80.527626,29.818365,473.496583297,464.530491551,3.20568,5.76041174609
 02/16  09:00:00,165.713921297,6.6842920271,0.0,0.0,80.527626,75.0917375,364.986784494,329.350057629,24.0426,11.5941268649
 02/16  10:00:00,165.644264578,6.6842920271,0.00199038987679,0.0,80.527626,75.0917375,320.798668711,273.375815757,24.0426,23.3802529546
 02/16  11:00:00,169.531280709,6.6842920271,0.0026601784863,0.0,80.527626,79.0911225,281.910622241,227.47561285,32.0568,22.3782093911
 02/16  12:00:00,169.939307746,6.6842920271,0.0,0.0,80.527626,79.0911225,232.99321455,173.50001631,32.0568,27.4363982398
 02/16  13:00:00,168.873086992,6.6842920271,0.0,0.0,80.527626,79.0911225,199.611160197,141.078198213,32.0568,26.4761619841
 02/16  14:00:00,164.847656957,6.6842920271,0.0,0.0,80.527626,75.0917375,208.104555711,159.672491733,16.0284,32.403663978
 02/16  15:00:00,164.794788429,6.6842920271,0.0,0.0,80.527626,75.0917375,186.558902879,147.869746005,16.0284,22.6607568744
 02/16  16:00:00,162.686104566,6.6842920271,0.0,0.0,80.527626,73.092045,161.442894461,134.088159204,3.20568,24.1490552568
 02/16  17:00:00,162.574830361,6.6842920271,0.0,0.0,80.527626,73.092045,140.100452249,134.004667998,3.20568,2.89010425154
 02/16  18:00:00,122.238020044,6.6842920271,0.0,0.0,80.527626,29.818365,166.829144322,160.733576493,3.20568,2.88988782836
 02/16  19:00:00,127.902102098,6.6842920271,0.0,0.0,80.527626,29.818365,160.736864768,148.873863141,3.20568,8.65732162703
 02/16  20:00:00,128.226263963,6.6842920271,0.0,0.0,80.527626,29.818365,201.286514081,189.406965942,3.20568,8.67386813895
 02/16  21:00:00,128.366904116,6.6842920271,0.0,0.0,80.527626,29.818365,227.554099203,215.683974212,3.20568,8.6644449917
 02/16  22:00:00,55.4855694703,0.0,0.0,0.0,15.863942322,29.242365,11.8724314841,0.0,3.20568,8.66675148411
 02/16  23:00:00,55.3774272142,0.0,0.0,0.0,15.863942322,29.242365,8.96975794025,0.0,3.20568,5.76407794025
 02/16  24:00:00,56.1583739009,0.0,0.0,0.0,15.863942322,29.242365,6.09471854467,0.0,3.20568,2.88903854467
 02/17  01:00:00,55.3906119965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.3856110355,0.0,0.0,0.0,15.863942322,29.242365,6.09106584533,0.0,3.20568,2.88538584533
 02/17  03:00:00,55.3801566553,0.0,0.0,0.0,15.863942322,29.242365,6.09099291104,0.0,3.20568,2.88531291104
 02/17  04:00:00,55.374804749,0.0,0.0,0.0,15.863942322,29.242365,6.09092003592,0.0,3.20568,2.88524003592
 02/17  05:00:00,57.0165410608,0.580066333845,0.0,0.0,15.863942322,29.242365,4.24356447742,1.01788447742,3.20568,0.02
 02/17  06:00:00,57.4250128531,1.16013266769,0.0,0.0,15.863942322,29.242365,8.56134245587,2.47030578497,3.20568,2.88535667091
 02/17  07:00:00,66.1396031202,6.6842920271,0.00185737200341,0.0,15.863942322,29.818365,518.500869632,512.409813783,3.20568,2.88537584927
 02/17  08:00:00,125.32915241,6.6842920271,0.0,0.0,80.527626,29.818365,401.988974336,395.893376136,3.20568,2.88991819957
 02/17  09:00:00,165.555175871,6.6842920271,0.00548765607049,0.0,80.527626,75.0917375,298.880603723,260.348986192,24.0426,14.4890175308
 02/17  10:00:00,165.077546622,6.6842920271,0.00092811285634,0.0,80.527626,75.0917375,208.58287403,164.080586619,24.0426,20.4596874109
 02/17  11:00:00,168.724734904,6.6842920271,0.00120691536246,0.0,80.527626,79.0911225,185.10310538,129.638741786,32.0568,23.4075635944
 02/17  12:00:00,169.431017382,6.6842920271,0.0,0.0,80.527626,79.0911225,169.648713972,111.182837568,32.0568,26.4090764042
 02/17  13:00:00,168.669641362,6.6842920271,0.0,0.0,80.527626,79.0911225,172.089480393,110.613453456,32.0568,29.4192269366
 02/17  14:00:00,164.664616528,6.6842920271,0.0,0.0,80.527626,75.0917375,166.073092229,120.587557654,16.0284,29.4571345752
 02/17  15:00:00,164.645435089,6.6842920271,0.0,0.0,80.527626,75.0917375,158.093776315,118.677674937,16.0284,23.3877013783
 02/17  16:00:00,162.619093401,6.6845048743,0.0,0.0,80.527626,73.092045,150.206313764,123.578730839,3.20568,23.4219029253
 02/17  17:00:00,162.629280716,6.6842920271,0.0,0.0,80.527626,73.092045,166.325735571,157.359457308,3.20568,5.76059826258
 02/17  18:00:00,122.664265035,6.6842920271,0.0,0.0,80.527626,29.818365,230.932721112,224.836982324,3.20568,2.89005878839
 02/17  19:00:00,128.719010879,6.6842920271,0.0,0.0,80.527626,29.818365,237.001628238,225.139338946,3.20568,8.65660929167
 02/17  20:00:00,128.729731694,6.6842920271,0.0,0.0,80.527626,29.818365,236.618341018,224.738913151,3.20568,8.67374786621
 02/17  21:00:00,128.758565231,6.6842920271,0.0,0.0,80.527626,29.818365,248.875119391,237.004270202,3.20568,8.66516918834
 02/17  22:00:00,55.3031449802,0.0,0.0,0.0,15.863942322,29.242365,11.8707417643,0.0,3.20568,8.66506176432
 02/17  23:00:00,55.3515397175,0.0,0.0,0.0,15.863942322,29.242365,6.09768727379,0.0,3.20568,2.89200727379
 02/17  24:00:00,56.1484662083,0.0,0.0,0.0,15.863942322,29.242365,6.09473195003,0.0,3.20568,2.88905195003
 02/18  01:00:00,55.381405557,0.0,0.0,0.0,15.863942322,29.242365,6.08902648542,0.0,3.20568,2.88334648542
 02/18  02:00:00,55.3790090308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.6061322301,0.232026533538,0.0,0.0,15.863942322,29.242365,6.30094652957,0.21186648785,3.20568,2.88340004172
 02/18  04:00:00,56.5344109965,1.16013266769,0.0,0.0,15.863942322,29.242365,4.30470179961,1.07902179961,3.20568,0.02
 02/18  05:00:00,56.5109967249,0.928106134151,0.0,0.0,15.863942322,29.242365,7.23558136857,1.14712645569,3.20568,2.88277491288
 02/18  06:00:00,56.7281063855,1.16013266769,0.0,0.0,15.863942322,29.242365,5.21962268898,1.99394268898,3.20568,0.02
 02/18  07:00:00,57.2880317429,1.70286588617,0.0,0.0,15.863942322,29.242365,15.3770650452,9.28806055181,3.20568,2.88332449341
 02/18  08:00:00,52.1466068879,2.34789237429,0.0,0.0,15.863942322,29.242365,21.269205923,18.043525923,3.20568,0.02
 02/18  09:00:00,47.8766493819,0.928106134151,0.0,0.0,15.863942322,29.242365,8.59857278927,2.50945325676,3.20568,2.88343953251
 02/18  10:00:00,48.1299163189,1.16013266769,0.0,0.0,15.863942322,29.242365,4.91406006465,1.68838006465,3.20568,0.02
 02/18  11:00:00,47.6180519574,0.667731915497,0.0,0.0,15.863942322,29.242365,6.69902825375,0.60797281227,3.20568,2.88537544148
 02/18  12:00:00,47.6688444414,0.0,0.0,0.0,15.863942322,29.242365,6.09098136295,0.0,3.20568,2.88530136295
 02/18  13:00:00,46.9388909279,0.0,0.0,0.0,15.863942322,29.242365,6.09090858522,0.0,3.20568,2.88522858522
 02/18  14:00:00,46.983787294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.0041294122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,46.9970454254,0.0,0.0,0.0,15.863942322,29.242365,6.08907649481,0.0,3.20568,2.88339649481
 02/18  17:00:00,46.8949223446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,49.7440642787,0.0,0.0,0.0,15.863942322,29.242365,6.08912999493,0.0,3.20568,2.88344999493
 02/18  19:00:00,55.4489093577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.6587781525,0.0,0.0,0.0,15.863942322,29.242365,6.08900094397,0.0,3.20568,2.88332094397
 02/18  21:00:00,55.6379969067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.5194018839,0.0,0.0,0.0,15.863942322,29.242365,6.0890545368,0.0,3.20568,2.8833745368
 02/18  23:00:00,56.0603863375,0.696079600614,0.0,0.0,15.863942322,29.242365,4.09267959328,0.866999593282,3.20568,0.02
 02/18  24:00:00,57.0316954476,0.928106134151,0.0,0.0,15.863942322,29.242365,7.78923324868,1.70012521022,3.20568,2.88342803845
 02/19  01:00:00,56.5211043482,1.16013266769,0.0,0.0,15.863942322,29.242365,6.0066131527,2.7809331527,3.20568,0.02
 02/19  02:00:00,56.4952512181,1.13463629475,0.0,0.0,15.863942322,29.242365,13.9365837064,7.84760473828,3.20568,2.88329896816
 02/19  03:00:00,58.1767505508,2.81237395249,0.0,0.0,15.863942322,29.242365,38.0651403963,34.8394603963,3.20568,0.02
 02/19  04:00:00,58.377474373,3.00656488748,0.0,0.0,15.863942322,29.242365,46.6569207854,40.5678143996,3.20568,2.88342638582
 02/19  05:00:00,58.7752662242,3.17425448316,0.0,0.0,15.863942322,29.242365,46.9316931162,43.7060131162,3.20568,0.02
 02/19  06:00:00,59.2322235903,3.61336042165,0.0,0.0,15.863942322,29.242365,84.8496772771,78.7605538288,3.20568,2.88344344829
 02/19  07:00:00,59.2385720438,3.58731480436,0.0,0.0,15.863942322,29.242365,87.6721989482,84.4465189482,3.20568,0.02
 02/19  08:00:00,53.4491308525,3.61336042165,0.0,0.0,15.863942322,29.242365,86.2823736801,80.1932696495,3.20568,2.88342403055
 02/19  09:00:00,50.5532016577,3.58731480436,0.0,0.0,15.863942322,29.242365,69.2275380988,66.0018580988,3.20568,0.02
 02/19  10:00:00,50.5713403078,3.61336042165,0.0,0.0,15.863942322,29.242365,65.5693460689,59.4782947639,3.20568,2.88537130499
 02/19  11:00:00,50.3154064976,3.38078464376,0.0,0.0,15.863942322,29.242365,48.3039980351,42.2130195958,3.20568,2.88529843931
 02/19  12:00:00,48.3234211163,0.696079600614,0.0,0.0,15.863942322,29.242365,8.2155216825,4.9898416825,3.20568,0.02
 02/19  13:00:00,47.5880982005,0.696079600614,0.0,0.0,15.863942322,29.242365,8.93321529671,2.84216757065,3.20568,2.88536772606
 02/19  14:00:00,46.9350975498,0.0,0.0,0.0,15.863942322,29.242365,6.09111443147,0.0,3.20568,2.88543443147
 02/19  15:00:00,46.9720687548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  16:00:00,46.9744692664,0.0,0.0,0.0,15.863942322,29.242365,6.08911348793,0.0,3.20568,2.88343348793
 02/19  17:00:00,46.8667537754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,48.2791829164,0.0,0.0,0.0,15.863942322,29.242365,6.08898401881,0.0,3.20568,2.88330401881
 02/19  19:00:00,55.41865226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.6323421962,0.0,0.0,0.0,15.863942322,29.242365,6.08903763431,0.0,3.20568,2.88335763431
 02/19  21:00:00,55.6165415605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.4996989865,0.0,0.0,0.0,15.863942322,29.242365,6.08909117756,0.0,3.20568,2.88341117756
 02/19  23:00:00,56.4176732023,1.07077453737,0.0,0.0,15.863942322,29.242365,6.7161211986,3.4904411986,3.20568,0.02
