Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/19  24:00:00,58.2545993944,2.16728709775,0.0,0.0,15.863942322,29.242365,30.0201406923,23.9311785895,3.20568,2.88328210276
 02/20  01:00:00,57.7518453699,2.39931363129,0.0,0.0,15.863942322,29.242365,34.9813989778,31.7557189778,3.20568,0.02
 02/20  02:00:00,58.3764943385,3.01954093496,0.0,0.0,15.863942322,29.242365,48.5046261909,42.4155185066,3.20568,2.88342768425
 02/20  03:00:00,59.3753688998,4.00037512556,0.0,0.0,15.863942322,29.242365,68.9494596764,65.7237796764,3.20568,0.02
 02/20  04:00:00,58.5769638597,3.20030010045,0.0,0.0,15.863942322,29.242365,67.8522720555,64.6265920555,3.20568,0.02
 02/20  05:00:00,59.6191538069,4.00037512556,0.0,0.0,15.863942322,29.242365,97.6462273536,91.557120838,3.20568,2.88342651554
 02/20  06:00:00,59.3791612592,3.78348200405,0.0,0.0,15.863942322,29.242365,83.996344756,80.770664756,3.20568,0.02
 02/20  07:00:00,60.2743615946,4.62521287942,0.0,0.0,15.863942322,29.242365,116.523319746,110.434197022,3.20568,2.88344272448
 02/20  08:00:00,52.5862309806,2.78723977925,0.0,0.0,15.863942322,29.242365,54.4680843454,51.2424043454,3.20568,0.02
 02/20  09:00:00,48.416093095,1.47010900844,0.0,0.0,15.863942322,29.242365,30.7732235835,24.6821483925,3.20568,2.88539519106
 02/20  10:00:00,47.8705771009,0.928106134151,0.0,0.0,15.863942322,29.242365,16.7837283759,10.6927261227,3.20568,2.88532225318
 02/20  11:00:00,48.0864909274,1.16013266769,0.0,0.0,15.863942322,29.242365,15.1663313978,9.07540200093,3.20568,2.8852493969
 02/20  12:00:00,47.8761283902,0.232026533538,0.0,0.0,15.863942322,29.242365,4.19234453793,0.96666453793,3.20568,0.02
 02/20  13:00:00,46.9204512692,0.0,0.0,0.0,15.863942322,29.242365,6.09085659593,0.0,3.20568,2.88517659593
 02/20  14:00:00,46.9744671623,0.0,0.0,0.0,15.863942322,29.242365,6.091065382,0.0,3.20568,2.885385382
 02/20  15:00:00,46.9959279304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,46.9865591254,0.0,0.0,0.0,15.863942322,29.242365,6.08896576682,0.0,3.20568,2.88328576682
 02/20  17:00:00,46.889134754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,48.3137697822,0.0,0.0,0.0,15.863942322,29.242365,6.08901937226,0.0,3.20568,2.88333937226
 02/20  19:00:00,55.456896115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  20:00:00,55.6664106389,0.0,0.0,0.0,15.863942322,29.242365,6.08907290046,0.0,3.20568,2.88339290046
 02/20  21:00:00,55.6482010058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.5235523526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.3628871207,0.0,0.0,0.0,15.863942322,29.242365,6.08912635482,0.0,3.20568,2.88344635482
 02/20  24:00:00,56.1032002119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.3630768952,0.0,0.0,0.0,15.863942322,29.242365,6.09097980963,0.0,3.20568,2.88529980963
 02/21  02:00:00,56.0501368666,0.696079600614,0.0,0.0,15.863942322,29.242365,8.20996041868,2.11905353109,3.20568,2.88522688759
 02/21  03:00:00,56.0459133183,0.696079600614,0.0,0.0,15.863942322,29.242365,8.59071814046,2.49995597032,3.20568,2.88508217014
 02/21  04:00:00,56.2799728582,0.928106134151,0.0,0.0,15.863942322,29.242365,6.87365980165,3.64797980165,3.20568,0.02
 02/21  05:00:00,57.3569496158,0.928106134151,0.0,0.0,15.863942322,29.242365,9.57291463612,3.48187211455,3.20568,2.88536252156
 02/21  06:00:00,57.1822826863,0.928106134151,0.0,0.0,15.863942322,29.242365,10.3126653784,4.22155390138,3.20568,2.88543147703
 02/21  07:00:00,65.5644781312,6.6842920271,0.00400626995739,0.0,15.863942322,29.818365,633.986870665,627.895974127,3.20568,2.88521653783
 02/21  08:00:00,123.305749179,6.6842920271,0.000392802424959,0.0,80.527626,29.818365,328.421644872,322.32571334,3.20568,2.89025153171
 02/21  09:00:00,164.931813016,6.6842920271,0.00348184667857,0.0,80.527626,75.0917375,243.700279141,208.063063379,24.0426,11.5946157616
 02/21  10:00:00,164.929208791,6.6842920271,0.00228408099613,0.0,80.527626,75.0917375,241.969691386,194.548261981,24.0426,23.3788294054
 02/21  11:00:00,168.770151919,6.6842920271,0.00255477835032,0.0,80.527626,79.0911225,201.238591703,145.775575318,32.0568,23.4062163849
 02/21  12:00:00,169.473520852,6.75442809886,0.0,0.0,80.527626,79.0911225,163.392043249,104.922082447,32.0568,26.4131608024
 02/21  13:00:00,168.814054878,6.87281576362,0.0,0.0,80.527626,79.0911225,155.283075148,93.8066923546,32.0568,29.4195827937
 02/21  14:00:00,164.829696906,6.89111672728,0.0,0.0,80.527626,75.0917375,149.31021531,103.822108495,16.0284,29.4597068143
 02/21  15:00:00,164.730793595,6.80449549301,0.0,0.0,80.527626,75.0917375,144.189211811,104.772941956,16.0284,23.3878698555
 02/21  16:00:00,162.753235687,6.83319218534,0.0,0.0,80.527626,73.092045,143.167022233,116.542330301,3.20568,23.419011932
 02/21  17:00:00,162.513119911,6.6842920271,0.0,0.0,80.527626,73.092045,130.765348747,124.669399226,3.20568,2.89026952066
 02/21  18:00:00,120.744134184,6.6842920271,0.0,0.0,80.527626,29.818365,157.744551801,148.778769832,3.20568,5.7601019684
 02/21  19:00:00,127.930910295,6.6842920271,0.0,0.0,80.527626,29.818365,164.302463531,155.319185583,3.20568,5.77759794845
 02/21  20:00:00,127.997818321,6.6842920271,0.0,0.0,80.527626,29.818365,180.900290978,169.019897595,3.20568,8.67471338338
 02/21  21:00:00,128.09259482,6.6842920271,0.0,0.0,80.527626,29.818365,195.344551784,183.472297559,3.20568,8.66657422509
 02/21  22:00:00,55.3164554061,0.0,0.0,0.0,15.863942322,29.242365,11.8716238753,0.0,3.20568,8.66594387533
 02/21  23:00:00,55.362216638,0.0,0.0,0.0,15.863942322,29.242365,8.96990244425,0.0,3.20568,5.76422244425
 02/21  24:00:00,56.1585122209,0.0,0.0,0.0,15.863942322,29.242365,6.09494115886,0.0,3.20568,2.88926115886
 02/22  01:00:00,55.3926909583,0.0,0.0,0.0,15.863942322,29.242365,6.09092137891,0.0,3.20568,2.88524137891
 02/22  02:00:00,55.3922949205,0.0,0.0,0.0,15.863942322,29.242365,6.09084828816,0.0,3.20568,2.88516828816
 02/22  03:00:00,55.3866039602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  04:00:00,55.3818603271,0.0,0.0,0.0,15.863942322,29.242365,6.09105670682,0.0,3.20568,2.88537670682
 02/22  05:00:00,55.5913020785,0.0,0.0,0.0,15.863942322,29.242365,6.09098349646,0.0,3.20568,2.88530349646
 02/22  06:00:00,55.57217812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  07:00:00,65.1709117485,6.6842920271,0.00273196751754,0.0,15.863942322,29.818365,433.032542925,426.941461558,3.20568,2.88540136666
 02/22  08:00:00,123.177933511,6.6842920271,0.0,0.0,80.527626,29.818365,312.924413465,306.727221787,3.20568,2.9915116785
 02/22  09:00:00,165.337703879,6.6842920271,0.00367194579613,0.0,80.527626,75.0917375,267.05253474,228.622952716,24.0426,14.3869820236
 02/22  10:00:00,165.547443383,6.6842920271,0.00163119643777,0.0,80.527626,75.0917375,269.254416908,224.75171662,24.0426,20.4601002882
 02/22  11:00:00,169.535799489,6.6842920271,0.00105337175654,0.0,80.527626,79.0911225,281.933050087,226.470353519,32.0568,23.4058965684
 02/22  12:00:00,170.284636261,6.6842920271,0.0,0.0,80.527626,79.0911225,271.630694469,213.158558383,32.0568,26.4153360855
 02/22  13:00:00,169.604378469,6.77275693881,0.0,0.0,80.527626,79.0911225,272.386486764,210.911650064,32.0568,29.4180366993
 02/22  14:00:00,165.760791831,6.91454583218,0.0,0.0,80.527626,75.0917375,280.048112212,231.618306506,16.0284,32.4014057063
 02/22  15:00:00,165.849769888,7.00705782948,0.0,0.0,80.527626,75.0917375,267.466893349,230.973452103,16.0284,20.4650412467
 02/22  16:00:00,163.783574625,6.96692316367,0.0,0.0,80.527626,73.092045,262.717750036,233.162641775,3.20568,26.3494282613
 02/22  17:00:00,163.383686658,6.6842920271,0.0,0.0,80.527626,73.092045,235.129688698,229.033654025,3.20568,2.8903546727
 02/22  18:00:00,121.563422635,6.6842920271,0.0,0.0,80.527626,29.818365,260.035481673,253.939664528,3.20568,2.89013714477
 02/22  19:00:00,128.739616968,6.6842920271,0.0,0.0,80.527626,29.818365,297.361650642,285.49949415,3.20568,8.65647649151
 02/22  20:00:00,128.998449738,6.6842920271,0.0,0.0,80.527626,29.818365,337.450564878,325.569819182,3.20568,8.67506569606
 02/22  21:00:00,129.027940836,6.6842920271,0.0,0.0,80.527626,29.818365,371.079861501,359.208322883,3.20568,8.66585861842
 02/22  22:00:00,55.4257571961,0.0,0.0,0.0,15.863942322,29.242365,11.871807666,0.0,3.20568,8.66612766605
 02/22  23:00:00,55.3242712215,0.0,0.0,0.0,15.863942322,29.242365,6.09766014934,0.0,3.20568,2.89198014934
 02/22  24:00:00,57.2942091946,1.16013266769,0.0,0.0,15.863942322,29.242365,10.3728500824,1.40900728337,3.20568,5.75816279904
 02/23  01:00:00,56.296273006,0.928106134151,0.0,0.0,15.863942322,29.242365,5.21964058082,1.99396058082,3.20568,0.02
 02/23  02:00:00,58.5031796756,3.12216919339,0.0,0.0,15.863942322,29.242365,58.2908958012,52.1998279365,3.20568,2.88538786469
 02/23  03:00:00,58.7557145384,3.35528827082,0.0,0.0,15.863942322,29.242365,60.8246006662,54.7336050007,3.20568,2.88531566546
 02/23  04:00:00,59.3005869463,3.84538695518,0.0,0.0,15.863942322,29.242365,95.8680409657,89.7769773689,3.20568,2.88538359675
 02/23  05:00:00,59.0316928696,3.35528827082,0.0,0.0,15.863942322,29.242365,93.7857923652,90.5601123652,3.20568,0.02
 02/23  06:00:00,60.0463873758,4.31401527058,0.0,0.0,15.863942322,29.242365,139.552549072,133.461488532,3.20568,2.88538053948
 02/23  07:00:00,65.9003694744,6.6842920271,0.0,0.0,15.863942322,29.818365,732.678989955,726.587934496,3.20568,2.88537545903
 02/23  08:00:00,124.978551054,6.6842920271,0.0,0.0,80.527626,29.818365,609.917733793,603.821891213,3.20568,2.89016257957
 02/23  09:00:00,166.344967086,6.6842920271,0.0,0.0,80.527626,75.0917375,535.75065302,500.112994225,24.0426,11.5950587944
 02/23  10:00:00,165.852477459,6.6842920271,0.0,0.0,80.527626,75.0917375,506.114335673,458.691546916,24.0426,23.3801887568
 02/23  11:00:00,169.720964923,6.6842920271,0.0,0.0,80.527626,79.0911225,477.361138738,421.899474707,32.0568,23.4048640308
 02/23  12:00:00,170.378310983,6.6842920271,0.0,0.0,80.527626,79.0911225,424.040645975,365.571126065,32.0568,26.4127199095
 02/23  13:00:00,169.5703457,6.6842920271,0.0,0.0,80.527626,79.0911225,400.780138789,339.307755326,32.0568,29.4155834629
 02/23  14:00:00,165.573491229,6.6842920271,0.0,0.0,80.527626,75.0917375,385.471383593,339.987882813,16.0284,29.4551007799
 02/23  15:00:00,165.556642143,6.6842920271,0.0,0.0,80.527626,75.0917375,367.551568541,328.135217556,16.0284,23.3879509849
 02/23  16:00:00,163.521130869,6.6842920271,0.0,0.0,80.527626,73.092045,347.099233326,320.471266215,3.20568,23.4222871109
 02/23  17:00:00,163.460733483,6.6842920271,0.0,0.0,80.527626,73.092045,351.543956491,342.57819437,3.20568,5.76008212044
 02/23  18:00:00,121.747377879,6.6842920271,0.0,0.0,80.527626,29.818365,419.255328724,413.159406965,3.20568,2.89024175921
 02/23  19:00:00,129.026416786,6.6842920271,0.0,0.0,80.527626,29.818365,488.979261697,479.99564956,3.20568,5.77793213708
 02/23  20:00:00,129.451648448,6.6842920271,0.0,0.0,80.527626,29.818365,559.015649957,544.25090125,3.20568,11.5590687077
 02/23  21:00:00,129.780095089,6.6842920271,0.0,0.0,80.527626,29.818365,608.711415272,597.135325549,3.20568,8.3704097234
 02/23  22:00:00,55.9816621989,0.580066333845,0.0,0.0,15.863942322,29.242365,10.2853680705,1.00161415484,3.20568,6.07807391569
 02/23  23:00:00,58.2459168153,2.86427814241,0.0,0.0,15.863942322,29.242365,68.0053892087,59.0351410343,3.20568,5.76456817441
 02/23  24:00:00,60.0556576626,3.76834859202,0.0,0.0,15.863942322,29.242365,127.627172607,121.532115308,3.20568,2.88937729935
 02/24  01:00:00,59.557344767,3.89054098682,0.0,0.0,15.863942322,29.242365,171.135547567,165.044451882,3.20568,2.88541568477
 02/24  02:00:00,60.5213243827,4.80974484846,0.0,0.0,15.863942322,29.242365,204.581879303,198.490801128,3.20568,2.88539817476
 02/24  03:00:00,60.475533704,4.56138794453,0.0,0.0,15.863942322,29.242365,239.248406383,236.022726383,3.20568,0.02
 02/24  04:00:00,61.255367312,5.33821682238,0.0,0.0,15.863942322,29.242365,259.179595382,253.089076628,3.20568,2.88483875392
 02/24  05:00:00,61.9265147249,4.68822121827,0.0,0.0,15.863942322,29.242365,270.484396375,264.393297007,3.20568,2.88541936787
 02/24  06:00:00,62.3652605034,5.33821682238,0.0,0.0,15.863942322,29.242365,276.26034566,270.169263775,3.20568,2.88540188465
 02/24  07:00:00,66.4378631315,6.6842920271,0.0,0.0,15.863942322,29.818365,810.47468121,807.24900121,3.20568,0.02
 02/24  08:00:00,123.673406638,6.6842920271,0.0,0.0,80.527626,29.818365,777.2111017,768.244802072,3.20568,5.76061962863
 02/24  09:00:00,167.4496777,6.6842920271,0.0,0.0,80.527626,75.0917375,754.520419594,718.881270968,24.0426,11.5965486261
 02/24  10:00:00,166.887729331,6.6842920271,0.0,0.0,80.527626,75.0917375,692.215026538,644.791912013,24.0426,23.3805145256
 02/24  11:00:00,170.529284744,6.6842920271,0.0,0.0,80.527626,79.0911225,644.870285034,589.40865406,32.0568,23.4048309735
 02/24  12:00:00,171.05230244,6.6842920271,0.0,0.0,80.527626,79.0911225,592.873930881,534.407322393,32.0568,26.409808488
 02/24  13:00:00,169.979252167,6.6842920271,0.0,0.0,80.527626,79.0911225,556.480876687,497.087567053,32.0568,27.336509635
 02/24  14:00:00,165.876020518,6.6842920271,0.0,0.0,80.527626,75.0917375,526.060713504,478.491569669,16.0284,31.5407438348
 02/24  15:00:00,165.769725333,6.6842920271,0.0,0.0,80.527626,75.0917375,477.940879127,438.523147999,16.0284,23.3893311273
 02/24  16:00:00,163.645961962,6.6842920271,0.0,0.0,80.527626,73.092045,436.708498448,410.082044292,3.20568,23.4207741554
 02/24  17:00:00,163.709614334,6.6842920271,0.0,0.0,80.527626,73.092045,471.194871797,465.098974469,3.20568,2.89021732832
 02/24  18:00:00,122.26562702,6.6842920271,0.0,0.0,80.527626,29.818365,549.917127836,543.821448077,3.20568,2.88999975911
 02/24  19:00:00,129.613497399,6.6842920271,0.0,0.0,80.527626,29.818365,581.771220689,569.908875817,3.20568,8.65666487119
 02/24  20:00:00,129.872729052,6.6842920271,0.0,0.0,80.527626,29.818365,614.912014992,603.032883576,3.20568,8.67345141626
 02/24  21:00:00,130.118560702,6.6842920271,0.0,0.0,80.527626,29.818365,658.318619984,646.448187872,3.20568,8.66475211233
 02/24  22:00:00,57.1975979818,1.92476675954,0.0,0.0,15.863942322,29.242365,32.9178362907,21.0454342042,3.20568,8.66672208655
 02/24  23:00:00,59.3039326704,3.82504396225,0.0,0.0,15.863942322,29.242365,122.209720252,113.239366007,3.20568,5.76467424518
 02/24  24:00:00,60.1794500514,3.75053391607,0.0,0.0,15.863942322,29.242365,157.699717123,151.604698956,3.20568,2.88933816728
 02/25  01:00:00,60.4393206285,4.6581609674,0.0,0.0,15.863942322,29.242365,214.788921063,211.563241063,3.20568,0.02
 02/25  02:00:00,60.810257302,4.92436061516,0.0,0.0,15.863942322,29.242365,240.4082336,234.319128788,3.20568,2.8834248125
 02/25  03:00:00,61.0402106951,5.08093854654,0.0,0.0,15.863942322,29.242365,259.166923002,255.941243002,3.20568,0.02
 02/25  04:00:00,61.006935448,4.94549949411,0.0,0.0,15.863942322,29.242365,260.372727381,254.283606895,3.20568,2.88344048582
 02/25  05:00:00,61.4511915395,5.08093854654,0.0,0.0,15.863942322,29.242365,270.766216435,267.540536435,3.20568,0.02
 02/25  06:00:00,61.4266182329,4.94549949411,0.0,0.0,15.863942322,29.242365,274.012751817,267.923652123,3.20568,2.88341969387
 02/25  07:00:00,61.6631722491,5.08093854654,0.0,0.0,15.863942322,29.242365,280.642430554,277.416750554,3.20568,0.02
 02/25  08:00:00,54.0540166386,4.94549949411,0.0,0.0,15.863942322,29.242365,245.242066816,239.152951458,3.20568,2.88343535822
 02/25  09:00:00,52.6764520016,5.08093854654,0.0,0.0,15.863942322,29.242365,247.542808268,244.317128268,3.20568,0.02
 02/25  10:00:00,52.4658762483,4.94549949411,0.0,0.0,15.863942322,29.242365,229.058841702,222.967773897,3.20568,2.88538780541
 02/25  11:00:00,52.4735484502,5.08093854654,0.0,0.0,15.863942322,29.242365,214.524405703,211.298725703,3.20568,0.02
 02/25  12:00:00,52.986884108,4.94549949411,0.0,0.0,15.863942322,29.242365,193.229683974,187.138577936,3.20568,2.88542603804
 02/25  13:00:00,52.2497388043,5.08093854654,0.0,0.0,15.863942322,29.242365,184.287433755,178.196345656,3.20568,2.88540809895
 02/25  14:00:00,52.0582410983,4.94549949411,0.0,0.0,15.863942322,29.242365,155.488207367,152.262527367,3.20568,0.02
 02/25  15:00:00,52.0562799292,5.08093854654,0.0,0.0,15.863942322,29.242365,125.808072002,119.718944303,3.20568,2.88344769833
 02/25  16:00:00,51.6734668785,4.81493626977,0.0,0.0,15.863942322,29.242365,85.2834953726,82.0578153726,3.20568,0.02
 02/25  17:00:00,51.7680228289,5.02886873372,0.0,0.0,15.863942322,29.242365,89.3725915723,83.2834726919,3.20568,2.88343888041
 02/25  18:00:00,52.887438022,4.68126350715,0.0,0.0,15.863942322,29.242365,90.6982234419,87.4725434419,3.20568,0.02
 02/25  19:00:00,60.0619651581,4.67929984636,0.0,0.0,15.863942322,29.242365,111.340893659,105.251771174,3.20568,2.88344248535
 02/25  20:00:00,60.4596136661,4.81866622037,0.0,0.0,15.863942322,29.242365,122.487359155,119.261679155,3.20568,0.02
 02/25  21:00:00,60.7028302627,5.03866078863,0.0,0.0,15.863942322,29.242365,157.495543693,151.406442021,3.20568,2.88342167161
 02/25  22:00:00,60.6290040849,4.92436061516,0.0,0.0,15.863942322,29.242365,199.605984983,196.380304983,3.20568,0.02
 02/25  23:00:00,60.7067734034,5.08093854654,0.0,0.0,15.863942322,29.242365,216.782194956,210.693077635,3.20568,2.88343732094
 02/25  24:00:00,61.3987765714,4.94549949411,0.0,0.0,15.863942322,29.242365,205.553548485,202.327868485,3.20568,0.02
 02/26  01:00:00,60.8184585781,5.08093854654,0.0,0.0,15.863942322,29.242365,222.126888348,216.038225768,3.20568,2.88298257921
 02/26  02:00:00,60.7512064229,4.94549949411,0.0,0.0,15.863942322,29.242365,219.979694784,216.754014784,3.20568,0.02
 02/26  03:00:00,60.9232489003,5.08093854654,0.0,0.0,15.863942322,29.242365,229.428587934,223.339476505,3.20568,2.88343142925
 02/26  04:00:00,60.8454960066,4.94549949411,0.0,0.0,15.863942322,29.242365,229.690869142,226.465189142,3.20568,0.02
 02/26  05:00:00,61.2549351194,5.08093854654,0.0,0.0,15.863942322,29.242365,239.164378497,235.938698497,3.20568,0.02
 02/26  06:00:00,61.0982309534,4.94549949411,0.0,0.0,15.863942322,29.242365,230.017109599,223.927982978,3.20568,2.88344662139
 02/26  07:00:00,61.2712978595,5.08093854654,0.0,0.0,15.863942322,29.242365,237.386246826,234.160566826,3.20568,0.02
 02/26  08:00:00,53.7251508223,4.94549949411,0.0,0.0,15.863942322,29.242365,201.164900444,195.075795091,3.20568,2.88342535285
 02/26  09:00:00,52.3654225698,5.08093854654,0.0,0.0,15.863942322,29.242365,203.013835279,196.922733353,3.20568,2.88542192607
 02/26  10:00:00,52.1486633903,4.94549949411,0.0,0.0,15.863942322,29.242365,173.950141409,170.724461409,3.20568,0.02
 02/26  11:00:00,52.2340582195,5.08093854654,0.0,0.0,15.863942322,29.242365,178.441252247,172.350168793,3.20568,2.88540345433
 02/26  12:00:00,52.7860254737,4.94549949411,0.0,0.0,15.863942322,29.242365,151.788531018,145.697466006,3.20568,2.88538501241
 02/26  13:00:00,51.9935660316,5.08093854654,0.0,0.0,15.863942322,29.242365,112.293040101,106.201937375,3.20568,2.88542272573
 02/26  14:00:00,51.1261672739,4.25475747275,0.0,0.0,15.863942322,29.242365,73.5869895448,70.3613095448,3.20568,0.02
 02/26  15:00:00,50.6031398122,3.74754987707,0.0,0.0,15.863942322,29.242365,58.5201185449,52.4310363015,3.20568,2.88340224341
 02/26  16:00:00,48.8291514684,1.97685799412,0.0,0.0,15.863942322,29.242365,28.8574553982,25.6317753982,3.20568,0.02
 02/26  17:00:00,48.4307733369,1.6522412848,0.0,0.0,15.863942322,29.242365,33.838359448,27.7492561063,3.20568,2.88342334173
 02/26  18:00:00,49.1585278866,2.34832088541,0.0,0.0,15.863942322,29.242365,36.8864847836,33.6608047836,3.20568,0.02
 02/26  19:00:00,58.2102804104,2.81237395249,0.0,0.0,15.863942322,29.242365,45.807807269,39.7186825286,3.20568,2.88344474041
 02/26  20:00:00,58.5646824053,2.94204684977,0.0,0.0,15.863942322,29.242365,49.2925041862,46.0668241862,3.20568,0.02
 02/26  21:00:00,60.4491674402,4.78723993322,0.0,0.0,15.863942322,29.242365,95.7096796969,89.6205647699,3.20568,2.88343492697
 02/26  22:00:00,59.6355737585,4.0334171056,0.0,0.0,15.863942322,29.242365,113.302405952,110.076725952,3.20568,0.02
 02/26  23:00:00,60.9106986776,5.33771568739,0.0,0.0,15.863942322,29.242365,187.925793719,181.836717941,3.20568,2.88339577891
 02/26  24:00:00,60.7399904841,4.51961132161,0.0,0.0,15.863942322,29.242365,147.958418842,144.732738842,3.20568,0.02
 02/27  01:00:00,61.0780858708,5.46454896114,0.0,0.0,15.863942322,29.242365,212.83480858,206.743704524,3.20568,2.88542405584
 02/27  02:00:00,60.0423614441,4.56188907952,0.0,0.0,15.863942322,29.242365,151.998130026,148.772450026,3.20568,0.02
 02/27  03:00:00,61.1411801544,5.46454896114,0.0,0.0,15.863942322,29.242365,218.835458282,212.744373354,3.20568,2.88540492813
 02/27  04:00:00,60.0889807801,4.56188907952,0.0,0.0,15.863942322,29.242365,161.09687711,155.005811257,3.20568,2.88538585284
 02/27  05:00:00,61.4035373552,5.46454896114,0.0,0.0,15.863942322,29.242365,218.546336174,212.455233631,3.20568,2.8854225428
 02/27  06:00:00,60.3222297974,4.56188907952,0.0,0.0,15.863942322,29.242365,161.333481191,158.107801191,3.20568,0.02
 02/27  07:00:00,65.9239490109,6.6842920271,0.0,0.0,15.863942322,29.818365,700.533763258,694.442736446,3.20568,2.88534681142
 02/27  08:00:00,123.563322819,6.6842920271,0.0,0.0,80.527626,29.818365,586.386072529,580.290477761,3.20568,2.88991476819
 02/27  09:00:00,166.615238852,6.6842920271,0.0,0.0,80.527626,75.0917375,521.49175061,482.959955919,24.0426,14.4891946913
 02/27  10:00:00,165.940661748,6.6842920271,0.0,0.0,80.527626,75.0917375,464.910574192,420.409678773,24.0426,20.458295419
 02/27  11:00:00,169.68385397,6.6842920271,0.0,0.0,80.527626,79.0911225,411.128130645,355.667658634,32.0568,23.4036720106
 02/27  12:00:00,170.329799007,6.6842920271,0.0,0.0,80.527626,79.0911225,338.391332551,279.92194781,32.0568,26.4125847413
 02/27  13:00:00,169.521576381,6.6842920271,0.0,0.0,80.527626,79.0911225,302.926239335,241.45471743,32.0568,29.4147219052
 02/27  14:00:00,165.526407134,6.6842920271,0.0,0.0,80.527626,75.0917375,277.182598595,228.753410086,16.0284,32.4007885086
 02/27  15:00:00,165.525139768,6.68700014277,0.0,0.0,80.527626,75.0917375,255.743908015,219.249985055,16.0284,20.4655229602
 02/27  16:00:00,163.562850444,6.74917048998,0.0,0.0,80.527626,73.092045,243.172098072,216.545608546,3.20568,23.420809526
 02/27  17:00:00,163.38762289,6.6842920271,0.0,0.0,80.527626,73.092045,224.275021518,215.308983922,3.20568,5.76035759616
 02/27  18:00:00,120.142539352,6.6842920271,0.0,0.0,80.527626,29.818365,252.332359921,246.236303527,3.20568,2.8903763939
 02/27  19:00:00,128.759251175,6.6842920271,0.0,0.0,80.527626,29.818365,302.221390172,290.359175618,3.20568,8.65653455366
 02/27  20:00:00,129.024115733,6.6842920271,0.0,0.0,80.527626,29.818365,348.307861741,336.427565025,3.20568,8.67461671672
 02/27  21:00:00,129.07295481,6.6842920271,0.0,0.0,80.527626,29.818365,390.222273596,378.350580537,3.20568,8.66601305896
 02/27  22:00:00,55.4193129344,0.0,0.0,0.0,15.863942322,29.242365,11.8712121029,0.0,3.20568,8.66553210287
 02/27  23:00:00,55.7841903094,0.464053067076,0.0,0.0,15.863942322,29.242365,6.69903705031,0.60107240028,3.20568,2.89228465003
 02/27  24:00:00,57.0579957488,0.928106134151,0.0,0.0,15.863942322,29.242365,7.93481201053,1.8397980795,3.20568,2.88933393104
 02/28  01:00:00,58.1982344558,2.80228287426,0.0,0.0,15.863942322,29.242365,47.2515664569,41.1604597636,3.20568,2.88542669333
 02/28  02:00:00,59.0341680207,3.61336042165,0.0,0.0,15.863942322,29.242365,82.0266193879,75.9355323961,3.20568,2.88540699184
 02/28  03:00:00,59.0848467696,3.58731480436,0.0,0.0,15.863942322,29.242365,102.000869634,95.9098024219,3.20568,2.88538721217
 02/28  04:00:00,59.2651254546,3.77998382268,0.0,0.0,15.863942322,29.242365,114.887801936,111.662121936,3.20568,0.02
 02/28  05:00:00,61.2490946313,4.58705521054,0.0,0.0,15.863942322,29.242365,152.443729018,146.352625441,3.20568,2.88542357762
 02/28  06:00:00,60.9079913763,4.4464774268,0.0,0.0,15.863942322,29.242365,156.283994838,150.192911011,3.20568,2.88540382699
 02/28  07:00:00,66.2565252182,6.6842920271,0.0,0.0,15.863942322,29.818365,731.422574274,725.33156852,3.20568,2.88532575484
 02/28  08:00:00,123.568311995,6.6842920271,0.0,0.0,80.527626,29.818365,629.153804273,623.057773796,3.20568,2.89035047693
 02/28  09:00:00,166.557097564,6.6842920271,0.0,0.0,80.527626,75.0917375,551.605930156,515.968590504,24.0426,11.5947396517
 02/28  10:00:00,165.898790072,6.6842920271,0.0,0.0,80.527626,75.0917375,481.444647213,434.023276513,24.0426,23.3787706996
 02/28  11:00:00,169.735741978,6.6842920271,0.0,0.0,80.527626,79.0911225,435.221407732,379.761086927,32.0568,23.4035208048
 02/28  12:00:00,170.340359996,6.6842920271,0.0,0.0,80.527626,79.0911225,350.218760833,291.749538539,32.0568,26.4124222943
 02/28  13:00:00,169.530258947,6.6842920271,0.0,0.0,80.527626,79.0911225,308.358988336,246.883916528,32.0568,29.4182718078
 02/28  14:00:00,165.53170901,6.68776376035,0.0,0.0,80.527626,75.0917375,266.906118468,221.420099722,16.0284,29.4576187452
 02/28  15:00:00,165.700367893,6.85908463669,0.0,0.0,80.527626,75.0917375,246.432136918,207.014112872,16.0284,23.3896240461
 02/28  16:00:00,163.778590836,6.95940757747,0.0,0.0,80.527626,73.092045,232.538047405,205.911702051,3.20568,23.4206653532
 02/28  17:00:00,163.386112867,6.6842920271,0.0,0.0,80.527626,73.092045,204.733629599,198.637818352,3.20568,2.89013124674
 02/28  18:00:00,120.125748317,6.6842920271,0.0,0.0,80.527626,29.818365,233.257081825,224.290910389,3.20568,5.76049143553
 02/28  19:00:00,128.730966769,6.6842920271,0.0,0.0,80.527626,29.818365,271.092317439,262.108388039,3.20568,5.77824940039
 02/28  20:00:00,128.769341241,6.6842920271,0.0,0.0,80.527626,29.818365,315.333371551,303.453527971,3.20568,8.6741635804
 02/28  21:00:00,128.813875473,6.6842920271,0.0,0.0,80.527626,29.818365,352.965764461,341.0940765,3.20568,8.66600796041
 02/28  22:00:00,55.2711258551,0.0,0.0,0.0,15.863942322,29.242365,11.8718207938,0.0,3.20568,8.66614079382
 02/28  23:00:00,55.321860492,0.0,0.0,0.0,15.863942322,29.242365,8.9701494817,0.0,3.20568,5.7644694817
 02/28  24:00:00,56.1238462871,0.0,0.0,0.0,15.863942322,29.242365,6.09474999561,0.0,3.20568,2.88906999561
 03/01  01:00:00,56.5231007298,1.16013266769,0.0,0.0,15.863942322,29.242365,7.29917157296,1.20815613212,3.20568,2.88533544083
 03/01  02:00:00,56.2925032143,0.928106134151,0.0,0.0,15.863942322,29.242365,4.63630282689,1.41062282689,3.20568,0.02
 03/01  03:00:00,56.5249432348,1.16013266769,0.0,0.0,15.863942322,29.242365,9.03521632534,2.94418346751,3.20568,2.88535285783
 03/01  04:00:00,57.7354067775,2.37393799158,0.0,0.0,15.863942322,29.242365,30.9935321455,24.9024587013,3.20568,2.88539344419
 03/01  05:00:00,59.0210043537,3.43232663398,0.0,0.0,15.863942322,29.242365,42.3217148239,36.2306498366,3.20568,2.88538498724
 03/01  06:00:00,58.6694172807,3.09703502015,0.0,0.0,15.863942322,29.242365,39.9348330411,36.7091530411,3.20568,0.02
 03/01  07:00:00,65.8667380101,6.6842920271,0.0,0.0,15.863942322,29.818365,593.872535801,587.781546285,3.20568,2.88530951645
 03/01  08:00:00,121.575113597,6.6842920271,0.0,0.0,80.527626,29.818365,449.784896922,443.689075222,3.20568,2.89014170006
 03/01  09:00:00,165.645805455,6.6842920271,0.00381015961041,0.0,80.527626,75.0917375,337.634281273,299.103862116,24.0426,14.487819157
 03/01  10:00:00,165.543373558,6.6842920271,0.00183190406473,0.0,80.527626,75.0917375,285.519299278,241.019064534,24.0426,20.4576347445
 03/01  11:00:00,169.53077062,6.6842920271,0.00108663096635,0.0,80.527626,79.0911225,258.704863923,203.24523662,32.0568,23.4028273029
 03/01  12:00:00,170.29178487,6.6842920271,0.0,0.0,80.527626,79.0911225,233.919586095,175.45136582,32.0568,26.4114202749
 03/01  13:00:00,169.431521004,6.69317819167,0.0,0.0,80.527626,79.0911225,224.190595913,162.720541829,32.0568,29.4132540835
 03/01  14:00:00,165.612472095,6.87354614675,0.0,0.0,80.527626,75.0917375,228.981135382,180.553788614,16.0284,32.3989467688
 03/01  15:00:00,166.065142425,7.2591007563,0.0,0.0,80.527626,75.0917375,224.447794837,187.955058664,16.0284,20.4643361731
 03/01  16:00:00,163.744239557,6.91411309113,0.0,0.0,80.527626,73.092045,219.900320025,193.27530054,3.20568,23.4193394846
 03/01  17:00:00,163.303798202,6.6842920271,0.0,0.0,80.527626,73.092045,185.496102728,176.530179173,3.20568,5.76024355404
 03/01  18:00:00,119.893309728,6.6842920271,0.0,0.0,80.527626,29.818365,185.191764487,179.095856205,3.20568,2.89022828152
 03/01  19:00:00,128.474526085,6.6842920271,0.0,0.0,80.527626,29.818365,200.05266994,188.190925715,3.20568,8.65606422467
 03/01  20:00:00,128.532592077,6.6842920271,0.0,0.0,80.527626,29.818365,191.836926288,179.957133354,3.20568,8.67411293359
 03/01  21:00:00,128.564289653,6.6842920271,0.0,0.0,80.527626,29.818365,212.092207082,200.22102027,3.20568,8.66550681242
 03/01  22:00:00,55.4606205576,0.0,0.0,0.0,15.863942322,29.242365,11.8706625676,0.0,3.20568,8.66498256761
 03/01  23:00:00,55.3552708358,0.0,0.0,0.0,15.863942322,29.242365,6.09779643828,0.0,3.20568,2.89211643828
 03/01  24:00:00,56.1524974913,0.0,0.0,0.0,15.863942322,29.242365,6.09484183853,0.0,3.20568,2.88916183853
 03/02  01:00:00,55.386398342,0.0,0.0,0.0,15.863942322,29.242365,6.09093904738,0.0,3.20568,2.88525904738
 03/02  02:00:00,55.3872773301,0.0,0.0,0.0,15.863942322,29.242365,6.09086143298,0.0,3.20568,2.88518143298
 03/02  03:00:00,55.3821824714,0.0,0.0,0.0,15.863942322,29.242365,6.09106481176,0.0,3.20568,2.88538481176
 03/02  04:00:00,55.3770042029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  05:00:00,55.5863916922,0.0,0.0,0.0,15.863942322,29.242365,6.09098716753,0.0,3.20568,2.88530716753
 03/02  06:00:00,55.5692031572,0.0,0.0,0.0,15.863942322,29.242365,6.09090961685,0.0,3.20568,2.88522961685
 03/02  07:00:00,64.9313090419,6.6842920271,0.00299655781365,0.0,15.863942322,29.818365,399.847083808,393.756251684,3.20568,2.88515212433
 03/02  08:00:00,120.194315707,6.6842920271,0.0,0.0,80.527626,29.818365,312.4811195,306.385269363,3.20568,2.89017013741
 03/02  09:00:00,165.29413404,6.6842920271,0.00356373172164,0.0,80.527626,75.0917375,264.024137094,228.387290486,24.0426,11.5942466084
 03/02  10:00:00,165.037483191,6.6842920271,0.00241899696522,0.0,80.527626,75.0917375,222.833883438,175.411364801,24.0426,23.3799186367
 03/02  11:00:00,168.899380545,6.6842920271,0.00140726512521,0.0,80.527626,79.0911225,218.978346974,163.514459065,32.0568,23.4070879089
 03/02  12:00:00,169.746344142,6.6842920271,0.0,0.0,80.527626,79.0911225,219.839003933,161.372363576,32.0568,26.4098403577
 03/02  13:00:00,169.203403871,6.6842920271,0.0,0.0,80.527626,79.0911225,236.815377777,175.343330973,32.0568,29.4152468036
 03/02  14:00:00,165.338471375,6.6842920271,0.0,0.0,80.527626,75.0917375,230.100056306,184.614312824,16.0284,29.4573434817
 03/02  15:00:00,165.334516915,6.6842920271,0.0,0.0,80.527626,75.0917375,218.765160651,179.349711643,16.0284,23.3870490078
 03/02  16:00:00,163.152709869,6.68758057155,0.0,0.0,80.527626,73.092045,195.349135156,168.72217994,3.20568,23.4212752162
 03/02  17:00:00,163.078642735,6.6842920271,0.0,0.0,80.527626,73.092045,185.907545319,179.811505806,3.20568,2.89035951298
 03/02  18:00:00,119.923861186,6.6842920271,0.0,0.0,80.527626,29.818365,203.439996949,194.474262509,3.20568,5.76005444005
 03/02  19:00:00,128.681596256,6.6842920271,0.0,0.0,80.527626,29.818365,224.902274738,215.918978129,3.20568,5.77761660904
 03/02  20:00:00,128.863114429,6.6842920271,0.0,0.0,80.527626,29.818365,224.1644129,212.285540182,3.20568,8.67319271803
 03/02  21:00:00,128.938522673,6.6842920271,0.0,0.0,80.527626,29.818365,246.081238783,234.210531631,3.20568,8.66502715214
 03/02  22:00:00,55.4620618505,0.0,0.0,0.0,15.863942322,29.242365,11.871063059,0.0,3.20568,8.66538305898
 03/02  23:00:00,55.3530267259,0.0,0.0,0.0,15.863942322,29.242365,8.96949818976,0.0,3.20568,5.76381818976
 03/02  24:00:00,56.144137518,0.0,0.0,0.0,15.863942322,29.242365,6.09490503311,0.0,3.20568,2.88922503311
 03/03  01:00:00,55.3777847612,0.0,0.0,0.0,15.863942322,29.242365,6.09097291238,0.0,3.20568,2.88529291238
 03/03  02:00:00,56.5415815307,1.16013266769,0.0,0.0,15.863942322,29.242365,4.28451296696,1.05883296696,3.20568,0.02
 03/03  03:00:00,56.3018294308,0.928106134151,0.0,0.0,15.863942322,29.242365,7.21981846859,1.12873513933,3.20568,2.88540332926
 03/03  04:00:00,56.5317818646,1.16013266769,0.0,0.0,15.863942322,29.242365,8.10140988772,2.0103114194,3.20568,2.88541846831
 03/03  05:00:00,57.5142641393,1.08309430452,0.0,0.0,15.863942322,29.242365,5.67499971106,2.44931971106,3.20568,0.02
 03/03  06:00:00,59.1609090891,2.89023023737,0.0,0.0,15.863942322,29.242365,29.5052075192,23.414117024,3.20568,2.88541049511
 03/03  07:00:00,66.2075440264,6.6842920271,0.0,0.0,15.863942322,29.818365,551.426006357,545.334924776,3.20568,2.88540158108
 03/03  08:00:00,121.494190877,6.6842920271,0.0,0.0,80.527626,29.818365,441.191761927,435.096017247,3.20568,2.8900646797
 03/03  09:00:00,165.662376908,6.6842920271,0.00277598264036,0.0,80.527626,75.0917375,340.869291624,302.337941445,24.0426,14.4887501792
 03/03  10:00:00,165.606913383,6.6842920271,0.00207294594749,0.0,80.527626,75.0917375,306.438047757,261.937632772,24.0426,20.4578149852
 03/03  11:00:00,169.563719344,6.6842920271,0.00120710637097,0.0,80.527626,79.0911225,281.620005394,226.160532747,32.0568,23.402672647
 03/03  12:00:00,170.250034754,6.6842920271,0.0,0.0,80.527626,79.0911225,246.425574736,187.961394883,32.0568,26.4073798533
 03/03  13:00:00,169.305838938,6.6842920271,0.0,0.0,80.527626,79.0911225,232.277552936,170.804722425,32.0568,29.4160305111
 03/03  14:00:00,165.420066849,6.74317827563,0.0,0.0,80.527626,75.0917375,228.500913969,183.017728924,16.0284,29.4547850447
 03/03  15:00:00,165.721506879,6.93432899645,0.0,0.0,80.527626,75.0917375,225.13841494,185.721943462,16.0284,23.3880714788
 03/03  16:00:00,163.335880908,6.71439625826,0.0,0.0,80.527626,73.092045,204.296541388,177.66893444,3.20568,23.4219269481
 03/03  17:00:00,163.159445807,6.6842920271,0.0,0.0,80.527626,73.092045,184.580734517,175.614845296,3.20568,5.76020922112
 03/03  18:00:00,120.109840962,6.6842920271,0.0,0.0,80.527626,29.818365,207.440116714,201.344139595,3.20568,2.89029711873
 03/03  19:00:00,128.728845033,6.6842920271,0.0,0.0,80.527626,29.818365,228.186661474,219.203501142,3.20568,5.777480332
 03/03  20:00:00,128.741841555,6.6842920271,0.0,0.0,80.527626,29.818365,250.947630669,236.18291137,3.20568,11.5590392999
 03/03  21:00:00,128.768269108,6.6842920271,0.0,0.0,80.527626,29.818365,279.995181737,268.125472444,3.20568,8.66402929263
 03/03  22:00:00,55.2895778376,0.0,0.0,0.0,15.863942322,29.242365,8.9901073262,0.0,3.20568,5.7844273262
 03/03  23:00:00,55.341037251,0.0,0.0,0.0,15.863942322,29.242365,8.97002642025,0.0,3.20568,5.76434642025
 03/03  24:00:00,56.1384086747,0.0,0.0,0.0,15.863942322,29.242365,6.09483677538,0.0,3.20568,2.88915677538
 03/04  01:00:00,55.3719973896,0.0,0.0,0.0,15.863942322,29.242365,6.08902727142,0.0,3.20568,2.88334727142
 03/04  02:00:00,56.0703861186,0.696079600614,0.0,0.0,15.863942322,29.242365,3.83650340709,0.610823407085,3.20568,0.02
 03/04  03:00:00,56.5323774624,1.16013266769,0.0,0.0,15.863942322,29.242365,7.47259256863,1.38351756325,3.20568,2.88339500537
 03/04  04:00:00,56.2936361698,0.928106134151,0.0,0.0,15.863942322,29.242365,4.67856360279,1.45288360279,3.20568,0.02
 03/04  05:00:00,56.740959613,1.16013266769,0.0,0.0,15.863942322,29.242365,8.94410335516,2.85498167006,3.20568,2.8834416851
 03/04  06:00:00,58.1200758827,2.54971198457,0.0,0.0,15.863942322,29.242365,26.8219142419,23.5962342419,3.20568,0.02
 03/04  07:00:00,59.3923603879,3.79384496496,0.0,0.0,15.863942322,29.242365,50.1271025388,44.0381158302,3.20568,2.88330670855
 03/04  08:00:00,48.6898043067,1.75446824301,0.0,0.0,15.863942322,29.242365,16.8181229949,13.5924429949,3.20568,0.02
 03/04  09:00:00,48.5626753255,1.62509717881,0.0,0.0,15.863942322,29.242365,11.1796149185,7.95393491851,3.20568,0.02
 03/04  10:00:00,47.8676562547,0.928106134151,0.0,0.0,15.863942322,29.242365,9.75102695238,3.66001699349,3.20568,2.88532995888
 03/04  11:00:00,48.0946150547,1.16013266769,0.0,0.0,15.863942322,29.242365,8.60016091623,2.50908879774,3.20568,2.88539211848
 03/04  12:00:00,48.4093565527,0.758020023451,0.0,0.0,15.863942322,29.242365,6.89873585268,0.807884698497,3.20568,2.88517115418
 03/04  13:00:00,46.9104022636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  14:00:00,46.9520761517,0.0,0.0,0.0,15.863942322,29.242365,6.08897781978,0.0,3.20568,2.88329781978
 03/04  15:00:00,46.9707924331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,46.9640772983,0.0,0.0,0.0,15.863942322,29.242365,6.08902502279,0.0,3.20568,2.88334502279
 03/04  17:00:00,46.869063504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,46.8684344002,0.0,0.0,0.0,15.863942322,29.242365,6.08907215562,0.0,3.20568,2.88339215562
 03/04  19:00:00,55.4402515499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6502009009,0.0,0.0,0.0,15.863942322,29.242365,6.08911922271,0.0,3.20568,2.88343922271
 03/04  21:00:00,55.6316655466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,56.2120148959,0.696079600614,0.0,0.0,15.863942322,29.242365,7.25292114614,1.16393690393,3.20568,2.8833042422
 03/04  23:00:00,56.2872337574,0.928106134151,0.0,0.0,15.863942322,29.242365,5.29553121724,2.06985121724,3.20568,0.02
 03/04  24:00:00,57.2591946345,1.16013266769,0.0,0.0,15.863942322,29.242365,9.38455721307,3.29552581188,3.20568,2.88335140119
 03/05  01:00:00,56.2833846689,0.928106134151,0.0,0.0,15.863942322,29.242365,7.25899954339,4.03331954339,3.20568,0.02
 03/05  02:00:00,57.4799625159,2.12394008382,0.0,0.0,15.863942322,29.242365,22.1201126013,18.8944326013,3.20568,0.02
 03/05  03:00:00,57.5205579649,2.16728709775,0.0,0.0,15.863942322,29.242365,29.405924094,23.3168460596,3.20568,2.88339803441
 03/05  04:00:00,57.5495271196,2.19278347069,0.0,0.0,15.863942322,29.242365,26.7648191923,23.5391391923,3.20568,0.02
 03/05  05:00:00,57.702560971,2.13292577093,0.0,0.0,15.863942322,29.242365,31.2199748966,25.1311823163,3.20568,2.88311258031
 03/05  06:00:00,58.8404011316,3.27733846361,0.0,0.0,15.863942322,29.242365,41.0476209072,37.8219409072,3.20568,0.02
 03/05  07:00:00,58.7798163093,3.20030010045,0.0,0.0,15.863942322,29.242365,47.8066247441,41.7175451336,3.20568,2.88339961052
 03/05  08:00:00,49.2244106384,2.29622965084,0.0,0.0,15.863942322,29.242365,28.1889711911,24.9632911911,3.20568,0.02
 03/05  09:00:00,49.0406406443,2.11586584076,0.0,0.0,15.863942322,29.242365,29.7746237027,23.6836025765,3.20568,2.88534112617
 03/05  10:00:00,49.6458001977,2.70928997204,0.0,0.0,15.863942322,29.242365,34.2516098785,28.1606227957,3.20568,2.88530708276
 03/05  11:00:00,47.6105379988,0.696079600614,0.0,0.0,15.863942322,29.242365,7.64607899902,4.42039899902,3.20568,0.02
 03/05  12:00:00,48.3304096642,0.696079600614,0.0,0.0,15.863942322,29.242365,8.70395756521,2.61291062969,3.20568,2.88536693552
 03/05  13:00:00,46.8987714439,0.0,0.0,0.0,15.863942322,29.242365,6.09096527251,0.0,3.20568,2.88528527251
 03/05  14:00:00,46.9439364856,0.0,0.0,0.0,15.863942322,29.242365,6.09088487837,0.0,3.20568,2.88520487837
 03/05  15:00:00,46.9654628587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  16:00:00,46.9619504993,0.0,0.0,0.0,15.863942322,29.242365,6.08896843301,0.0,3.20568,2.88328843301
 03/05  17:00:00,46.8674028367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,46.874516399,0.0,0.0,0.0,15.863942322,29.242365,6.08901463347,0.0,3.20568,2.88333463347
 03/05  19:00:00,54.0187590249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.6570608235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6358112765,0.0,0.0,0.0,15.863942322,29.242365,6.08906076649,0.0,3.20568,2.88338076649
 03/05  22:00:00,55.5077671499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,56.0486240202,0.696079600614,0.0,0.0,15.863942322,29.242365,8.39372495808,2.30461763127,3.20568,2.88342732681
 03/05  24:00:00,57.2550483627,1.16013266769,0.0,0.0,15.863942322,29.242365,8.10014154426,4.87446154426,3.20568,0.02
 03/06  01:00:00,56.2789899543,0.928106134151,0.0,0.0,15.863942322,29.242365,10.9900398671,4.89899429633,3.20568,2.88536557077
 03/06  02:00:00,56.5154148252,1.16013266769,0.0,0.0,15.863942322,29.242365,15.4369017621,9.34584434873,3.20568,2.88537741335
 03/06  03:00:00,57.9636544039,2.60642024714,0.0,0.0,15.863942322,29.242365,36.3705660488,30.2794731942,3.20568,2.88541285462
 03/06  04:00:00,59.1273418733,3.75509792236,0.0,0.0,15.863942322,29.242365,55.9027609489,52.6770809489,3.20568,0.02
 03/06  05:00:00,58.6808809745,3.09703502015,0.0,0.0,15.863942322,29.242365,56.3151075987,50.2240261738,3.20568,2.88540142497
 03/06  06:00:00,59.5856253119,4.00037512556,0.0,0.0,15.863942322,29.242365,76.7462075372,70.6551375157,3.20568,2.88539002154
 03/06  07:00:00,65.8642632269,6.6842920271,0.00211451416964,0.0,15.863942322,29.818365,702.137650736,698.911970736,3.20568,0.02
 03/06  08:00:00,121.669835115,6.6842920271,0.000343050314387,0.0,80.527626,29.818365,434.599264124,425.633266336,3.20568,5.76031778717
 03/06  09:00:00,165.601583088,6.6842920271,0.00483902268727,0.0,80.527626,75.0917375,302.759895305,267.122739033,24.0426,11.5945562726
 03/06  10:00:00,165.03616255,6.6842920271,0.000940250853472,0.0,80.527626,75.0917375,231.81629771,184.39453079,24.0426,23.3791669196
 03/06  11:00:00,168.884084791,6.6842920271,0.0012799287066,0.0,80.527626,79.0911225,221.949540631,166.488888551,32.0568,23.40385208
 03/06  12:00:00,169.515053741,6.6842920271,0.0,0.0,80.527626,79.0911225,182.135036516,123.672540102,32.0568,26.405696414
 03/06  13:00:00,168.6282088,6.6871118876,0.0,0.0,80.527626,79.0911225,148.718568729,90.1904683986,32.0568,26.47130033
 03/06  14:00:00,164.632762725,6.6842920271,0.0,0.0,80.527626,75.0917375,154.371452192,105.94346616,16.0284,32.3995860323
 03/06  15:00:00,164.639276333,6.73766907979,0.0,0.0,80.527626,75.0917375,125.723845607,89.2309288867,16.0284,20.4645167201
 03/06  16:00:00,162.678220168,6.81276079251,0.0,0.0,80.527626,73.092045,116.407654564,86.8574582733,3.20568,26.3445162902
 03/06  17:00:00,162.428766746,6.6842920271,0.0,0.0,80.527626,73.092045,94.2974556068,88.2021622971,3.20568,2.88961330966
 03/06  18:00:00,119.229154631,6.6842920271,0.0,0.0,80.527626,29.818365,133.037354265,126.941534535,3.20568,2.89013972915
 03/06  19:00:00,126.502542385,6.6842920271,0.0,0.0,80.527626,29.818365,176.003467958,164.141472061,3.20568,8.65631589656
 03/06  20:00:00,128.187039645,6.6842920271,0.0,0.0,80.527626,29.818365,175.409279447,163.528336228,3.20568,8.67526321869
 03/06  21:00:00,128.1742185,6.6842920271,0.0,0.0,80.527626,29.818365,172.105696604,160.2345336,3.20568,8.66548300412
 03/06  22:00:00,55.4905447506,0.0,0.0,0.0,15.863942322,29.242365,11.8713193701,0.0,3.20568,8.66563937014
 03/06  23:00:00,55.3723478858,0.0,0.0,0.0,15.863942322,29.242365,6.09753089639,0.0,3.20568,2.89185089639
 03/06  24:00:00,56.1629649912,0.0,0.0,0.0,15.863942322,29.242365,8.9638285421,0.0,3.20568,5.7581485421
 03/07  01:00:00,55.3971339169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.3930343642,0.0,0.0,0.0,15.863942322,29.242365,6.09093795704,0.0,3.20568,2.88525795704
 03/07  03:00:00,55.3856292246,0.0,0.0,0.0,15.863942322,29.242365,6.0908551693,0.0,3.20568,2.8851751693
 03/07  04:00:00,55.3790305393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  05:00:00,56.436624225,0.0,0.0,0.0,15.863942322,29.242365,6.09105271414,0.0,3.20568,2.88537271414
 03/07  06:00:00,57.1960020168,0.928106134151,0.0,0.0,15.863942322,29.242365,7.61660656128,1.52563666976,3.20568,2.88528989152
 03/07  07:00:00,64.699762993,6.6842920271,0.000556590665273,0.0,15.863942322,29.818365,521.249859507,515.158972383,3.20568,2.8852071235
 03/07  08:00:00,120.847765529,6.6842920271,0.000316687273754,0.0,80.527626,29.818365,377.80046302,371.704821792,3.20568,2.88996122802
 03/07  09:00:00,165.389075256,6.6842920271,0.0071129903764,0.0,80.527626,75.0917375,260.672544817,225.034963577,24.0426,11.5949812395
 03/07  10:00:00,164.871674923,6.6842920271,0.00241085074348,0.0,80.527626,75.0917375,195.945676479,148.525108101,24.0426,23.3779683785
 03/07  11:00:00,168.73131323,6.6842920271,0.00137429441303,0.0,80.527626,79.0911225,184.438919515,128.9807438,32.0568,23.4013757151
 03/07  12:00:00,169.645091243,6.9133913648,0.0,0.0,80.527626,79.0911225,157.447585377,98.9808892781,32.0568,26.4098960987
 03/07  13:00:00,169.019012679,7.09119993197,0.0,0.0,80.527626,79.0911225,142.699502568,81.2281994377,32.0568,29.4145031299
 03/07  14:00:00,165.685930034,7.75061133386,0.0,0.0,80.527626,75.0917375,133.574634333,88.0930121954,16.0284,29.453222138
 03/07  15:00:00,165.757012821,7.83481655647,0.0,0.0,80.527626,75.0917375,124.945274981,85.5309333101,16.0284,23.3859416706
 03/07  16:00:00,163.88552216,7.98424611164,0.0,0.0,80.527626,73.092045,118.777975017,92.1526192509,3.20568,23.4196757664
 03/07  17:00:00,162.545686085,6.79830768595,0.0,0.0,80.527626,73.092045,90.5495369493,84.4535767226,3.20568,2.89028022673
 03/07  18:00:00,119.153635411,6.6842920271,0.0,0.0,80.527626,29.818365,97.9457877033,91.0489871073,3.20568,3.69112059592
 03/07  19:00:00,126.31720805,6.6842920271,0.0,0.0,80.527626,29.818365,113.976100641,102.917657344,3.20568,7.85276329657
 03/07  20:00:00,127.789484552,6.6842920271,0.0,0.0,80.527626,29.818365,134.916276794,123.037877977,3.20568,8.67271881659
 03/07  21:00:00,127.836136563,6.6842920271,0.0,0.0,80.527626,29.818365,151.101976567,139.231775616,3.20568,8.66452095085
 03/07  22:00:00,55.3630875129,0.0,0.0,0.0,15.863942322,29.242365,11.871119395,0.0,3.20568,8.66543939504
 03/07  23:00:00,55.4135101381,0.0,0.0,0.0,15.863942322,29.242365,8.96977411715,0.0,3.20568,5.76409411715
 03/07  24:00:00,56.1811982513,0.0,0.0,0.0,15.863942322,29.242365,6.09472840328,0.0,3.20568,2.88904840328
 03/08  01:00:00,55.4185566937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  02:00:00,55.4186802303,0.0,0.0,0.0,15.863942322,29.242365,6.09108140369,0.0,3.20568,2.88540140369
 03/08  03:00:00,55.4068262314,0.0,0.0,0.0,15.863942322,29.242365,6.09099724268,0.0,3.20568,2.88531724268
 03/08  04:00:00,55.396751112,0.0,0.0,0.0,15.863942322,29.242365,6.09091320518,0.0,3.20568,2.88523320518
 03/08  05:00:00,55.605938709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  06:00:00,55.5871100963,0.0,0.0,0.0,15.863942322,29.242365,6.09082926554,0.0,3.20568,2.88514926554
 03/08  07:00:00,63.2607487894,6.6842920271,0.000669288183557,0.0,15.863942322,29.818365,431.583983282,425.492957827,3.20568,2.88534545511
 03/08  08:00:00,120.141611351,6.6842920271,0.000715966496243,0.0,80.527626,29.818365,295.088746056,288.993215744,3.20568,2.88985031149
 03/08  09:00:00,165.102376954,6.6842920271,0.00476913199981,0.0,80.527626,75.0917375,239.415311813,200.884902125,24.0426,14.4878096887
 03/08  10:00:00,164.936693267,6.6842920271,0.00217069991553,0.0,80.527626,75.0917375,211.496336866,166.998859993,24.0426,20.4548768724
 03/08  11:00:00,168.883045147,6.6842920271,0.00128381862718,0.0,80.527626,79.0911225,215.348518547,159.888841957,32.0568,23.4028765905
 03/08  12:00:00,169.633385635,6.6842920271,0.0,0.0,80.527626,79.0911225,199.849233427,141.379214128,32.0568,26.4132192986
 03/08  13:00:00,168.880389143,6.68561258685,0.0,0.0,80.527626,79.0911225,200.311928955,138.845229411,32.0568,29.4098995437
 03/08  14:00:00,164.928796096,6.70918492193,0.0,0.0,80.527626,75.0917375,197.971745737,152.491265938,16.0284,29.4520797986
