Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  15:00:00,165.035640258,6.78918272775,0.0,0.0,80.527626,75.0917375,194.527426316,155.113543839,16.0284,23.3854824763
 03/08  16:00:00,163.007146484,6.78424565776,0.0,0.0,80.527626,73.092045,184.015952168,157.394608972,3.20568,23.4156631962
 03/08  17:00:00,162.846083464,6.6842920271,0.0,0.0,80.527626,73.092045,168.750488093,162.654709306,3.20568,2.89009878703
 03/08  18:00:00,119.949311346,6.6842920271,0.0,0.0,80.527626,29.818365,208.229427437,199.26334839,3.20568,5.76039904713
 03/08  19:00:00,127.288270992,6.6842920271,0.0,0.0,80.527626,29.818365,208.130607124,199.146880018,3.20568,5.77804710598
 03/08  20:00:00,128.937839497,6.6842920271,0.0,0.0,80.527626,29.818365,217.627320772,205.747918345,3.20568,8.67372242726
 03/08  21:00:00,128.936754655,6.6842920271,0.0,0.0,80.527626,29.818365,237.906622858,226.035424872,3.20568,8.66551798556
 03/08  22:00:00,55.4588729541,0.0,0.0,0.0,15.863942322,29.242365,11.8712526639,0.0,3.20568,8.66557266387
 03/08  23:00:00,55.3536445433,0.0,0.0,0.0,15.863942322,29.242365,8.96980431597,0.0,3.20568,5.76412431597
 03/08  24:00:00,56.148984586,0.0,0.0,0.0,15.863942322,29.242365,6.09457823869,0.0,3.20568,2.88889823869
 03/09  01:00:00,55.3810095747,0.0,0.0,0.0,15.863942322,29.242365,6.09084844135,0.0,3.20568,2.88516844135
 03/09  02:00:00,55.8450042167,0.464053067076,0.0,0.0,15.863942322,29.242365,3.60877714297,0.383097142966,3.20568,0.02
 03/09  03:00:00,56.3044177662,0.928106134151,0.0,0.0,15.863942322,29.242365,7.04622673564,0.955181921535,3.20568,2.8853648141
 03/09  04:00:00,56.5342164163,1.16013266769,0.0,0.0,15.863942322,29.242365,8.02102705246,1.92999729098,3.20568,2.88534976148
 03/09  05:00:00,57.7271235669,2.14169720249,0.0,0.0,15.863942322,29.242365,24.5854005362,18.4943579347,3.20568,2.8853626015
 03/09  06:00:00,59.1430102441,3.55631717028,0.0,0.0,15.863942322,29.242365,41.2202508784,37.9945708784,3.20568,0.02
 03/09  07:00:00,64.4350170045,6.6842920271,0.0,0.0,15.863942322,29.818365,549.516897976,543.425829581,3.20568,2.88538839576
 03/09  08:00:00,121.439854409,6.6842920271,0.0,0.0,80.527626,29.818365,431.172121356,425.07627329,3.20568,2.89016806616
 03/09  09:00:00,165.6214437,6.6842920271,0.00381913651433,0.0,80.527626,75.0917375,320.507176533,281.977034212,24.0426,14.4875423209
 03/09  10:00:00,165.557020878,6.6842920271,0.00174913823612,0.0,80.527626,75.0917375,281.630252238,237.130847396,24.0426,20.4568048422
 03/09  11:00:00,169.482186836,6.6842920271,0.0024604944118,0.0,80.527626,79.0911225,262.424437135,206.966711353,32.0568,23.4009257814
 03/09  12:00:00,169.52970477,6.6842920271,0.00180870572477,0.0,80.527626,79.0911225,166.891589894,108.430274618,32.0568,26.4045152762
 03/09  13:00:00,168.552064733,6.6842920271,0.0,0.0,80.527626,79.0911225,126.566360268,65.0973509952,32.0568,29.4122092729
 03/09  14:00:00,164.544673021,6.6842920271,0.0,0.0,80.527626,75.0917375,112.140820721,66.6624352323,16.0284,29.4499854886
 03/09  15:00:00,164.55183161,6.68879865454,0.0,0.0,80.527626,75.0917375,110.512952708,71.1005648973,16.0284,23.3839878106
 03/09  16:00:00,162.554399903,6.70851179907,0.0,0.0,80.527626,73.092045,108.140673366,81.5178000398,3.20568,23.4171933265
 03/09  17:00:00,162.410845375,6.6842920271,0.0,0.0,80.527626,73.092045,85.0127305756,78.9167317536,3.20568,2.89031882198
 03/09  18:00:00,119.152954475,6.6842920271,0.0,0.0,80.527626,29.818365,103.190284022,94.2244736092,3.20568,5.76013041248
 03/09  19:00:00,126.311313161,6.6842920271,0.0,0.0,80.527626,29.818365,113.607462928,104.624290676,3.20568,5.77749225221
 03/09  20:00:00,127.955674256,6.6842920271,0.0,0.0,80.527626,29.818365,119.029834046,107.149821908,3.20568,8.67433213794
 03/09  21:00:00,127.945293373,6.6842920271,0.0,0.0,80.527626,29.818365,121.691802083,109.820007164,3.20568,8.66611491987
 03/09  22:00:00,55.5453016872,0.0,0.0,0.0,15.863942322,29.242365,11.8710783842,0.0,3.20568,8.6653983842
 03/09  23:00:00,55.4404738678,0.0,0.0,0.0,15.863942322,29.242365,8.96957026859,0.0,3.20568,5.76389026859
 03/09  24:00:00,56.2047567215,0.0,0.0,0.0,15.863942322,29.242365,6.09477233882,0.0,3.20568,2.88909233882
 03/10  01:00:00,55.4771474124,0.0,0.0,0.0,15.863942322,29.242365,6.09104336061,0.0,3.20568,2.88536336061
 03/10  02:00:00,55.4787542382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  03:00:00,55.4568927784,0.0,0.0,0.0,15.863942322,29.242365,6.09095646846,0.0,3.20568,2.88527646846
 03/10  04:00:00,55.4337115955,0.0,0.0,0.0,15.863942322,29.242365,6.09086971003,0.0,3.20568,2.88518971003
 03/10  05:00:00,56.488174727,0.0,0.0,0.0,15.863942322,29.242365,6.09106275723,0.0,3.20568,2.88538275723
 03/10  06:00:00,56.3107472825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  07:00:00,62.9658746205,6.6842920271,0.00120800225021,0.0,15.863942322,29.818365,405.009170744,398.918193433,3.20568,2.88529731083
 03/10  08:00:00,119.654753916,6.6842920271,0.000977991786024,0.0,80.527626,29.818365,243.791387082,237.695880444,3.20568,2.8898266385
 03/10  09:00:00,164.731192385,6.6842920271,0.00400948456092,0.0,80.527626,75.0917375,204.344243782,165.813821708,24.0426,14.4878220736
 03/10  10:00:00,164.679925712,6.6842920271,0.00289283827989,0.0,80.527626,75.0917375,180.223139606,135.72577738,24.0426,20.4547622265
 03/10  11:00:00,168.737819969,6.6842920271,0.00157695866623,0.0,80.527626,79.0911225,204.597701703,149.142178663,32.0568,23.39872304
 03/10  12:00:00,169.497544263,6.6842920271,0.0,0.0,80.527626,79.0911225,186.659571755,128.197318217,32.0568,26.4054535377
 03/10  13:00:00,168.717103693,6.71960865546,0.0,0.0,80.527626,79.0911225,166.151864479,104.682006213,32.0568,29.413058266
 03/10  14:00:00,165.214970576,7.11885905978,0.0,0.0,80.527626,75.0917375,182.016306338,136.537349277,16.0284,29.4505570609
 03/10  15:00:00,165.06058086,6.99935450078,0.0,0.0,80.527626,75.0917375,166.195684884,126.782807507,16.0284,23.3844773769
 03/10  16:00:00,163.14325848,7.12499050392,0.0,0.0,80.527626,73.092045,152.590263939,125.967036698,3.20568,23.4175472409
 03/10  17:00:00,162.56237208,6.6842920271,0.0,0.0,80.527626,73.092045,128.447181948,122.351367638,3.20568,2.89013431014
 03/10  18:00:00,119.358818763,6.6842920271,0.0,0.0,80.527626,29.818365,154.149839596,145.184569697,3.20568,5.75958989897
 03/10  19:00:00,126.538801456,6.6842920271,0.0,0.0,80.527626,29.818365,160.971739535,151.988440721,3.20568,5.77761881348
 03/10  20:00:00,128.027372218,6.6842920271,0.0,0.0,80.527626,29.818365,176.665691949,164.785514515,3.20568,8.67449743373
 03/10  21:00:00,128.078473472,6.6842920271,0.0,0.0,80.527626,29.818365,182.245919725,170.37397068,3.20568,8.66626904476
 03/10  22:00:00,55.3319588543,0.0,0.0,0.0,15.863942322,29.242365,11.87121437,0.0,3.20568,8.66553437
 03/10  23:00:00,55.3717779224,0.0,0.0,0.0,15.863942322,29.242365,8.96966780464,0.0,3.20568,5.76398780464
 03/10  24:00:00,56.1640081562,0.0,0.0,0.0,15.863942322,29.242365,6.09482080782,0.0,3.20568,2.88914080782
 03/11  01:00:00,55.4000770745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.397047832,0.0,0.0,0.0,15.863942322,29.242365,6.08909543445,0.0,3.20568,2.88341543445
 03/11  03:00:00,55.3908216062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.3850440859,0.0,0.0,0.0,15.863942322,29.242365,6.08895269042,0.0,3.20568,2.88327269042
 03/11  05:00:00,55.5938449675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.5743694027,0.0,0.0,0.0,15.863942322,29.242365,6.08899142175,0.0,3.20568,2.88331142175
 03/11  07:00:00,54.1543052233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,46.9556362352,0.0,0.0,0.0,15.863942322,29.242365,6.08903006283,0.0,3.20568,2.88335006283
 03/11  09:00:00,46.9620492202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,46.9788268847,0.0,0.0,0.0,15.863942322,29.242365,6.09105083768,0.0,3.20568,2.88537083768
 03/11  11:00:00,46.9728166806,0.0,0.0,0.0,15.863942322,29.242365,6.0909625678,0.0,3.20568,2.8852825678
 03/11  12:00:00,47.688406232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,46.9569407704,0.0,0.0,0.0,15.863942322,29.242365,6.09087439165,0.0,3.20568,2.88519439165
 03/11  14:00:00,47.0034567023,0.0,0.0,0.0,15.863942322,29.242365,6.08898577793,0.0,3.20568,2.88330577793
 03/11  15:00:00,47.0250127608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  16:00:00,47.0160125136,0.0,0.0,0.0,15.863942322,29.242365,6.0890243583,0.0,3.20568,2.8833443583
 03/11  17:00:00,46.9143334553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,46.9040298563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,54.0430971206,0.0,0.0,0.0,15.863942322,29.242365,6.08906289152,0.0,3.20568,2.88338289152
 03/11  20:00:00,55.6740770372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.6536056508,0.0,0.0,0.0,15.863942322,29.242365,6.08910137796,0.0,3.20568,2.88342137796
 03/11  22:00:00,55.5342606683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.3737818315,0.0,0.0,0.0,15.863942322,29.242365,6.08895848951,0.0,3.20568,2.88327848951
 03/11  24:00:00,56.10894977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,56.5289768793,1.16013266769,0.0,0.0,15.863942322,29.242365,7.48713541513,1.39813904342,3.20568,2.88331637171
 03/12  02:00:00,56.2905436547,0.928106134151,0.0,0.0,15.863942322,29.242365,4.72923150299,1.50355150299,3.20568,0.02
 03/12  03:00:00,56.5222989785,1.16013266769,0.0,0.0,15.863942322,29.242365,8.84082651554,2.75174680437,3.20568,2.88339971117
 03/12  04:00:00,57.5337978173,1.96075693715,0.0,0.0,15.863942322,29.242365,23.1161007152,19.8904207152,3.20568,0.02
 03/12  05:00:00,58.7108853341,3.13550744056,0.0,0.0,15.863942322,29.242365,36.1210767578,30.0320051404,3.20568,2.88339161743
 03/12  06:00:00,58.7851475171,3.20030010045,0.0,0.0,15.863942322,29.242365,41.9724909195,38.7468109195,3.20568,0.02
 03/12  07:00:00,56.3144624978,3.65183284206,0.0,0.0,15.863942322,29.242365,48.6985706111,42.6100242554,3.20568,2.88286635568
 03/12  08:00:00,49.3572616947,2.42578181489,0.0,0.0,15.863942322,29.242365,28.0773095564,24.8516295564,3.20568,0.02
 03/12  09:00:00,49.7229649419,2.77825409213,0.0,0.0,15.863942322,29.242365,33.448961371,27.3580731792,3.20568,2.88520819172
 03/12  10:00:00,48.1582561711,1.2380824749,0.0,0.0,15.863942322,29.242365,13.4685204451,7.37772196421,3.20568,2.88511848085
 03/12  11:00:00,48.3355130668,0.696079600614,0.0,0.0,15.863942322,29.242365,6.6172584728,3.3915784728,3.20568,0.02
 03/12  12:00:00,46.9050604203,0.0,0.0,0.0,15.863942322,29.242365,6.09098954742,0.0,3.20568,2.88530954742
 03/12  13:00:00,46.9598608031,0.0,0.0,0.0,15.863942322,29.242365,6.09089855728,0.0,3.20568,2.88521855728
 03/12  14:00:00,46.9841604926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  15:00:00,46.9806835376,0.0,0.0,0.0,15.863942322,29.242365,6.08899572858,0.0,3.20568,2.88331572858
 03/12  16:00:00,46.8848452976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,46.8699849439,0.0,0.0,0.0,15.863942322,29.242365,6.08903277715,0.0,3.20568,2.88335277715
 03/12  18:00:00,46.8651324106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,54.2216167069,0.0,0.0,0.0,15.863942322,29.242365,6.0890697844,0.0,3.20568,2.8833897844
 03/12  20:00:00,55.6318131384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,56.211323786,0.696079600614,0.0,0.0,15.863942322,29.242365,7.72217968502,1.63326026652,3.20568,2.8832394185
 03/12  22:00:00,56.5200744884,1.16013266769,0.0,0.0,15.863942322,29.242365,7.45898477655,4.23330477655,3.20568,0.02
 03/12  23:00:00,57.8524250807,1.75422677655,0.0,0.0,15.863942322,29.242365,27.3621214069,21.2730678193,3.20568,2.88337358755
 03/12  24:00:00,58.1780778734,2.81237395249,0.0,0.0,15.863942322,29.242365,49.3005175918,46.0748375918,3.20568,0.02
 03/13  01:00:00,58.417782034,3.04531193007,0.0,0.0,15.863942322,29.242365,59.3397284893,53.2486928524,3.20568,2.88535563693
 03/13  02:00:00,59.0953813386,3.69039878481,0.0,0.0,15.863942322,29.242365,88.8026043492,82.7116131973,3.20568,2.88531115185
 03/13  03:00:00,58.7704416591,3.35528827082,0.0,0.0,15.863942322,29.242365,87.2635545253,84.0378745253,3.20568,0.02
 03/13  04:00:00,59.6807792254,4.00159639365,0.0,0.0,15.863942322,29.242365,126.30906482,120.218002146,3.20568,2.88538267408
 03/13  05:00:00,59.8925460313,4.24047508879,0.0,0.0,15.863942322,29.242365,111.780936912,105.689895829,3.20568,2.88536108263
 03/13  06:00:00,65.8859274304,6.6842920271,0.0,0.0,15.863942322,29.818365,721.211630479,717.985950479,3.20568,0.02
 03/13  07:00:00,127.753417381,6.6842920271,0.0,0.0,80.527626,29.818365,544.882105214,535.916383396,3.20568,5.76004181849
 03/13  08:00:00,166.132547321,6.6842920271,0.0,0.0,80.527626,75.0917375,470.968573601,435.331965992,24.0426,11.5940076086
 03/13  09:00:00,165.851853466,6.6842920271,0.0,0.0,80.527626,75.0917375,464.831730244,417.412985641,24.0426,23.3761446029
 03/13  10:00:00,169.755829163,6.6842920271,0.0,0.0,80.527626,79.0911225,444.717279325,392.184171191,32.0568,20.4763081338
 03/13  11:00:00,170.469708904,6.6842920271,0.0,0.0,80.527626,79.0911225,410.899875687,352.433202905,32.0568,26.4098727824
 03/13  12:00:00,169.668523066,6.6842920271,0.0,0.0,80.527626,79.0911225,391.051007899,329.584963828,32.0568,29.4092440708
 03/13  13:00:00,165.64764744,6.6842920271,0.0,0.0,80.527626,75.0917375,370.162277706,323.759336384,16.0284,30.3745413224
 03/13  14:00:00,165.599125017,6.6842920271,0.0,0.0,80.527626,75.0917375,344.853258554,306.360210603,16.0284,22.4646479513
 03/13  15:00:00,163.550333273,6.6842920271,0.0,0.0,80.527626,73.092045,320.075022333,293.452696224,3.20568,23.4166461088
 03/13  16:00:00,163.47687304,6.6842920271,0.0,0.0,80.527626,73.092045,320.844222602,311.878254195,3.20568,5.76028840763
 03/13  17:00:00,120.29271555,6.6842920271,0.0,0.0,80.527626,29.818365,360.421929875,354.326820576,3.20568,2.88942929893
 03/13  18:00:00,120.324656913,6.6842920271,0.0,0.0,80.527626,29.818365,382.97015849,373.98712017,3.20568,5.77735832003
 03/13  19:00:00,126.308631191,6.6842920271,0.0,0.0,80.527626,29.818365,413.506066727,398.742656537,3.20568,11.5577301897
 03/13  20:00:00,129.21607973,6.6842920271,0.0,0.0,80.527626,29.818365,433.359588061,424.3714537,3.20568,5.78245436081
 03/13  21:00:00,55.4120018191,0.0,0.0,0.0,15.863942322,29.242365,11.8718622076,0.0,3.20568,8.66618220764
 03/13  22:00:00,56.0124288111,0.696079600614,0.0,0.0,15.863942322,29.242365,10.0800073825,1.11034108247,3.20568,5.76398629999
 03/13  23:00:00,57.5764024255,1.43136196584,0.0,0.0,15.863942322,29.242365,11.9466475055,5.85199208391,3.20568,2.88897542158
 03/13  24:00:00,59.0148323545,3.61336042165,0.0,0.0,15.863942322,29.242365,69.7982068142,63.7072779892,3.20568,2.88524882495
 03/14  01:00:00,59.0466153847,3.58731480436,0.0,0.0,15.863942322,29.242365,84.2065176879,78.1154806783,3.20568,2.88535700961
 03/14  02:00:00,59.0593192727,3.61336042165,0.0,0.0,15.863942322,29.242365,95.1362260808,91.9105460808,3.20568,0.02
 03/14  03:00:00,59.1406150249,3.58731480436,0.0,0.0,15.863942322,29.242365,132.389782069,126.298768243,3.20568,2.88533382594
 03/14  04:00:00,60.835632337,4.27985402577,0.0,0.0,15.863942322,29.242365,123.230441975,117.139381876,3.20568,2.88538009828
 03/14  05:00:00,61.0853680618,4.58705521054,0.0,0.0,15.863942322,29.242365,154.766142825,151.540462825,3.20568,0.02
 03/14  06:00:00,66.247819353,6.6842920271,0.0,0.0,15.863942322,29.818365,713.216375689,707.125338755,3.20568,2.88535693314
 03/14  07:00:00,127.825593708,6.6842920271,0.0,0.0,80.527626,29.818365,583.534029405,574.568300057,3.20568,5.76004934855
 03/14  08:00:00,166.344116537,6.6842920271,0.0,0.0,80.527626,75.0917375,516.648336598,481.011864462,24.0426,11.5938721364
 03/14  09:00:00,165.958453602,6.6842920271,0.0,0.0,80.527626,75.0917375,487.33370578,442.835550865,24.0426,20.4555549144
 03/14  10:00:00,169.791907002,6.6842920271,0.0,0.0,80.527626,79.0911225,455.765703143,400.309873395,32.0568,23.3990297485
 03/14  11:00:00,170.474518382,6.6842920271,0.0,0.0,80.527626,79.0911225,413.698883211,355.235260617,32.0568,26.4068225948
 03/14  12:00:00,169.571014819,6.6842920271,0.0,0.0,80.527626,79.0911225,366.318809936,304.850558359,32.0568,29.4114515771
 03/14  13:00:00,165.54298404,6.6842920271,0.0,0.0,80.527626,75.0917375,327.524487763,282.048004576,16.0284,29.4480831867
 03/14  14:00:00,165.526790076,6.6842920271,0.0,0.0,80.527626,75.0917375,296.373368603,256.96239061,16.0284,23.3825779927
 03/14  15:00:00,163.493518859,6.6842920271,0.0,0.0,80.527626,73.092045,268.669135874,242.048407469,3.20568,23.4150484048
 03/14  16:00:00,163.389528131,6.6842920271,0.0,0.0,80.527626,73.092045,241.005790106,234.90988274,3.20568,2.89022736592
 03/14  17:00:00,120.140902692,6.6842920271,0.0,0.0,80.527626,29.818365,261.314059971,252.347931023,3.20568,5.76044894805
 03/14  18:00:00,120.16135809,6.6842920271,0.0,0.0,80.527626,29.818365,283.437173378,274.454313521,3.20568,5.77717985718
 03/14  19:00:00,125.912058047,6.6842920271,0.0,0.0,80.527626,29.818365,316.952104851,305.072703482,3.20568,8.67372136919
 03/14  20:00:00,128.800178205,6.6842920271,0.0,0.0,80.527626,29.818365,341.838912892,329.967773919,3.20568,8.66545897276
 03/14  21:00:00,55.2741956348,0.0,0.0,0.0,15.863942322,29.242365,11.8710955787,0.0,3.20568,8.66541557873
 03/14  22:00:00,55.3239732911,0.0,0.0,0.0,15.863942322,29.242365,8.96974029976,0.0,3.20568,5.76406029976
 03/14  23:00:00,57.0601227827,0.928106134151,0.0,0.0,15.863942322,29.242365,7.13433110456,1.03978546267,3.20568,2.88886564188
 03/14  24:00:00,56.5303294961,1.16013266769,0.0,0.0,15.863942322,29.242365,8.31960510835,2.2287801,3.20568,2.88514500835
 03/15  01:00:00,57.8643337415,2.4772634385,0.0,0.0,15.863942322,29.242365,39.7226237228,36.4969437228,3.20568,0.02
 03/15  02:00:00,58.8443121859,3.43232663398,0.0,0.0,15.863942322,29.242365,63.2662884061,57.1752784549,3.20568,2.8853299512
 03/15  03:00:00,59.2234537924,3.76834859202,0.0,0.0,15.863942322,29.242365,91.80826135,85.7172534252,3.20568,2.8853279248
 03/15  04:00:00,59.1076689886,3.43232663398,0.0,0.0,15.863942322,29.242365,93.2111188625,87.1200894714,3.20568,2.88534939113
 03/15  05:00:00,60.0887083442,4.34111653306,0.0,0.0,15.863942322,29.242365,138.858195569,135.632515569,3.20568,0.02
 03/15  06:00:00,65.9012701824,6.6842920271,0.0,0.0,15.863942322,29.818365,711.599946907,705.508944668,3.20568,2.88532223884
 03/15  07:00:00,127.815553489,6.6842920271,0.0,0.0,80.527626,29.818365,581.527248956,575.431499421,3.20568,2.89006953532
 03/15  08:00:00,166.176005411,6.6842920271,0.0,0.0,80.527626,75.0917375,476.545674241,438.015219792,24.0426,14.4878544485
 03/15  09:00:00,165.784425518,6.6842920271,0.0,0.0,80.527626,75.0917375,431.793604918,387.297314007,24.0426,20.4536909115
 03/15  10:00:00,169.707917525,6.6842920271,0.0,0.0,80.527626,79.0911225,408.968543149,353.511166801,32.0568,23.4005763481
 03/15  11:00:00,170.390772105,6.6842920271,0.0,0.0,80.527626,79.0911225,349.09303571,290.627015336,32.0568,26.4092203734
 03/15  12:00:00,169.536453142,6.6842920271,0.0,0.0,80.527626,79.0911225,300.785664803,239.321096604,32.0568,29.4077681995
 03/15  13:00:00,165.541542472,6.6842920271,0.0,0.0,80.527626,75.0917375,268.558323418,223.081114122,16.0284,29.4488092955
 03/15  14:00:00,165.53851089,6.6842920271,0.0,0.0,80.527626,75.0917375,242.657761562,203.24682986,16.0284,23.3825317024
 03/15  15:00:00,163.234461332,6.6842920271,0.0,0.0,80.527626,73.092045,199.343409361,172.722615209,3.20568,23.4151141522
 03/15  16:00:00,163.040774921,6.6842920271,0.0,0.0,80.527626,73.092045,183.542019483,177.446345004,3.20568,2.8899944787
 03/15  17:00:00,119.6195057,6.6842920271,0.0,0.0,80.527626,29.818365,174.591628005,168.495667754,3.20568,2.8902802515
 03/15  18:00:00,119.493975913,6.6842920271,0.0,0.0,80.527626,29.818365,183.356927826,171.494777674,3.20568,8.65647015249
 03/15  19:00:00,125.656737606,6.6842920271,0.0,0.0,80.527626,29.818365,228.641212692,216.761652653,3.20568,8.67388003911
 03/15  20:00:00,128.441410313,6.6842920271,0.0,0.0,80.527626,29.818365,206.359392643,194.489042508,3.20568,8.66467013554
 03/15  21:00:00,55.4864051371,0.0,0.0,0.0,15.863942322,29.242365,11.871002625,0.0,3.20568,8.665322625
 03/15  22:00:00,55.4008606121,0.0,0.0,0.0,15.863942322,29.242365,6.09746133503,0.0,3.20568,2.89178133503
 03/15  23:00:00,56.1900258878,0.0,0.0,0.0,15.863942322,29.242365,8.96368334179,0.0,3.20568,5.75800334179
 03/15  24:00:00,55.4608059101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  01:00:00,55.4582284737,0.0,0.0,0.0,15.863942322,29.242365,6.09087077729,0.0,3.20568,2.88519077729
 03/16  02:00:00,55.4442389693,0.0,0.0,0.0,15.863942322,29.242365,6.09105240101,0.0,3.20568,2.88537240101
 03/16  03:00:00,55.4427008844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  04:00:00,55.6589429272,0.0,0.0,0.0,15.863942322,29.242365,6.09095554893,0.0,3.20568,2.88527554893
 03/16  05:00:00,55.6366591807,0.0,0.0,0.0,15.863942322,29.242365,6.09085884656,0.0,3.20568,2.88517884656
 03/16  06:00:00,63.9674335318,6.6842920271,0.00340682833555,0.0,15.863942322,29.818365,301.762974249,295.671933575,3.20568,2.88536067364
 03/16  07:00:00,125.156652227,6.6842920271,0.00108699529834,0.0,80.527626,29.818365,183.89910809,177.803641144,3.20568,2.88978694678
 03/16  08:00:00,164.537223536,6.6842920271,0.00698908825076,0.0,80.527626,75.0917375,138.321983725,102.685946625,24.0426,11.5934371007
 03/16  09:00:00,164.547995672,6.6842920271,0.00289344875536,0.0,80.527626,75.0917375,140.170983528,92.7557625807,24.0426,23.3726209478
 03/16  10:00:00,168.550597277,6.6842920271,0.00172435307961,0.0,80.527626,79.0911225,144.831673943,89.3737929526,32.0568,23.4010809899
 03/16  11:00:00,169.247187072,6.68815749465,0.0,0.0,80.527626,79.0911225,104.921407576,46.464008617,32.0568,26.4005989591
 03/16  12:00:00,168.680908563,6.84578388204,0.0,0.0,80.527626,79.0911225,75.8422444946,17.3173267497,32.0568,26.4681177449
 03/16  13:00:00,165.596131982,7.22664209982,0.498498570112,0.0,80.527626,75.0917375,67.5087991051,19.0876826363,16.0284,32.3927164688
 03/16  14:00:00,167.328657497,8.0275609106,1.42158713187,0.0,80.527626,75.0917375,52.6694405303,16.1804864338,16.0284,20.4605540964
 03/16  15:00:00,165.449987964,8.13021045779,1.46409572195,0.0,80.527626,73.092045,45.723771346,19.1048598859,3.20568,23.4132314601
 03/16  16:00:00,162.724935939,6.75877139075,0.240936174814,0.0,80.527626,73.092045,28.788403404,19.8224124146,3.20568,5.76031098934
 03/16  17:00:00,119.117862472,6.6842920271,0.0,0.0,80.527626,29.818365,28.3281434938,22.2325847914,3.20568,2.88987870237
 03/16  18:00:00,119.118390154,6.6842920271,0.0,0.0,80.527626,29.818365,55.3901180711,46.4069658967,3.20568,5.77747217438
 03/16  19:00:00,125.098926762,6.6842920271,0.0,0.0,80.527626,29.818365,113.659910526,98.8969516385,3.20568,11.5572788876
 03/16  20:00:00,128.005243606,6.6842920271,0.0,0.0,80.527626,29.818365,145.413158574,133.543941724,3.20568,8.66353685027
 03/16  21:00:00,55.5424308606,0.0,0.0,0.0,15.863942322,29.242365,8.98964455321,0.0,3.20568,5.78396455321
 03/16  22:00:00,55.4317407206,0.0,0.0,0.0,15.863942322,29.242365,8.96968083116,0.0,3.20568,5.76400083116
 03/16  23:00:00,56.199906271,0.0,0.0,0.0,15.863942322,29.242365,6.09466223128,0.0,3.20568,2.88898223128
 03/16  24:00:00,55.4514298691,0.0,0.0,0.0,15.863942322,29.242365,6.09086133199,0.0,3.20568,2.88518133199
 03/17  01:00:00,55.4568450785,0.0,0.0,0.0,15.863942322,29.242365,6.09104070764,0.0,3.20568,2.88536070764
 03/17  02:00:00,55.4491081962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  03:00:00,55.4449300929,0.0,0.0,0.0,15.863942322,29.242365,6.0909419307,0.0,3.20568,2.8852619307
 03/17  04:00:00,56.5006244861,0.0,0.0,0.0,15.863942322,29.242365,6.09084331707,0.0,3.20568,2.88516331707
 03/17  05:00:00,56.3248002923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  06:00:00,64.1020628532,6.6842920271,0.0,0.0,15.863942322,29.818365,343.614736811,337.523711627,3.20568,2.88534518357
 03/17  07:00:00,123.868054412,6.6842920271,0.000956801399316,0.0,80.527626,29.818365,237.862395629,228.896733988,3.20568,5.75998164144
 03/17  08:00:00,164.730669677,6.6842920271,0.00403213045871,0.0,80.527626,75.0917375,202.670323711,167.034334047,24.0426,11.593389664
 03/17  09:00:00,164.724448344,6.6842920271,0.00293833954861,0.0,80.527626,75.0917375,189.812200624,145.315668036,24.0426,20.453932588
 03/17  10:00:00,168.690599185,6.6842920271,0.00399266368628,0.0,80.527626,79.0911225,180.578950326,125.125419827,32.0568,23.3967304993
 03/17  11:00:00,169.360391675,6.69747509723,0.0,0.0,80.527626,79.0911225,139.919282641,81.4608412452,32.0568,26.4016413957
 03/17  12:00:00,168.735763281,6.71577253259,0.0,0.0,80.527626,79.0911225,175.531394598,114.067617918,32.0568,29.4069766799
 03/17  13:00:00,164.981467334,6.89614964365,0.0,0.0,80.527626,75.0917375,181.11288281,135.635434968,16.0284,29.4490478423
 03/17  14:00:00,165.214015051,7.11205391114,0.0,0.0,80.527626,75.0917375,175.082288066,135.669305339,16.0284,23.3845827275
 03/17  15:00:00,163.657447719,7.54022120277,0.0,0.0,80.527626,73.092045,168.112501925,141.490084289,3.20568,23.4167376363
 03/17  16:00:00,162.513043722,6.68660523893,0.0,0.0,80.527626,73.092045,104.112644516,98.0172003744,3.20568,2.88976414162
 03/17  17:00:00,119.186701234,6.6842920271,0.0,0.0,80.527626,29.818365,95.802737639,86.8372091112,3.20568,5.75984852784
 03/17  18:00:00,119.152069115,6.6842920271,0.0,0.0,80.527626,29.818365,85.1830949505,76.2002885503,3.20568,5.7771264002
 03/17  19:00:00,124.978403824,6.6842920271,0.0,0.0,80.527626,29.818365,138.132259007,126.254483616,3.20568,8.67209539095
 03/17  20:00:00,128.030886013,6.6842920271,0.0,0.0,80.527626,29.818365,188.131809774,176.262328941,3.20568,8.66380083253
 03/17  21:00:00,55.3432674997,0.0,0.0,0.0,15.863942322,29.242365,11.8713367018,0.0,3.20568,8.66565670185
 03/17  22:00:00,55.3826025431,0.0,0.0,0.0,15.863942322,29.242365,6.09770141909,0.0,3.20568,2.89202141909
 03/17  23:00:00,56.1710524915,0.0,0.0,0.0,15.863942322,29.242365,8.96416284706,0.0,3.20568,5.75848284706
 03/17  24:00:00,55.407476368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  01:00:00,55.402711217,0.0,0.0,0.0,15.863942322,29.242365,6.0890568275,0.0,3.20568,2.8833768275
 03/18  02:00:00,55.3946340014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.3873548675,0.0,0.0,0.0,15.863942322,29.242365,6.08908362102,0.0,3.20568,2.88340362102
 03/18  04:00:00,55.5941427411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  05:00:00,55.5735625531,0.0,0.0,0.0,15.863942322,29.242365,6.08892984821,0.0,3.20568,2.88324984821
 03/18  06:00:00,56.1942758498,0.608414018961,0.0,0.0,15.863942322,29.242365,3.97321060309,0.747530603092,3.20568,0.02
 03/18  07:00:00,51.9270359675,0.696079600614,0.0,0.0,15.863942322,29.242365,6.77758199488,0.688625400619,3.20568,2.88327659426
 03/18  08:00:00,46.9499219555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,46.9989785394,0.0,0.0,0.0,15.863942322,29.242365,6.09055968253,0.0,3.20568,2.88487968253
 03/18  10:00:00,47.0438611444,0.0,0.0,0.0,15.863942322,29.242365,6.09095119663,0.0,3.20568,2.88527119663
 03/18  11:00:00,47.7503979329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  12:00:00,47.0728652982,0.0,0.0,0.0,15.863942322,29.242365,6.09084944008,0.0,3.20568,2.88516944008
 03/18  13:00:00,47.1602940871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  14:00:00,47.2184718964,0.0,0.0,0.0,15.863942322,29.242365,6.0890435118,0.0,3.20568,2.8833635118
 03/18  15:00:00,47.2291048053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  16:00:00,47.1387530947,0.0,0.0,0.0,15.863942322,29.242365,6.08906999648,0.0,3.20568,2.88338999648
 03/18  17:00:00,47.1434678727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,47.116885391,0.0,0.0,0.0,15.863942322,29.242365,6.0889160338,0.0,3.20568,2.8832360338
 03/18  19:00:00,52.9861237532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.7861091412,0.0,0.0,0.0,15.863942322,29.242365,6.08894268059,0.0,3.20568,2.88326268059
 03/18  21:00:00,55.6493478204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.4624353967,0.0,0.0,0.0,15.863942322,29.242365,6.08896929011,0.0,3.20568,2.88328929011
 03/18  23:00:00,56.1729606887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,55.4585165031,0.0,0.0,0.0,15.863942322,29.242365,6.0889958711,0.0,3.20568,2.8833158711
 03/19  01:00:00,55.4618814979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.4446499772,0.0,0.0,0.0,15.863942322,29.242365,6.08902029119,0.0,3.20568,2.88334029119
 03/19  03:00:00,55.4428978586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,55.6679409638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.6488948882,0.0,0.0,0.0,15.863942322,29.242365,6.08904503857,0.0,3.20568,2.88336503857
 03/19  06:00:00,55.6737978673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,51.3238054597,0.0,0.0,0.0,15.863942322,29.242365,6.08906967531,0.0,3.20568,2.88338967531
 03/19  08:00:00,47.0520230183,0.0,0.0,0.0,15.863942322,29.242365,6.09099247335,0.0,3.20568,2.88531247335
 03/19  09:00:00,47.1078583207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  10:00:00,47.178048681,0.0,0.0,0.0,15.863942322,29.242365,6.09088985031,0.0,3.20568,2.88520985031
 03/19  11:00:00,47.9148119937,0.0,0.0,0.0,15.863942322,29.242365,6.09078731898,0.0,3.20568,2.88510731898
 03/19  12:00:00,47.2247323191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,47.2870372851,0.0,0.0,0.0,15.863942322,29.242365,6.09096261183,0.0,3.20568,2.88528261183
 03/19  14:00:00,47.3237603805,0.0,0.0,0.0,15.863942322,29.242365,6.08907312841,0.0,3.20568,2.88339312841
 03/19  15:00:00,47.3165729913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  16:00:00,47.2235108726,0.0,0.0,0.0,15.863942322,29.242365,6.08891733979,0.0,3.20568,2.88323733979
 03/19  17:00:00,47.2162515802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,47.1810667147,0.0,0.0,0.0,15.863942322,29.242365,6.08894199668,0.0,3.20568,2.88326199668
 03/19  19:00:00,53.0976472686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,55.8331117473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  21:00:00,55.6715403904,0.0,0.0,0.0,15.863942322,29.242365,6.08905724295,0.0,3.20568,2.88337724295
 03/19  22:00:00,55.5227022848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.25245437,0.0,0.0,0.0,15.863942322,29.242365,6.08899121732,0.0,3.20568,2.88331121732
 03/19  24:00:00,55.5800114777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  01:00:00,55.5338887925,0.0,0.0,0.0,15.863942322,29.242365,6.09088405628,0.0,3.20568,2.88520405628
 03/20  02:00:00,55.4992140156,0.0,0.0,0.0,15.863942322,29.242365,6.09077922752,0.0,3.20568,2.88509922752
 03/20  03:00:00,55.4707705306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  04:00:00,55.6563583321,0.0,0.0,0.0,15.863942322,29.242365,6.09095201097,0.0,3.20568,2.88527201097
 03/20  05:00:00,55.6267344686,0.0,0.0,0.0,15.863942322,29.242365,6.09084728644,0.0,3.20568,2.88516728644
 03/20  06:00:00,63.5882907486,6.6842920271,0.0,0.0,15.863942322,29.818365,263.678785101,257.587765022,3.20568,2.88534007816
 03/20  07:00:00,123.630378649,6.6842920271,0.000969392823225,0.0,80.527626,29.818365,162.485827388,156.390408263,3.20568,2.88973912459
 03/20  08:00:00,164.516459923,6.6842920271,0.00823229827164,0.0,80.527626,75.0917375,122.64118736,87.0056785875,24.0426,11.5929087729
 03/20  09:00:00,165.100399471,6.68737288208,0.570147424103,0.0,80.527626,75.0917375,80.8528673802,33.4361838063,24.0426,23.3740835739
 03/20  10:00:00,170.366078599,6.82885476259,1.66579592297,0.0,80.527626,79.0911225,70.0692511505,14.6147978082,32.0568,23.3976533423
 03/20  11:00:00,176.458151961,7.39448887806,6.39984610543,0.0,80.527626,79.0911225,55.5273116668,0.0,32.0568,23.4705116668
 03/20  12:00:00,179.155813263,7.74257940618,9.42394426223,0.0,80.527626,79.0911225,61.4605979581,0.0,32.0568,29.4037979581
 03/20  13:00:00,177.244874489,8.35543643021,10.8973701516,0.0,80.527626,75.0917375,45.5111232198,0.0397660518441,16.0284,29.442957168
 03/20  14:00:00,178.985456556,9.22656034306,11.7791099202,0.0,80.527626,75.0917375,39.4244057719,0.0144527648902,16.0284,23.381553007
 03/20  15:00:00,173.863555711,9.34313434446,8.59637028135,0.0,80.527626,73.092045,32.9246046672,6.30602201364,3.20568,23.4129026536
 03/20  16:00:00,167.255122674,7.25646357456,4.21362931114,0.0,80.527626,73.092045,17.4603259894,11.3644210119,3.20568,2.89022497755
 03/20  17:00:00,122.083301064,6.6842920271,2.90439307211,0.0,80.527626,29.818365,22.0238717917,13.058490668,3.20568,5.75970112369
 03/20  18:00:00,119.300960437,6.6842920271,0.143735356413,0.0,80.527626,29.818365,51.8430221389,42.8598643301,3.20568,5.77747780881
 03/20  19:00:00,123.675759273,6.6842920271,0.0,0.0,80.527626,29.818365,90.889716109,79.0108197237,3.20568,8.6732163853
 03/20  20:00:00,127.960716843,6.6842920271,0.0,0.0,80.527626,29.818365,102.016063943,90.1455030303,3.20568,8.66488091245
 03/20  21:00:00,55.5679511855,0.0,0.0,0.0,15.863942322,29.242365,11.8697495626,0.0,3.20568,8.6640695626
 03/20  22:00:00,55.4464026999,0.0,0.0,0.0,15.863942322,29.242365,8.9693277066,0.0,3.20568,5.7636477066
 03/20  23:00:00,56.2249275144,0.0,0.0,0.0,15.863942322,29.242365,6.09481177853,0.0,3.20568,2.88913177853
 03/20  24:00:00,55.4749491953,0.0,0.0,0.0,15.863942322,29.242365,6.0909062922,0.0,3.20568,2.8852262922
 03/21  01:00:00,55.4665971581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  02:00:00,55.4512680602,0.0,0.0,0.0,15.863942322,29.242365,6.09079819374,0.0,3.20568,2.88511819374
 03/21  03:00:00,55.4411817691,0.0,0.0,0.0,15.863942322,29.242365,6.0909684751,0.0,3.20568,2.8852884751
 03/21  04:00:00,56.4890305998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.2984277705,0.0,0.0,0.0,15.863942322,29.242365,6.09086154511,0.0,3.20568,2.88518154511
 03/21  06:00:00,64.9529872627,6.6842920271,0.0,0.0,15.863942322,29.818365,460.466421851,454.376047125,3.20568,2.8846947266
 03/21  07:00:00,124.649646487,6.6842920271,0.000722140583313,0.0,80.527626,29.818365,303.196264888,297.100805616,3.20568,2.88977927284
 03/21  08:00:00,165.02729124,6.6842920271,0.00794443983097,0.0,80.527626,75.0917375,207.420466437,170.941462241,24.0426,12.4364041961
 03/21  09:00:00,164.701499896,6.6842920271,0.00272752027712,0.0,80.527626,75.0917375,164.186338431,117.621999983,24.0426,22.5217384473
 03/21  10:00:00,168.627578243,6.68890325366,0.00316474816586,0.0,80.527626,79.0911225,153.727553309,98.2739975901,32.0568,23.3967557185
 03/21  11:00:00,169.699988245,7.04394661246,0.0,0.0,80.527626,79.0911225,135.066230142,76.6098100889,32.0568,26.3996200535
 03/21  12:00:00,169.705826316,7.78458553087,0.0,0.0,80.527626,79.0911225,131.038102639,72.5194051903,32.0568,26.4618974483
 03/21  13:00:00,166.841678673,8.91106838142,0.0,0.0,80.527626,75.0917375,127.536117832,79.1194189238,16.0284,32.3882989084
 03/21  14:00:00,168.373841721,10.4937276938,0.0,0.0,80.527626,75.0917375,89.9761886966,53.4899664357,16.0284,20.4578222609
 03/21  15:00:00,167.406737716,11.5878557504,0.0,0.0,80.527626,73.092045,58.6576974789,32.0415263352,3.20568,23.4104911438
 03/21  16:00:00,164.629527456,8.91464530414,0.0,0.0,80.527626,73.092045,39.7815860099,30.8159687489,3.20568,5.75993726097
 03/21  17:00:00,119.58896662,7.16480841938,0.0,0.0,80.527626,29.818365,35.2786820069,29.1828907606,3.20568,2.8901112463
 03/21  18:00:00,119.317796169,6.89073331718,0.0,0.0,80.527626,29.818365,49.2162887806,40.2338422008,3.20568,5.77676657975
 03/21  19:00:00,123.443706975,6.69932431505,0.0,0.0,80.527626,29.818365,88.6267272454,73.8629222665,3.20568,11.5581249789
 03/21  20:00:00,127.807340043,6.6842920271,0.0,0.0,80.527626,29.818365,139.416940428,130.427437856,3.20568,5.78382257196
 03/21  21:00:00,55.357777208,0.0,0.0,0.0,15.863942322,29.242365,11.870400752,0.0,3.20568,8.66472075197
 03/21  22:00:00,55.3986311857,0.0,0.0,0.0,15.863942322,29.242365,8.96940396794,0.0,3.20568,5.76372396794
 03/21  23:00:00,56.2016158132,0.0,0.0,0.0,15.863942322,29.242365,6.09468497964,0.0,3.20568,2.88900497964
 03/21  24:00:00,55.43430297,0.0,0.0,0.0,15.863942322,29.242365,6.0909759359,0.0,3.20568,2.8852959359
 03/22  01:00:00,55.4250882986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  02:00:00,55.415536703,0.0,0.0,0.0,15.863942322,29.242365,6.0908658117,0.0,3.20568,2.8851858117
 03/22  03:00:00,55.4068376701,0.0,0.0,0.0,15.863942322,29.242365,6.09075664394,0.0,3.20568,2.88507664394
 03/22  04:00:00,55.6131298811,0.0,0.0,0.0,15.863942322,29.242365,6.09092451328,0.0,3.20568,2.88524451328
 03/22  05:00:00,55.5920473629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  06:00:00,64.2776016926,6.6842920271,0.000636926291793,0.0,15.863942322,29.818365,398.333893145,392.242891429,3.20568,2.88532171569
 03/22  07:00:00,124.271483759,6.6842920271,0.0,0.0,80.527626,29.818365,304.133800082,298.038010234,3.20568,2.89010984828
 03/22  08:00:00,164.945125541,6.6842920271,0.00982918122293,0.0,80.527626,75.0917375,207.975490692,169.446316314,24.0426,14.486574378
 03/22  09:00:00,164.597799541,6.6842920271,0.00292774817629,0.0,80.527626,75.0917375,134.152188426,89.6592159009,24.0426,20.4503725249
 03/22  10:00:00,168.543156798,6.69554433697,0.00369808520804,0.0,80.527626,79.0911225,111.968391794,56.5160204642,32.0568,23.3955713296
 03/22  11:00:00,169.751320398,7.20276029485,0.0,0.0,80.527626,79.0911225,80.9545890655,22.4962185375,32.0568,26.401570528
 03/22  12:00:00,169.879424546,8.04396783883,0.0,0.0,80.527626,79.0911225,74.0230158859,14.9987858364,32.0568,26.9674300495
 03/22  13:00:00,167.497896843,9.64017116734,0.0,0.0,80.527626,75.0917375,70.711520225,22.8026270671,16.0284,31.8804931579
 03/22  14:00:00,168.918550652,11.0502887355,0.0128650900508,0.0,80.527626,75.0917375,53.6392343525,17.1519390152,16.0284,20.4588953373
 03/22  15:00:00,169.13211127,11.9856580524,1.30512944565,0.0,80.527626,73.092045,44.1191568336,17.5032867932,3.20568,23.4101900404
 03/22  16:00:00,166.790179687,8.48728509407,2.55946451984,0.0,80.527626,73.092045,23.1540776878,14.1882485872,3.20568,5.76014910065
 03/22  17:00:00,121.049977572,6.95381830226,1.635575388,0.0,80.527626,29.818365,20.7553599254,14.6599232192,3.20568,2.88975670619
 03/22  18:00:00,119.439648747,6.77494048464,0.222711903104,0.0,80.527626,29.818365,27.3260416169,18.3432908203,3.20568,5.77707079654
 03/22  19:00:00,123.624437703,6.68585855064,0.0,0.0,80.527626,29.818365,48.9467053838,34.1836080095,3.20568,11.5574173742
 03/22  20:00:00,127.903831735,6.6842920271,0.0,0.0,80.527626,29.818365,62.9182542865,53.929590084,3.20568,5.78298420253
 03/22  21:00:00,55.5891576763,0.0,0.0,0.0,15.863942322,29.242365,11.8707835219,0.0,3.20568,8.66510352191
 03/22  22:00:00,55.464875163,0.0,0.0,0.0,15.863942322,29.242365,8.96904954011,0.0,3.20568,5.76336954011
 03/22  23:00:00,56.2216785995,0.0,0.0,0.0,15.863942322,29.242365,6.09481670836,0.0,3.20568,2.88913670836
 03/22  24:00:00,55.4691922948,0.0,0.0,0.0,15.863942322,29.242365,6.09083214683,0.0,3.20568,2.88515214683
 03/23  01:00:00,55.463053268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.4570036007,0.0,0.0,0.0,15.863942322,29.242365,6.09099666736,0.0,3.20568,2.88531666736
 03/23  03:00:00,55.4482531197,0.0,0.0,0.0,15.863942322,29.242365,6.09088506856,0.0,3.20568,2.88520506856
 03/23  04:00:00,55.6514443362,0.0,0.0,0.0,15.863942322,29.242365,6.09077364882,0.0,3.20568,2.88509364882
 03/23  05:00:00,55.6437624582,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,63.45397123,6.6842920271,0.0,0.0,15.863942322,29.818365,278.314270405,272.223331473,3.20568,2.88525893214
 03/23  07:00:00,122.311811226,6.6842920271,0.000907578457848,0.0,80.527626,29.818365,208.046177556,201.950791663,3.20568,2.88970589227
 03/23  08:00:00,164.5724876,6.6842920271,0.00605786483847,0.0,80.527626,75.0917375,151.727484831,113.19960189,24.0426,14.4852829409
 03/23  09:00:00,164.522700609,6.6842920271,0.00346651364153,0.0,80.527626,75.0917375,106.096197695,61.6029889245,24.0426,20.4506087706
 03/23  10:00:00,168.537900248,6.7031902832,0.00193986485394,0.0,80.527626,79.0911225,95.1317903465,39.6793435349,32.0568,23.3956468116
 03/23  11:00:00,169.296772141,6.75569043698,0.0,0.0,80.527626,79.0911225,83.0689684705,24.6108200816,32.0568,26.4013483889
 03/23  12:00:00,168.919153246,7.07127793352,0.0,0.0,80.527626,79.0911225,96.3451813923,36.4403031826,32.0568,27.8480782097
 03/23  13:00:00,165.439530386,7.57203907736,0.0,0.0,80.527626,75.0917375,90.3364730917,43.3117233048,16.0284,30.9963497868
 03/23  14:00:00,165.952681927,8.0887866633,0.0,0.0,80.527626,75.0917375,62.8255481608,26.3388825322,16.0284,20.4582656286
 03/23  15:00:00,164.465254419,8.62396505922,0.0,0.0,80.527626,73.092045,57.5852876336,30.9703358557,3.20568,23.4092717779
 03/23  16:00:00,162.600102912,6.88588477377,0.0,0.0,80.527626,73.092045,39.5106215281,30.5447912312,3.20568,5.76015029683
 03/23  17:00:00,119.110532293,6.6842920271,0.0,0.0,80.527626,29.818365,36.3856077152,30.2901912754,3.20568,2.88973643978
 03/23  18:00:00,119.108988689,6.6842920271,0.0,0.0,80.527626,29.818365,52.6666379465,43.6840502391,3.20568,5.77690770741
 03/23  19:00:00,123.625387368,6.6842920271,0.0,0.0,80.527626,29.818365,87.4832720354,72.7205600683,3.20568,11.5570319671
 03/23  20:00:00,127.969104351,6.6842920271,0.0,0.0,80.527626,29.818365,130.925090974,121.936630811,3.20568,5.78278016364
 03/23  21:00:00,55.537171016,0.0,0.0,0.0,15.863942322,29.242365,11.8704601829,0.0,3.20568,8.66478018294
 03/23  22:00:00,55.4168477074,0.0,0.0,0.0,15.863942322,29.242365,8.96946301017,0.0,3.20568,5.76378301017
 03/23  23:00:00,56.1917719742,0.0,0.0,0.0,15.863942322,29.242365,6.09471352985,0.0,3.20568,2.88903352985
 03/23  24:00:00,55.4316896624,0.0,0.0,0.0,15.863942322,29.242365,6.09100817623,0.0,3.20568,2.88532817623
 03/24  01:00:00,55.4301936169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.4144123247,0.0,0.0,0.0,15.863942322,29.242365,6.09089327828,0.0,3.20568,2.88521327828
 03/24  03:00:00,55.4055235235,0.0,0.0,0.0,15.863942322,29.242365,6.09077939907,0.0,3.20568,2.88509939907
 03/24  04:00:00,56.4616944789,0.0,0.0,0.0,15.863942322,29.242365,6.09094195946,0.0,3.20568,2.88526195946
 03/24  05:00:00,56.2882677286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,65.1959615081,6.6842920271,0.0,0.0,15.863942322,29.818365,487.296789878,481.205775856,3.20568,2.885334022
 03/24  07:00:00,123.25155046,6.6842920271,0.000724121753921,0.0,80.527626,29.818365,313.413890495,307.318104916,3.20568,2.89010557928
 03/24  08:00:00,165.255910905,6.6842920271,0.00574257023276,0.0,80.527626,75.0917375,236.469177137,197.940390662,24.0426,14.4861864755
 03/24  09:00:00,165.057578853,6.6842920271,0.00203673978496,0.0,80.527626,75.0917375,215.922416846,171.43067258,24.0426,20.449144266
 03/24  10:00:00,168.958813055,6.6842920271,0.00132455617746,0.0,80.527626,79.0911225,212.956508354,157.505909129,32.0568,23.3937992252
 03/24  11:00:00,169.526251931,6.68447680256,0.0,0.0,80.527626,79.0911225,171.44506225,112.98935126,32.0568,26.3989109904
 03/24  12:00:00,168.693734368,6.70949768653,0.0,0.0,80.527626,79.0911225,153.980087525,95.4630264992,32.0568,26.4602610257
 03/24  13:00:00,165.08185058,7.14382240532,0.0,0.0,80.527626,75.0917375,136.353195112,87.9406526673,16.0284,32.3841424445
 03/24  14:00:00,165.689214947,7.71642842437,0.0,0.0,80.527626,75.0917375,136.578400835,100.094109329,16.0284,20.4558915061
 03/24  15:00:00,163.993769167,8.0232663475,0.0,0.0,80.527626,73.092045,139.488309127,112.869770522,3.20568,23.4128586053
 03/24  16:00:00,162.535288021,6.78073535109,0.0,0.0,80.527626,73.092045,89.6125877298,83.5167480098,3.20568,2.89015971994
 03/24  17:00:00,119.129783831,6.6842920271,0.0,0.0,80.527626,29.818365,84.7754313767,75.8096906166,3.20568,5.7600607601
 03/24  18:00:00,119.137524182,6.6842920271,0.0,0.0,80.527626,29.818365,89.8952524642,80.912355719,3.20568,5.77721674528
 03/24  19:00:00,123.65559136,6.6842920271,0.0,0.0,80.527626,29.818365,178.244037013,166.364953175,3.20568,8.67340383852
 03/24  20:00:00,128.59886286,6.6842920271,0.0,0.0,80.527626,29.818365,241.122645795,229.251957582,3.20568,8.66500821312
 03/24  21:00:00,55.3235084474,0.0,0.0,0.0,15.863942322,29.242365,11.8697798402,0.0,3.20568,8.6640998402
 03/24  22:00:00,55.3745027534,0.0,0.0,0.0,15.863942322,29.242365,8.96938749012,0.0,3.20568,5.76370749012
 03/24  23:00:00,56.17298685,0.0,0.0,0.0,15.863942322,29.242365,6.09483867163,0.0,3.20568,2.88915867163
 03/24  24:00:00,55.4068204963,0.0,0.0,0.0,15.863942322,29.242365,6.09094138636,0.0,3.20568,2.88526138636
 03/25  01:00:00,55.4061109018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.3969458565,0.0,0.0,0.0,15.863942322,29.242365,6.08892614376,0.0,3.20568,2.88324614376
 03/25  03:00:00,55.3886714878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.5950763404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  05:00:00,55.5746215863,0.0,0.0,0.0,15.863942322,29.242365,6.08893775717,0.0,3.20568,2.88325775717
 03/25  06:00:00,56.4267310461,0.838748003828,0.0,0.0,15.863942322,29.242365,3.81492266245,0.589242662448,3.20568,0.02
 03/25  07:00:00,50.2659926731,0.464053067076,0.0,0.0,15.863942322,29.242365,6.35159732496,0.26264808084,3.20568,2.88326924412
 03/25  08:00:00,47.6609980026,0.696079600614,0.0,0.0,15.863942322,29.242365,3.67165792239,0.445977922386,3.20568,0.02
 03/25  09:00:00,46.9971686137,0.0,0.0,0.0,15.863942322,29.242365,6.09081745875,0.0,3.20568,2.88513745875
 03/25  10:00:00,47.0180951895,0.0,0.0,0.0,15.863942322,29.242365,6.09097730547,0.0,3.20568,2.88529730547
 03/25  11:00:00,47.7310268446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  12:00:00,47.0359877142,0.0,0.0,0.0,15.863942322,29.242365,6.09100029077,0.0,3.20568,2.88532029077
 03/25  13:00:00,47.09554358,0.0,0.0,0.0,15.863942322,29.242365,6.08897112082,0.0,3.20568,2.88329112082
 03/25  14:00:00,47.1457363242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,47.1654666923,0.0,0.0,0.0,15.863942322,29.242365,6.08898241315,0.0,3.20568,2.88330241315
 03/25  16:00:00,47.1023690262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.1239372973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.1194611696,0.0,0.0,0.0,15.863942322,29.242365,6.0889936952,0.0,3.20568,2.8833136952
 03/25  19:00:00,51.6145991269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  20:00:00,55.844881872,0.0,0.0,0.0,15.863942322,29.242365,6.08900496635,0.0,3.20568,2.88332496635
 03/25  21:00:00,55.6690955361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.4873480916,0.0,0.0,0.0,15.863942322,29.242365,6.08901622263,0.0,3.20568,2.88333622263
