Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  23:00:00,56.1878423689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  24:00:00,55.4578643862,0.0,0.0,0.0,15.863942322,29.242365,6.08902747109,0.0,3.20568,2.88334747109
 03/26  01:00:00,55.4285611541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  02:00:00,55.4082732795,0.0,0.0,0.0,15.863942322,29.242365,6.08903625493,0.0,3.20568,2.88335625493
 03/26  03:00:00,55.3931510716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6079630678,0.0,0.0,0.0,15.863942322,29.242365,6.0890453203,0.0,3.20568,2.8833653203
 03/26  05:00:00,55.5953680718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6004458811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,49.8310967615,0.0,0.0,0.0,15.863942322,29.242365,6.08905427159,0.0,3.20568,2.88337427159
 03/26  08:00:00,47.0467271325,0.0,0.0,0.0,15.863942322,29.242365,6.09084853663,0.0,3.20568,2.88516853663
 03/26  09:00:00,47.1360894383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  10:00:00,47.1785865049,0.0,0.0,0.0,15.863942322,29.242365,6.09072988911,0.0,3.20568,2.88504988911
 03/26  11:00:00,47.9081723332,0.0,0.0,0.0,15.863942322,29.242365,6.09088701676,0.0,3.20568,2.88520701676
 03/26  12:00:00,47.2200194047,0.0,0.0,0.0,15.863942322,29.242365,6.09076838264,0.0,3.20568,2.88508838264
 03/26  13:00:00,47.2744474435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.3071532302,0.0,0.0,0.0,15.863942322,29.242365,6.08897489204,0.0,3.20568,2.88329489204
 03/26  15:00:00,47.3113044525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,47.1983456373,0.0,0.0,0.0,15.863942322,29.242365,6.0889837512,0.0,3.20568,2.8833037512
 03/26  17:00:00,47.1821469001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  18:00:00,47.174080241,0.0,0.0,0.0,15.863942322,29.242365,6.08899260007,0.0,3.20568,2.88331260007
 03/26  19:00:00,51.6753740235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.9023756096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.7364614212,0.0,0.0,0.0,15.863942322,29.242365,6.08900143905,0.0,3.20568,2.88332143905
 03/26  22:00:00,55.5373706168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  23:00:00,56.2192910803,0.0,0.0,0.0,15.863942322,29.242365,6.08901026842,0.0,3.20568,2.88333026842
 03/26  24:00:00,55.5315870205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.5282878874,0.0,0.0,0.0,15.863942322,29.242365,6.09087118545,0.0,3.20568,2.88519118545
 03/27  02:00:00,55.4782964687,0.0,0.0,0.0,15.863942322,29.242365,6.09074972305,0.0,3.20568,2.88506972305
 03/27  03:00:00,55.4330758939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  04:00:00,55.6247596642,0.0,0.0,0.0,15.863942322,29.242365,6.09090379205,0.0,3.20568,2.88522379205
 03/27  05:00:00,55.599977319,0.0,0.0,0.0,15.863942322,29.242365,6.09078249851,0.0,3.20568,2.88510249851
 03/27  06:00:00,64.0610714597,6.6842920271,0.0,0.0,15.863942322,29.818365,311.412851007,305.321914367,3.20568,2.88525664011
 03/27  07:00:00,122.683341486,6.6842920271,0.000860027247513,0.0,80.527626,29.818365,257.928514152,251.832717991,3.20568,2.89011616092
 03/27  08:00:00,165.034775973,6.6842920271,0.003477587458,0.0,80.527626,75.0917375,234.785019281,199.149387919,24.0426,11.5930313621
 03/27  09:00:00,164.961483158,6.6842920271,0.00252312795407,0.0,80.527626,75.0917375,213.948393512,166.535776754,24.0426,23.3700167579
 03/27  10:00:00,168.839867757,6.6842920271,0.00162021809797,0.0,80.527626,79.0911225,197.970553654,145.441928244,32.0568,20.4718254094
 03/27  11:00:00,169.497599537,6.6842920271,0.0,0.0,80.527626,79.0911225,172.376636502,113.923664184,32.0568,26.3961723173
 03/27  12:00:00,168.735887615,6.69891253183,0.0,0.0,80.527626,79.0911225,171.718039897,110.263811062,32.0568,29.3974288351
 03/27  13:00:00,164.761692634,6.74123136453,0.0,0.0,80.527626,75.0917375,162.506218268,117.043699366,16.0284,29.4341189021
 03/27  14:00:00,165.118311999,7.14456760183,0.0,0.0,80.527626,75.0917375,137.2477731,100.761648271,16.0284,20.4577248283
 03/27  15:00:00,163.434864178,7.54430753208,0.0,0.0,80.527626,73.092045,106.91108146,80.2942792378,3.20568,23.4111222222
 03/27  16:00:00,162.459495524,6.74540156764,0.0,0.0,80.527626,73.092045,60.8728251913,51.9071480641,3.20568,5.7599971272
 03/27  17:00:00,119.134480636,6.6842920271,0.0,0.0,80.527626,29.818365,76.7100954275,70.6142993972,3.20568,2.89011603028
 03/27  18:00:00,119.176952229,6.6842920271,0.0,0.0,80.527626,29.818365,111.606846118,99.7463219968,3.20568,8.65484412085
 03/27  19:00:00,123.791985523,6.6842920271,0.0,0.0,80.527626,29.818365,156.544060421,144.666364746,3.20568,8.672015675
 03/27  20:00:00,128.299486027,6.6842920271,0.0,0.0,80.527626,29.818365,201.711874137,189.843041338,3.20568,8.66315279909
 03/27  21:00:00,55.4876223241,0.0,0.0,0.0,15.863942322,29.242365,8.98848701732,0.0,3.20568,5.78280701732
 03/27  22:00:00,55.3782620666,0.0,0.0,0.0,15.863942322,29.242365,8.96940231252,0.0,3.20568,5.76372231252
 03/27  23:00:00,56.1713439749,0.0,0.0,0.0,15.863942322,29.242365,6.09451992328,0.0,3.20568,2.88883992328
 03/27  24:00:00,55.4063315968,0.0,0.0,0.0,15.863942322,29.242365,6.09074049608,0.0,3.20568,2.88506049608
 03/28  01:00:00,55.403170971,0.0,0.0,0.0,15.863942322,29.242365,6.0908912795,0.0,3.20568,2.8852112795
 03/28  02:00:00,55.3952120249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.3877903995,0.0,0.0,0.0,15.863942322,29.242365,6.09076724113,0.0,3.20568,2.88508724113
 03/28  04:00:00,56.4438217071,0.0,0.0,0.0,15.863942322,29.242365,6.09091837343,0.0,3.20568,2.88523837343
 03/28  05:00:00,56.2688005029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  06:00:00,65.7292088388,6.6842920271,0.00190474842197,0.0,15.863942322,29.818365,444.329743873,438.23878229,3.20568,2.88528158297
 03/28  07:00:00,121.969225714,6.6842920271,0.0,0.0,80.527626,29.818365,328.807084093,322.711610076,3.20568,2.88979401688
 03/28  08:00:00,165.273023473,6.6842920271,0.00532128821361,0.0,80.527626,75.0917375,251.930494089,213.404003412,24.0426,14.4838906768
 03/28  09:00:00,164.88976414,6.6842920271,0.00263943142582,0.0,80.527626,75.0917375,205.396254753,160.905599178,24.0426,20.4480555748
 03/28  10:00:00,168.856832711,6.6842920271,0.00144813381369,0.0,80.527626,79.0911225,218.285148264,162.836674632,32.0568,23.391673632
 03/28  11:00:00,169.590359629,6.6842920271,0.0,0.0,80.527626,79.0911225,193.47182511,135.01988771,32.0568,26.3951374002
 03/28  12:00:00,168.755892912,6.68886052204,0.0,0.0,80.527626,79.0911225,172.374959106,113.861620449,32.0568,26.4565386573
 03/28  13:00:00,164.91896603,6.93813544681,0.0,0.0,80.527626,75.0917375,144.985310222,99.5204668942,16.0284,29.4364433278
 03/28  14:00:00,165.502201144,7.56387428266,0.0,0.0,80.527626,75.0917375,123.487401628,84.0821390319,16.0284,23.3768625964
 03/28  15:00:00,163.735319076,7.83446317716,0.0,0.0,80.527626,73.092045,113.051936029,86.4398152113,3.20568,23.406440818
 03/28  16:00:00,162.496998891,6.75898852979,0.0,0.0,80.527626,73.092045,86.1720304767,80.0764956707,3.20568,2.88985480606
 03/28  17:00:00,119.140373708,6.6842920271,0.0,0.0,80.527626,29.818365,96.2276505018,87.2620260619,3.20568,5.75994443989
 03/28  18:00:00,119.21378547,6.6842920271,0.0,0.0,80.527626,29.818365,130.760256235,121.777699925,3.20568,5.77687631007
 03/28  19:00:00,122.18937481,6.6842920271,0.0,0.0,80.527626,29.818365,166.25080474,154.373844281,3.20568,8.67128045879
 03/28  20:00:00,127.9993237,6.6842920271,0.0,0.0,80.527626,29.818365,178.943554527,167.075042443,3.20568,8.66283208378
 03/28  21:00:00,55.3303024478,0.0,0.0,0.0,15.863942322,29.242365,11.8704282547,0.0,3.20568,8.66474825469
 03/28  22:00:00,55.3730509998,0.0,0.0,0.0,15.863942322,29.242365,6.09735398001,0.0,3.20568,2.89167398001
 03/28  23:00:00,56.1662891497,0.0,0.0,0.0,15.863942322,29.242365,8.96345534756,0.0,3.20568,5.75777534756
 03/28  24:00:00,55.4014511704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4036536395,0.0,0.0,0.0,15.863942322,29.242365,6.09076664029,0.0,3.20568,2.88508664029
 03/29  02:00:00,55.3975058315,0.0,0.0,0.0,15.863942322,29.242365,6.09091453111,0.0,3.20568,2.88523453111
 03/29  03:00:00,55.391078891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.5994757194,0.0,0.0,0.0,15.863942322,29.242365,6.09078782664,0.0,3.20568,2.88510782664
 03/29  05:00:00,55.5808025461,0.0,0.0,0.0,15.863942322,29.242365,6.09093593251,0.0,3.20568,2.88525593251
 03/29  06:00:00,65.1455254919,6.6842920271,0.00114530234779,0.0,15.863942322,29.818365,436.029146435,429.938337122,3.20568,2.88512931343
 03/29  07:00:00,121.904029364,6.6842920271,0.0,0.0,80.527626,29.818365,336.876779089,330.781130328,3.20568,2.88996876181
 03/29  08:00:00,165.477625163,6.6842920271,0.00508943346704,0.0,80.527626,75.0917375,266.527081626,230.892520211,24.0426,11.5919614157
 03/29  09:00:00,164.936558551,6.6842920271,0.00225838544929,0.0,80.527626,75.0917375,197.563456375,150.153509943,24.0426,23.3673464325
 03/29  10:00:00,168.731200903,6.6842920271,0.00287067911076,0.0,80.527626,79.0911225,177.451271948,124.925439089,32.0568,20.4690328592
 03/29  11:00:00,169.568177858,6.7836676826,0.0,0.0,80.527626,79.0911225,167.908318154,109.459529597,32.0568,26.3919885566
 03/29  12:00:00,169.428153392,7.35951755805,0.0,0.0,80.527626,79.0911225,175.607545753,114.154902478,32.0568,29.3958432746
 03/29  13:00:00,166.065477934,8.04829741155,0.0,0.0,80.527626,75.0917375,153.564729734,108.099936546,16.0284,29.4363931882
 03/29  14:00:00,167.05958511,9.05857351528,0.0,0.0,80.527626,75.0917375,141.598564685,105.116836776,16.0284,20.4533279097
 03/29  15:00:00,166.105291127,10.189953788,0.0,0.0,80.527626,73.092045,114.471575876,87.8601902443,3.20568,23.4057056313
 03/29  16:00:00,163.396372289,7.66683460224,0.0,0.0,80.527626,73.092045,64.2187567059,55.2531432269,3.20568,5.75993347896
 03/29  17:00:00,119.230583741,6.8076911767,0.0,0.0,80.527626,29.818365,52.65959847,46.5638436741,3.20568,2.89007479581
 03/29  18:00:00,119.11949694,6.69290128299,0.0,0.0,80.527626,29.818365,63.3835509391,54.4014158601,3.20568,5.77645507905
 03/29  19:00:00,122.207501601,6.6842920271,0.0,0.0,80.527626,29.818365,93.1382655531,78.3756126292,3.20568,11.556972924
 03/29  20:00:00,127.964881831,6.6842920271,0.0,0.0,80.527626,29.818365,123.295078918,114.306240888,3.20568,5.78315803001
 03/29  21:00:00,55.5029229586,0.0,0.0,0.0,15.863942322,29.242365,11.8696154434,0.0,3.20568,8.6639354434
 03/29  22:00:00,55.3829056682,0.0,0.0,0.0,15.863942322,29.242365,8.96933482438,0.0,3.20568,5.76365482438
 03/29  23:00:00,56.1825421487,0.0,0.0,0.0,15.863942322,29.242365,6.09480866313,0.0,3.20568,2.88912866313
 03/29  24:00:00,55.4147024514,0.0,0.0,0.0,15.863942322,29.242365,6.09092342153,0.0,3.20568,2.88524342153
 03/30  01:00:00,55.4163545137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  02:00:00,55.4088033396,0.0,0.0,0.0,15.863942322,29.242365,6.09079247651,0.0,3.20568,2.88511247651
 03/30  03:00:00,55.400683047,0.0,0.0,0.0,15.863942322,29.242365,6.09093737096,0.0,3.20568,2.88525737096
 03/30  04:00:00,55.6074892694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.587151719,0.0,0.0,0.0,15.863942322,29.242365,6.09080796829,0.0,3.20568,2.88512796829
 03/30  06:00:00,65.0046159505,6.6842920271,0.000510151684206,0.0,15.863942322,29.818365,476.252401159,470.161448182,3.20568,2.88527297749
 03/30  07:00:00,121.838659898,6.6842920271,0.000661579849422,0.0,80.527626,29.818365,320.107192984,314.011888921,3.20568,2.88962406259
 03/30  08:00:00,165.104894934,6.6842920271,0.00522965101056,0.0,80.527626,75.0917375,222.392077225,186.758001808,24.0426,11.5914754174
 03/30  09:00:00,164.626746605,6.6842920271,0.00285138041339,0.0,80.527626,75.0917375,153.067420062,105.658651793,24.0426,23.3661682692
 03/30  10:00:00,168.531207312,6.6842920271,0.00411708529274,0.0,80.527626,79.0911225,120.903334559,65.454881776,32.0568,23.3916527828
 03/30  11:00:00,169.489975557,6.94483484959,0.0,0.0,80.527626,79.0911225,80.3502702044,24.8305220789,32.0568,23.4629481255
 03/30  12:00:00,169.486497462,7.65412549855,0.0,0.0,80.527626,79.0911225,71.7763635333,10.3265943357,32.0568,29.3929691976
 03/30  13:00:00,167.809516923,8.23408805279,1.70196740001,0.0,80.527626,75.0917375,59.3608314634,13.9000267436,16.0284,29.4324047198
 03/30  14:00:00,175.475583744,10.3212731667,7.23784926488,0.0,80.527626,75.0917375,45.2802044009,6.8938198904,16.0284,22.3579845105
 03/30  15:00:00,176.029419362,10.5496930396,9.56603291253,0.0,80.527626,73.092045,31.4666953801,6.76133270105,3.20568,21.499682679
 03/30  16:00:00,170.380523096,7.82183839366,6.76364472093,0.0,80.527626,73.092045,15.6668782869,6.70133287812,3.20568,5.75986540877
 03/30  17:00:00,124.73565043,6.79437237034,5.42866617287,0.0,80.527626,29.818365,12.8729949818,6.77727908047,3.20568,2.89003590128
 03/30  18:00:00,122.823550545,6.6975936579,3.63353679108,0.0,80.527626,29.818365,22.5029273842,10.6428021171,3.20568,8.65444526707
 03/30  19:00:00,122.996745953,6.6842920271,0.773113307839,0.0,80.527626,29.818365,29.3477106892,17.4705738443,3.20568,8.67145684494
 03/30  20:00:00,127.888701225,6.6842920271,0.0,0.0,80.527626,29.818365,45.9266003398,34.0583701333,3.20568,8.66255020648
 03/30  21:00:00,55.5807134367,0.0,0.0,0.0,15.863942322,29.242365,8.98876614104,0.0,3.20568,5.78308614104
 03/30  22:00:00,55.4727578837,0.0,0.0,0.0,15.863942322,29.242365,8.96899433364,0.0,3.20568,5.76331433364
 03/30  23:00:00,56.2156690976,0.0,0.0,0.0,15.863942322,29.242365,6.09478214475,0.0,3.20568,2.88910214475
 03/30  24:00:00,55.4905399242,0.0,0.0,0.0,15.863942322,29.242365,6.09081700617,0.0,3.20568,2.88513700617
 03/31  01:00:00,55.4665059891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  02:00:00,55.4357114625,0.0,0.0,0.0,15.863942322,29.242365,6.0909579769,0.0,3.20568,2.8852779769
 03/31  03:00:00,55.4702753934,0.0,0.0,0.0,15.863942322,29.242365,6.09082563846,0.0,3.20568,2.88514563846
 03/31  04:00:00,56.5177633325,0.0,0.0,0.0,15.863942322,29.242365,6.0909300797,0.0,3.20568,2.8852500797
 03/31  05:00:00,56.3233309456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,64.0736258776,6.6842920271,0.0,0.0,15.863942322,29.818365,329.253898582,323.163061965,3.20568,2.88515661708
 03/31  07:00:00,121.006046556,6.6842920271,0.000792796516162,0.0,80.527626,29.818365,228.788928512,222.693202667,3.20568,2.89004584529
 03/31  08:00:00,164.575791173,6.6842920271,0.0107035909092,0.0,80.527626,75.0917375,141.885978517,103.358918807,24.0426,14.4844597093
 03/31  09:00:00,164.523259516,6.6842920271,0.00357212640979,0.0,80.527626,75.0917375,85.8826301295,41.394467439,24.0426,20.4455626905
 03/31  10:00:00,168.544015797,6.68766725408,0.00378238444468,0.0,80.527626,79.0911225,110.44081679,54.9944665295,32.0568,23.389550261
 03/31  11:00:00,169.331117231,6.75371496291,0.0,0.0,80.527626,79.0911225,103.603627429,48.0886979691,32.0568,23.4581294596
 03/31  12:00:00,168.767258692,6.88334168959,0.0,0.0,80.527626,79.0911225,124.626001726,63.1738415996,32.0568,29.3953601268
 03/31  13:00:00,165.135907553,6.94275254649,0.0,0.0,80.527626,75.0917375,232.206519592,186.743762069,16.0284,29.4343575227
 03/31  14:00:00,165.646730318,6.94949631732,0.0,0.0,80.527626,75.0917375,257.040055103,217.636847631,16.0284,23.3748074729
 03/31  15:00:00,163.671963873,6.90204306015,0.0,0.0,80.527626,73.092045,213.941561312,187.33194327,3.20568,23.4039380415
 03/31  16:00:00,163.195527217,6.6842920271,0.0,0.0,80.527626,73.092045,178.623138883,172.527485908,3.20568,2.88997297487
 03/31  17:00:00,119.917151367,6.6842920271,0.0,0.0,80.527626,29.818365,186.089312611,179.993935361,3.20568,2.88969725017
 03/31  18:00:00,119.917681656,6.6842920271,0.0,0.0,80.527626,29.818365,197.164369214,185.303771315,3.20568,8.65491789904
 03/31  19:00:00,122.951144183,6.6842920271,0.0,0.0,80.527626,29.818365,212.866735733,200.989178622,3.20568,8.6718771106
 03/31  20:00:00,128.73412009,6.6842920271,0.0,0.0,80.527626,29.818365,222.516216037,210.647588854,3.20568,8.66294718344
 03/31  21:00:00,55.3159731078,0.0,0.0,0.0,15.863942322,29.242365,8.98848758427,0.0,3.20568,5.78280758427
 03/31  22:00:00,55.3644206411,0.0,0.0,0.0,15.863942322,29.242365,8.96925687656,0.0,3.20568,5.76357687656
 03/31  23:00:00,56.1628580818,0.0,0.0,0.0,15.863942322,29.242365,6.09444592081,0.0,3.20568,2.88876592081
 03/31  24:00:00,55.4100447138,0.0,0.0,0.0,15.863942322,29.242365,6.09094988409,0.0,3.20568,2.88526988409
 04/01  01:00:00,55.4178438349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4212992777,0.0,0.0,0.0,15.863942322,29.242365,6.08894818953,0.0,3.20568,2.88326818953
 04/01  03:00:00,55.4257192661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.6453642447,0.0,0.0,0.0,15.863942322,29.242365,6.0889415012,0.0,3.20568,2.8832615012
 04/01  05:00:00,55.6289790637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.6318090568,0.0,0.0,0.0,15.863942322,29.242365,6.08893470151,0.0,3.20568,2.88325470151
 04/01  07:00:00,48.4161559279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,46.9882741327,0.0,0.0,0.0,15.863942322,29.242365,6.08892783564,0.0,3.20568,2.88324783564
 04/01  09:00:00,47.010928255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,47.0139468163,0.0,0.0,0.0,15.863942322,29.242365,6.0908929124,0.0,3.20568,2.8852129124
 04/01  11:00:00,47.7168048122,0.0,0.0,0.0,15.863942322,29.242365,6.0907579893,0.0,3.20568,2.8850779893
 04/01  12:00:00,47.0185198023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  13:00:00,47.0459179116,0.0,0.0,0.0,15.863942322,29.242365,6.08888077953,0.0,3.20568,2.88320077953
 04/01  14:00:00,47.0572575308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  15:00:00,47.0451608959,0.0,0.0,0.0,15.863942322,29.242365,6.08887386927,0.0,3.20568,2.88319386927
 04/01  16:00:00,46.9416623015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  17:00:00,46.9424461599,0.0,0.0,0.0,15.863942322,29.242365,6.08886695744,0.0,3.20568,2.88318695744
 04/01  18:00:00,46.9379455336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,49.9993372028,0.0,0.0,0.0,15.863942322,29.242365,6.08903784974,0.0,3.20568,2.88335784974
 04/01  20:00:00,55.6913465659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.5691349625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.4099607945,0.0,0.0,0.0,15.863942322,29.242365,6.0890307764,0.0,3.20568,2.8833507764
 04/01  23:00:00,56.1340378398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.4038442288,0.0,0.0,0.0,15.863942322,29.242365,6.08902370664,0.0,3.20568,2.88334370664
 04/02  01:00:00,55.3972460527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.3953281312,0.0,0.0,0.0,15.863942322,29.242365,6.08901414015,0.0,3.20568,2.88333414015
 04/02  03:00:00,55.3952410895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  04:00:00,55.6069718522,0.0,0.0,0.0,15.863942322,29.242365,6.08900458065,0.0,3.20568,2.88332458065
 04/02  05:00:00,55.5843135439,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.5918782984,0.0,0.0,0.0,15.863942322,29.242365,6.0889948972,0.0,3.20568,2.8833148972
 04/02  07:00:00,46.9517178983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,46.9516290818,0.0,0.0,0.0,15.863942322,29.242365,6.090834105,0.0,3.20568,2.885154105
 04/02  09:00:00,46.9750782567,0.0,0.0,0.0,15.863942322,29.242365,6.09069624529,0.0,3.20568,2.88501624529
 04/02  10:00:00,46.9795481283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.697179612,0.0,0.0,0.0,15.863942322,29.242365,6.09083174022,0.0,3.20568,2.88515174022
 04/02  12:00:00,46.991223148,0.0,0.0,0.0,15.863942322,29.242365,6.0906939347,0.0,3.20568,2.8850139347
 04/02  13:00:00,47.0382042897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.057806626,0.0,0.0,0.0,15.863942322,29.242365,6.08899416885,0.0,3.20568,2.88331416885
 04/02  15:00:00,47.0594239687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,46.972393605,0.0,0.0,0.0,15.863942322,29.242365,6.08898430099,0.0,3.20568,2.88330430099
 04/02  17:00:00,46.9714454912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,46.9602677868,0.0,0.0,0.0,15.863942322,29.242365,6.08897443444,0.0,3.20568,2.88329443444
 04/02  19:00:00,50.0182474654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.7207316938,0.0,0.0,0.0,15.863942322,29.242365,6.08896457224,0.0,3.20568,2.88328457224
 04/02  21:00:00,55.5958219023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  22:00:00,55.4151990246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.1288502944,0.0,0.0,0.0,15.863942322,29.242365,6.08895471627,0.0,3.20568,2.88327471627
 04/02  24:00:00,55.3801296696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.3722598563,0.0,0.0,0.0,15.863942322,29.242365,6.09068256617,0.0,3.20568,2.88500256617
 04/03  02:00:00,55.3688727506,0.0,0.0,0.0,15.863942322,29.242365,6.09081437853,0.0,3.20568,2.88513437853
 04/03  03:00:00,55.3674083515,0.0,0.0,0.0,15.863942322,29.242365,3.45081199894,0.0,3.20568,0.245131998936
 04/03  04:00:00,55.578490848,0.0,0.0,0.0,15.863942322,29.242365,5.86562137931,0.0,3.20568,2.65994137931
 04/03  05:00:00,56.2615316902,0.696079600614,0.0,0.0,15.863942322,29.242365,6.55159499703,0.460789746093,3.20568,2.88512525094
 04/03  06:00:00,65.6985872588,6.6842920271,0.00231102166377,0.0,15.863942322,29.818365,447.515716593,441.424779393,3.20568,2.88525719995
 04/03  07:00:00,120.765915588,6.6842920271,0.0,0.0,80.527626,29.818365,363.254815561,357.15909034,3.20568,2.89004522166
 04/03  08:00:00,165.564659773,6.6842920271,0.00317960374845,0.0,80.527626,75.0917375,297.043035997,261.409030716,24.0426,11.5914052816
 04/03  09:00:00,165.548163523,6.6842920271,0.00230276610509,0.0,80.527626,75.0917375,263.759917192,219.271862732,24.0426,20.4454544603
 04/03  10:00:00,169.54872722,6.6842920271,0.00122323588902,0.0,80.527626,79.0911225,261.281997507,205.838463237,32.0568,23.3867342703
 04/03  11:00:00,170.230042608,6.6842920271,0.0,0.0,80.527626,79.0911225,230.319341593,171.874182154,32.0568,26.3883594385
 04/03  12:00:00,169.247661791,6.6842920271,0.0,0.0,80.527626,79.0911225,214.467124758,155.960407787,32.0568,26.4499169703
 04/03  13:00:00,165.143588575,6.74811375167,0.0,0.0,80.527626,75.0917375,202.410449295,156.042860631,16.0284,30.3391886641
 04/03  14:00:00,164.892942391,6.7241089192,0.0,0.0,80.527626,75.0917375,173.032673771,134.53352687,16.0284,22.4707469008
 04/03  15:00:00,163.074252519,6.92651531735,0.0,0.0,80.527626,73.092045,172.852334981,146.245433911,3.20568,23.4012210704
 04/03  16:00:00,162.641902913,6.6842920271,0.0,0.0,80.527626,73.092045,138.216760575,132.121490283,3.20568,2.88959029234
 04/03  17:00:00,119.444866665,6.6842920271,0.0,0.0,80.527626,29.818365,159.541717328,153.446214174,3.20568,2.88982315467
 04/03  18:00:00,119.493912238,6.6842920271,0.0,0.0,80.527626,29.818365,170.954674516,159.094255289,3.20568,8.65473922678
 04/03  19:00:00,122.776035669,6.6842920271,0.0,0.0,80.527626,29.818365,200.428197378,188.550305835,3.20568,8.67221154281
 04/03  20:00:00,128.88030115,6.6842920271,0.0,0.0,80.527626,29.818365,218.309990137,206.440959704,3.20568,8.66335043323
 04/03  21:00:00,55.4729602485,0.0,0.0,0.0,15.863942322,29.242365,11.8689438208,0.0,3.20568,8.66326382082
 04/03  22:00:00,55.3654013413,0.0,0.0,0.0,15.863942322,29.242365,6.09739568305,0.0,3.20568,2.89171568305
 04/03  23:00:00,56.1612880954,0.0,0.0,0.0,15.863942322,29.242365,6.094466879,0.0,3.20568,2.888786879
 04/03  24:00:00,55.3937936876,0.0,0.0,0.0,15.863942322,29.242365,6.09089508512,0.0,3.20568,2.88521508512
 04/04  01:00:00,55.3916799163,0.0,0.0,0.0,15.863942322,29.242365,6.09075103941,0.0,3.20568,2.88507103941
 04/04  02:00:00,55.3829882948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  03:00:00,56.0756983884,0.696079600614,0.0,0.0,15.863942322,29.242365,6.54768575935,0.456806371921,3.20568,2.88519938743
 04/04  04:00:00,57.367592626,0.928106134151,0.0,0.0,15.863942322,29.242365,6.98775241362,0.897017070702,3.20568,2.88505534292
 04/04  05:00:00,57.4261754916,1.16013266769,0.0,0.0,15.863942322,29.242365,7.57546121126,1.48459731356,3.20568,2.8851838977
 04/04  06:00:00,66.1781203734,6.6842920271,0.0,0.0,15.863942322,29.818365,503.988536042,500.762856042,3.20568,0.02
 04/04  07:00:00,121.174077899,6.6842920271,0.0,0.0,80.527626,29.818365,425.470939181,416.505579557,3.20568,5.75967962355
 04/04  08:00:00,165.608091336,6.6842920271,0.00559638396256,0.0,80.527626,75.0917375,315.398087752,279.765218082,24.0426,11.5902696692
 04/04  09:00:00,165.563491461,6.6842920271,0.00181495314986,0.0,80.527626,75.0917375,275.8745565,231.386948207,24.0426,20.4450082936
 04/04  10:00:00,169.504998432,6.6842920271,0.00266661182068,0.0,80.527626,79.0911225,255.168907582,199.725631591,32.0568,23.3864759905
 04/04  11:00:00,169.784560908,6.6842920271,0.0,0.0,80.527626,79.0911225,193.480879887,135.037520693,32.0568,26.3865591944
 04/04  12:00:00,168.848499659,6.75483597226,0.0,0.0,80.527626,79.0911225,169.725622542,111.220150365,32.0568,26.4486721764
 04/04  13:00:00,164.70723784,6.70813651458,0.0,0.0,80.527626,75.0917375,156.229675491,110.772054203,16.0284,29.4292212881
 04/04  14:00:00,164.907565356,6.86834181447,0.0,0.0,80.527626,75.0917375,165.376114168,125.976862241,16.0284,23.370851927
 04/04  15:00:00,163.505457714,7.37037598619,0.0,0.0,80.527626,73.092045,174.22582995,150.542057717,3.20568,20.4780922329
 04/04  16:00:00,162.517162992,6.6842920271,0.0,0.0,80.527626,73.092045,115.782165245,106.816885853,3.20568,5.75959939257
 04/04  17:00:00,119.2112263,6.6842920271,0.0,0.0,80.527626,29.818365,111.390095648,105.294538713,3.20568,2.88987693535
 04/04  18:00:00,119.222045583,6.6842920271,0.0,0.0,80.527626,29.818365,120.886144289,111.90358859,3.20568,5.77687569933
 04/04  19:00:00,120.775131475,6.6842920271,0.0,0.0,80.527626,29.818365,162.579430542,147.81824071,3.20568,11.5555098321
 04/04  20:00:00,128.195318299,6.6842920271,0.0,0.0,80.527626,29.818365,196.094959944,187.107089341,3.20568,5.78219060305
 04/04  21:00:00,55.3208308985,0.0,0.0,0.0,15.863942322,29.242365,11.8692806511,0.0,3.20568,8.66360065105
 04/04  22:00:00,55.3705095138,0.0,0.0,0.0,15.863942322,29.242365,8.96942533016,0.0,3.20568,5.76374533016
 04/04  23:00:00,56.1705383683,0.0,0.0,0.0,15.863942322,29.242365,6.09438447248,0.0,3.20568,2.88870447248
 04/04  24:00:00,55.4013948991,0.0,0.0,0.0,15.863942322,29.242365,6.09070705078,0.0,3.20568,2.88502705078
 04/05  01:00:00,55.4025185174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  02:00:00,55.3947581395,0.0,0.0,0.0,15.863942322,29.242365,6.09083081377,0.0,3.20568,2.88515081377
 04/05  03:00:00,55.3862787229,0.0,0.0,0.0,15.863942322,29.242365,6.09068368626,0.0,3.20568,2.88500368626
 04/05  04:00:00,55.5928303891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,56.182200164,0.60672147029,0.0,0.0,15.863942322,29.242365,6.65029976692,0.559490951096,3.20568,2.88512881583
 04/05  06:00:00,65.7224175007,6.6842920271,0.0,0.0,15.863942322,29.818365,489.777333078,483.686549076,3.20568,2.88510400141
 04/05  07:00:00,120.762951717,6.6842920271,0.000342641804286,0.0,80.527626,29.818365,375.572192462,369.476967386,3.20568,2.88954507648
 04/05  08:00:00,165.554850814,6.6842920271,0.00620296592735,0.0,80.527626,75.0917375,282.114514067,246.481833307,24.0426,11.59008076
 04/05  09:00:00,165.275313656,6.6842920271,0.00228570374303,0.0,80.527626,75.0917375,229.843291428,182.43728736,24.0426,23.3634040679
 04/05  10:00:00,169.05045616,6.6842920271,0.00126714357986,0.0,80.527626,79.0911225,219.15118687,166.630832665,32.0568,20.4635542053
 04/05  11:00:00,169.630626914,6.68883459252,0.0,0.0,80.527626,79.0911225,183.0994645,124.656453301,32.0568,26.386211199
 04/05  12:00:00,169.177694225,7.10401720796,0.0,0.0,80.527626,79.0911225,168.842788626,107.399691082,32.0568,29.3862975444
 04/05  13:00:00,165.775490906,7.73053769902,0.0,0.0,80.527626,75.0917375,158.100278228,112.64596595,16.0284,29.4259122781
 04/05  14:00:00,166.445046721,8.4774286746,0.0,0.0,80.527626,75.0917375,128.234650018,91.7584957436,16.0284,20.4477542743
 04/05  15:00:00,165.552174892,9.63048470895,0.0,0.0,80.527626,73.092045,115.638628309,89.0324421115,3.20568,23.4005061973
 04/05  16:00:00,163.25938409,7.49605483426,0.0,0.0,80.527626,73.092045,84.7612058189,78.6658862294,3.20568,2.88963958952
 04/05  17:00:00,119.247936164,6.79476179589,0.0,0.0,80.527626,29.818365,83.4227981537,74.4576891149,3.20568,5.75942903876
 04/05  18:00:00,119.210061226,6.7503300325,0.0,0.0,80.527626,29.818365,89.8368932551,80.8551615207,3.20568,5.77605173441
 04/05  19:00:00,120.91476568,6.6842920271,0.0,0.0,80.527626,29.818365,149.284476616,137.40668376,3.20568,8.67211285573
 04/05  20:00:00,128.178541031,6.6842920271,0.0,0.0,80.527626,29.818365,173.07666129,161.207766023,3.20568,8.6632152666
 04/05  21:00:00,55.5063847458,0.0,0.0,0.0,15.863942322,29.242365,11.8683580318,0.0,3.20568,8.66267803177
 04/05  22:00:00,55.3966046756,0.0,0.0,0.0,15.863942322,29.242365,6.09734418221,0.0,3.20568,2.89166418221
 04/05  23:00:00,56.1913782259,0.0,0.0,0.0,15.863942322,29.242365,6.09441772812,0.0,3.20568,2.88873772812
 04/05  24:00:00,55.4226295642,0.0,0.0,0.0,15.863942322,29.242365,6.0908505851,0.0,3.20568,2.8851705851
 04/06  01:00:00,55.4241050429,0.0,0.0,0.0,15.863942322,29.242365,6.09070032853,0.0,3.20568,2.88502032853
 04/06  02:00:00,55.4163899663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  03:00:00,55.4088337991,0.0,0.0,0.0,15.863942322,29.242365,6.09082168621,0.0,3.20568,2.88514168621
 04/06  04:00:00,55.6164233506,0.0,0.0,0.0,15.863942322,29.242365,6.09067146825,0.0,3.20568,2.88499146825
 04/06  05:00:00,55.5966484264,0.0,0.0,0.0,15.863942322,29.242365,6.09079309436,0.0,3.20568,2.88511309436
 04/06  06:00:00,64.6834114736,6.6842920271,0.0,0.0,15.863942322,29.818365,395.853134084,392.627454084,3.20568,0.02
 04/06  07:00:00,120.362019841,6.6842920271,0.000645337932928,0.0,80.527626,29.818365,314.657658917,305.692329031,3.20568,5.75964988553
 04/06  08:00:00,165.514169558,6.6842920271,0.00465117435955,0.0,80.527626,75.0917375,264.842181109,229.210095792,24.0426,11.5894853168
 04/06  09:00:00,165.430955628,6.6842920271,0.00241487221689,0.0,80.527626,75.0917375,232.923866055,188.438512288,24.0426,20.4427537669
 04/06  10:00:00,169.089949726,6.6842920271,0.00306571401591,0.0,80.527626,79.0911225,212.748465102,157.305207382,32.0568,23.3864577194
 04/06  11:00:00,169.616904504,6.68504181691,0.0,0.0,80.527626,79.0911225,178.817932147,123.308223322,32.0568,23.452908825
 04/06  12:00:00,169.275382424,7.08752257818,0.0,0.0,80.527626,79.0911225,189.775294898,128.332400429,32.0568,29.386094469
 04/06  13:00:00,165.657468654,7.51053740532,0.0,0.0,80.527626,75.0917375,176.422380868,130.971479339,16.0284,29.4225015293
 04/06  14:00:00,166.534763004,8.30129054968,0.0,0.0,80.527626,75.0917375,186.948054168,150.469822653,16.0284,20.4498315155
 04/06  15:00:00,164.730737515,8.55955131909,0.0,0.0,80.527626,73.092045,168.929860988,142.324616222,3.20568,23.3995647661
 04/06  16:00:00,162.934995079,7.11499041888,0.0,0.0,80.527626,73.092045,100.551761973,91.5866332176,3.20568,5.75944875503
 04/06  17:00:00,119.195828867,6.69028138619,0.0,0.0,80.527626,29.818365,98.8530583936,92.7575877353,3.20568,2.8897906583
 04/06  18:00:00,119.297716203,6.69112945296,0.0,0.0,80.527626,29.818365,138.332043408,129.349821299,3.20568,5.77654210894
 04/06  19:00:00,121.061833189,6.6842920271,0.0,0.0,80.527626,29.818365,167.390059287,155.512647358,3.20568,8.67173192915
 04/06  20:00:00,128.243176207,6.6842920271,0.0,0.0,80.527626,29.818365,165.524044941,153.655246707,3.20568,8.66311823334
 04/06  21:00:00,55.4892114575,0.0,0.0,0.0,15.863942322,29.242365,11.868976604,0.0,3.20568,8.66329660401
 04/06  22:00:00,55.3814037384,0.0,0.0,0.0,15.863942322,29.242365,6.09742074561,0.0,3.20568,2.89174074561
 04/06  23:00:00,56.1799883136,0.0,0.0,0.0,15.863942322,29.242365,8.96357690072,0.0,3.20568,5.75789690072
 04/06  24:00:00,55.4121318531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.4121933628,0.0,0.0,0.0,15.863942322,29.242365,6.09083590438,0.0,3.20568,2.88515590438
 04/07  02:00:00,55.4029498194,0.0,0.0,0.0,15.863942322,29.242365,6.09068229214,0.0,3.20568,2.88500229214
 04/07  03:00:00,55.3936674732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  04:00:00,56.4484461433,0.0,0.0,0.0,15.863942322,29.242365,6.09080017777,0.0,3.20568,2.88512017777
 04/07  05:00:00,56.2716208563,0.0,0.0,0.0,15.863942322,29.242365,6.09052936521,0.0,3.20568,2.88484936521
 04/07  06:00:00,64.3934814842,6.6842920271,0.0,0.0,15.863942322,29.818365,483.519088066,477.428323179,3.20568,2.885084887
 04/07  07:00:00,120.589111726,6.6842920271,0.000379276464662,0.0,80.527626,29.818365,361.270551712,355.175045226,3.20568,2.88982648623
 04/07  08:00:00,165.450690147,6.6842920271,0.00654575806983,0.0,80.527626,75.0917375,264.653746705,229.021385016,24.0426,11.5897616892
 04/07  09:00:00,164.940734511,6.6842920271,0.00235308489925,0.0,80.527626,75.0917375,196.316690282,151.830815568,24.0426,20.443274714
 04/07  10:00:00,168.690016174,6.6842920271,0.00300783564165,0.0,80.527626,79.0911225,168.936270917,113.495969277,32.0568,23.3835016408
 04/07  11:00:00,169.388516422,6.74273437754,0.0,0.0,80.527626,79.0911225,133.658087863,75.2148342961,32.0568,26.3864535667
 04/07  12:00:00,169.270450615,7.37666769944,0.0,0.0,80.527626,79.0911225,125.029234637,66.5260621599,32.0568,26.4463724774
 04/07  13:00:00,166.050674643,8.15674000877,0.0,0.0,80.527626,75.0917375,114.842334637,69.3875882656,16.0284,29.4263463714
 04/07  14:00:00,167.253410564,9.38584076075,0.0,0.0,80.527626,75.0917375,91.8374744249,52.4404907561,16.0284,23.3685836688
 04/07  15:00:00,166.460404068,10.6440294114,0.0,0.0,80.527626,73.092045,60.8982868193,37.2162599281,3.20568,20.4763468913
 04/07  16:00:00,163.691850254,7.99195335585,0.0,0.0,80.527626,73.092045,39.8382752671,30.8728325934,3.20568,5.75976267368
 04/07  17:00:00,119.348866593,6.93638139467,0.0,0.0,80.527626,29.818365,39.28957493,33.1942076132,3.20568,2.8896873168
 04/07  18:00:00,119.235957423,6.82318562,0.0,0.0,80.527626,29.818365,50.0096360759,41.0275797434,3.20568,5.77637633245
 04/07  19:00:00,120.538248989,6.68767924886,0.0,0.0,80.527626,29.818365,70.2881267879,55.5269805038,3.20568,11.555466284
 04/07  20:00:00,127.722310851,6.6842920271,0.0,0.0,80.527626,29.818365,101.866757055,92.878470674,3.20568,5.78260638057
 04/07  21:00:00,55.3618521703,0.0,0.0,0.0,15.863942322,29.242365,11.8685626183,0.0,3.20568,8.66288261826
 04/07  22:00:00,55.3996547903,0.0,0.0,0.0,15.863942322,29.242365,8.96874467856,0.0,3.20568,5.76306467856
 04/07  23:00:00,56.1940940933,0.0,0.0,0.0,15.863942322,29.242365,6.09450667213,0.0,3.20568,2.88882667213
 04/07  24:00:00,55.4223331003,0.0,0.0,0.0,15.863942322,29.242365,6.090647728,0.0,3.20568,2.884967728
 04/08  01:00:00,55.4233519262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.4154004986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.4065330846,0.0,0.0,0.0,15.863942322,29.242365,6.08898713705,0.0,3.20568,2.88330713705
 04/08  04:00:00,55.6119060009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.5900894085,0.0,0.0,0.0,15.863942322,29.242365,6.08895938236,0.0,3.20568,2.88327938236
 04/08  06:00:00,54.1688872384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,46.9554235542,0.0,0.0,0.0,15.863942322,29.242365,6.08893151405,0.0,3.20568,2.88325151405
 04/08  08:00:00,46.9604751285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.0144605724,0.0,0.0,0.0,15.863942322,29.242365,6.09058130683,0.0,3.20568,2.88490130683
 04/08  10:00:00,47.0504352026,0.0,0.0,0.0,15.863942322,29.242365,6.09075359135,0.0,3.20568,2.88507359135
 04/08  11:00:00,47.7635141484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  12:00:00,47.0904298641,0.0,0.0,0.0,15.863942322,29.242365,6.09086793059,0.0,3.20568,2.88518793059
 04/08  13:00:00,47.1501183959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.1880542558,0.0,0.0,0.0,15.863942322,29.242365,6.08896358253,0.0,3.20568,2.88328358253
 04/08  15:00:00,47.2178953156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.1521549371,0.0,0.0,0.0,15.863942322,29.242365,6.08893547985,0.0,3.20568,2.88325547985
 04/08  17:00:00,47.1712887798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.181672297,0.0,0.0,0.0,15.863942322,29.242365,6.08890741275,0.0,3.20568,2.88322741275
 04/08  19:00:00,48.8513718222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.9607769364,0.0,0.0,0.0,15.863942322,29.242365,6.08887936424,0.0,3.20568,2.88319936424
 04/08  21:00:00,55.7658142687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.5732537433,0.0,0.0,0.0,15.863942322,29.242365,6.08885134192,0.0,3.20568,2.88317134192
 04/08  23:00:00,56.228156094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.5057787756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  01:00:00,55.4913068313,0.0,0.0,0.0,15.863942322,29.242365,6.08899809731,0.0,3.20568,2.88331809731
 04/09  02:00:00,55.4808607492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  03:00:00,55.4603448308,0.0,0.0,0.0,15.863942322,29.242365,6.088967277,0.0,3.20568,2.883287277
 04/09  04:00:00,55.6532566091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.6287888775,0.0,0.0,0.0,15.863942322,29.242365,6.08893628301,0.0,3.20568,2.88325628301
 04/09  06:00:00,54.2040515288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,46.9967528763,0.0,0.0,0.0,15.863942322,29.242365,6.08890519113,0.0,3.20568,2.88322519113
 04/09  08:00:00,47.0132567395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.0526886755,0.0,0.0,0.0,15.863942322,29.242365,6.0907246591,0.0,3.20568,2.8850446591
 04/09  10:00:00,47.1494922073,0.0,0.0,0.0,15.863942322,29.242365,6.09083661676,0.0,3.20568,2.88515661676
 04/09  11:00:00,47.9255892739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.2683770317,0.0,0.0,0.0,15.863942322,29.242365,6.09067559756,0.0,3.20568,2.88499559756
 04/09  13:00:00,47.3304437984,0.0,0.0,0.0,15.863942322,29.242365,6.09078632786,0.0,3.20568,2.88510632786
 04/09  14:00:00,47.3549998475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.3538758894,0.0,0.0,0.0,15.863942322,29.242365,6.08896410659,0.0,3.20568,2.88328410659
 04/09  16:00:00,47.2475508669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,48.1693364468,0.144699038507,0.77892364034,0.0,15.863942322,29.242365,6.08893279607,0.0,3.20568,2.88325279607
 04/09  18:00:00,49.544509646,0.357432521294,1.95564907898,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  19:00:00,48.8605633315,0.0,0.0,0.0,15.863942322,29.242365,6.08890148573,0.0,3.20568,2.88322148573
 04/09  20:00:00,55.917349155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.7553141003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.5670008817,0.0,0.0,0.0,15.863942322,29.242365,6.08887022052,0.0,3.20568,2.88319022052
 04/09  23:00:00,56.2368546099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.5286965645,0.0,0.0,0.0,15.863942322,29.242365,6.08883898364,0.0,3.20568,2.88315898364
 04/10  01:00:00,55.5092767014,0.0,0.0,0.0,15.863942322,29.242365,6.09064173192,0.0,3.20568,2.88496173192
 04/10  02:00:00,55.4866722517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  03:00:00,55.4584138224,0.0,0.0,0.0,15.863942322,29.242365,6.09074839182,0.0,3.20568,2.88506839182
 04/10  04:00:00,55.6537398287,0.0,0.0,0.0,15.863942322,29.242365,6.0908550792,0.0,3.20568,2.8851750792
 04/10  05:00:00,55.6271847614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  06:00:00,62.339026263,6.6842920271,0.0,0.0,15.863942322,29.818365,359.049757483,352.95906568,3.20568,2.88501180328
 04/10  07:00:00,119.511199835,6.6842920271,0.00279069247199,0.0,80.527626,29.818365,194.317525657,188.222057361,3.20568,2.8897882958
 04/10  08:00:00,164.556123314,6.6842920271,0.0062678431295,0.0,80.527626,75.0917375,128.293598391,92.6611335874,24.0426,11.5898648034
 04/10  09:00:00,164.592504695,6.73448045815,0.00308420793261,0.0,80.527626,75.0917375,111.399450268,63.9990782253,24.0426,23.357772043
 04/10  10:00:00,168.731242638,6.88230895694,0.00419364004812,0.0,80.527626,79.0911225,88.1250334003,35.6082908255,32.0568,20.4599425749
 04/10  11:00:00,171.906544615,7.59262972499,1.72638724994,0.0,80.527626,79.0911225,58.7941059523,0.357817455525,32.0568,26.3794884968
 04/10  12:00:00,178.721204639,9.10128672915,7.69286428414,0.0,80.527626,79.0911225,58.4976511932,0.0,32.0568,26.4408511932
 04/10  13:00:00,186.431935113,11.4089801358,17.0235832239,0.0,80.527626,75.0917375,45.4696685469,0.021442105849,16.0284,29.4198264411
 04/10  14:00:00,188.773100543,12.2134630459,18.5509850438,0.0,80.527626,75.0917375,39.4084481479,0.0134988030243,16.0284,23.3665493449
 04/10  15:00:00,189.43158447,12.4415764711,20.9986477853,0.0,80.527626,73.092045,26.6209572723,0.0195727300405,3.20568,23.3957045423
 04/10  16:00:00,183.660876779,8.84793665398,18.9230508774,0.0,80.527626,73.092045,6.10724761255,0.0119156875919,3.20568,2.88965192496
 04/10  17:00:00,134.257720791,7.23022749774,14.4174523193,0.0,80.527626,29.818365,6.09553201193,0.0,3.20568,2.88985201193
 04/10  18:00:00,132.462179447,7.01072978321,12.8452799147,0.0,80.527626,29.818365,8.98132820399,0.0,3.20568,5.77564820399
 04/10  19:00:00,127.635130523,6.74984417762,6.66188772312,0.0,80.527626,29.818365,17.9237108267,3.16359209134,3.20568,11.5544387353
 04/10  20:00:00,129.378753102,6.6842920271,1.43606969471,0.0,80.527626,29.818365,23.0885232568,14.1012748451,3.20568,5.78156841172
 04/10  21:00:00,55.6608425215,0.0,0.0,0.0,15.863942322,29.242365,11.8678440846,0.0,3.20568,8.66216408458
 04/10  22:00:00,55.5235496886,0.0,0.0,0.0,15.863942322,29.242365,8.9687664167,0.0,3.20568,5.7630864167
 04/10  23:00:00,56.2630527707,0.0,0.0,0.0,15.863942322,29.242365,6.09451452897,0.0,3.20568,2.88883452897
 04/10  24:00:00,55.5150699621,0.0,0.0,0.0,15.863942322,29.242365,6.09066475907,0.0,3.20568,2.88498475907
 04/11  01:00:00,55.4895221975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.4769178509,0.0,0.0,0.0,15.863942322,29.242365,6.09076574813,0.0,3.20568,2.88508574813
 04/11  03:00:00,55.4793224252,0.0,0.0,0.0,15.863942322,29.242365,6.09086849385,0.0,3.20568,2.88518849385
 04/11  04:00:00,56.5237342774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  05:00:00,56.3345546577,0.0,0.0,0.0,15.863942322,29.242365,6.09070177051,0.0,3.20568,2.88502177051
 04/11  06:00:00,62.6280838106,6.6842920271,0.0,0.0,15.863942322,29.818365,334.690433609,328.599628856,3.20568,2.88512475341
 04/11  07:00:00,119.535415197,6.6842920271,0.00241945627095,0.0,80.527626,29.818365,206.547842369,200.452579055,3.20568,2.88958331353
 04/11  08:00:00,164.594997624,6.6842920271,0.00573731316149,0.0,80.527626,75.0917375,145.555698544,109.923162701,24.0426,11.5899358428
 04/11  09:00:00,164.660551294,6.71739285904,0.104467786579,0.0,80.527626,75.0917375,87.3143605101,42.8334032075,24.0426,20.4383573026
 04/11  10:00:00,171.433852533,6.97637525813,2.58058617187,0.0,80.527626,79.0911225,67.1903279341,11.7528318776,32.0568,23.3806960566
 04/11  11:00:00,178.002633014,7.88858789348,7.45265215313,0.0,80.527626,79.0911225,58.4390490076,0.0,32.0568,26.3822490076
 04/11  12:00:00,191.193241622,9.65253714442,19.5171230514,0.0,80.527626,79.0911225,58.4996996045,0.0,32.0568,26.4428996045
 04/11  13:00:00,199.573168192,11.6667574378,29.8211338778,0.0,80.527626,75.0917375,45.4551496275,0.00989429871706,16.0284,29.4168553287
 04/11  14:00:00,199.810971407,12.0192703619,29.7090046074,0.0,80.527626,75.0917375,36.4744517572,0.0,16.0284,20.4460517572
 04/11  15:00:00,204.3755148,14.3171020803,33.9965828517,0.0,80.527626,73.092045,26.609846181,0.0103875718953,3.20568,23.3937786091
 04/11  16:00:00,203.306356994,11.0993409163,36.2354116842,0.0,80.527626,73.092045,6.10617105687,0.0107112028642,3.20568,2.88977985401
 04/11  17:00:00,149.602230485,8.66680899107,28.2495551155,0.0,80.527626,29.818365,8.96531056893,0.0,3.20568,5.75963056893
 04/11  18:00:00,143.407276164,8.39136028077,22.3556988638,0.0,80.527626,29.818365,8.98124319348,0.0,3.20568,5.77556319348
 04/11  19:00:00,133.104910627,7.35943512153,11.7257703667,0.0,80.527626,29.818365,11.9321029626,0.0545698724066,3.20568,8.67185309016
 04/11  20:00:00,129.896708983,6.85290353355,1.98767134068,0.0,80.527626,29.818365,23.9920304458,12.1240047191,3.20568,8.6623457267
 04/11  21:00:00,55.5200244793,0.0,0.0,0.0,15.863942322,29.242365,11.8683539102,0.0,3.20568,8.66267391024
 04/11  22:00:00,55.5509741153,0.0,0.0,0.0,15.863942322,29.242365,6.09738788208,0.0,3.20568,2.89170788208
 04/11  23:00:00,56.292172276,0.0,0.0,0.0,15.863942322,29.242365,6.09446840946,0.0,3.20568,2.88878840946
 04/11  24:00:00,55.5535324741,0.0,0.0,0.0,15.863942322,29.242365,6.09064675599,0.0,3.20568,2.88496675599
 04/12  01:00:00,55.5230227422,0.0,0.0,0.0,15.863942322,29.242365,6.09074621097,0.0,3.20568,2.88506621097
 04/12  02:00:00,55.4977887285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  03:00:00,55.487355707,0.0,0.0,0.0,15.863942322,29.242365,6.09084496591,0.0,3.20568,2.88516496591
 04/12  04:00:00,55.6721247363,0.0,0.0,0.0,15.863942322,29.242365,6.09067474681,0.0,3.20568,2.88499474681
 04/12  05:00:00,55.6446082189,0.0,0.0,0.0,15.863942322,29.242365,6.09077384205,0.0,3.20568,2.88509384205
 04/12  06:00:00,62.1191147048,6.6842920271,0.0,0.0,15.863942322,29.818365,285.987441015,282.761761015,3.20568,0.02
 04/12  07:00:00,119.501706263,6.6842920271,0.000966112179389,0.0,80.527626,29.818365,202.04686442,193.081738785,3.20568,5.7594456355
 04/12  08:00:00,164.577610494,6.6842920271,0.00680868980002,0.0,80.527626,75.0917375,133.717261247,98.0859921114,24.0426,11.588669136
 04/12  09:00:00,164.630669238,6.77464279877,0.00301263205048,0.0,80.527626,75.0917375,102.712511912,58.2328874505,24.0426,20.4370244615
 04/12  10:00:00,169.17044265,6.99409520373,0.32289565413,0.0,80.527626,79.0911225,80.3911025581,24.953096681,32.0568,23.3812058771
 04/12  11:00:00,175.120496678,7.94737027218,4.54382579341,0.0,80.527626,79.0911225,55.5083205293,0.0,32.0568,23.4515205293
 04/12  12:00:00,186.971533722,9.67974563552,15.2872606759,0.0,80.527626,79.0911225,61.4342147792,0.0,32.0568,29.3774147792
