Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  13:00:00,201.450982898,12.4071187817,30.9532106738,0.0,80.527626,75.0917375,42.5203428061,0.0149731841751,16.0284,26.4769696219
 04/12  14:00:00,209.30383761,13.9022615545,37.2982327557,0.0,80.527626,75.0917375,39.3922196571,0.0,16.0284,23.3638196571
 04/12  15:00:00,214.875965096,15.4340876937,43.3526588988,0.0,80.527626,73.092045,26.6157258471,0.0147485861265,3.20568,23.395297261
 04/12  16:00:00,207.632253963,12.3252773147,39.3305611084,0.0,80.527626,73.092045,6.10706137195,0.0116273601974,3.20568,2.88975401175
 04/12  17:00:00,150.122925778,9.22810230718,28.2153753523,0.0,80.527626,29.818365,6.0951207202,0.0,3.20568,2.8894407202
 04/12  18:00:00,143.795033704,8.70871950222,22.4302733649,0.0,80.527626,29.818365,11.8590461955,0.0,3.20568,8.65336619549
 04/12  19:00:00,131.028465725,7.45386406846,10.7471769165,0.0,80.527626,29.818365,12.2469716509,0.370456614479,3.20568,8.67083503645
 04/12  20:00:00,130.859717535,6.92099871854,2.66233938498,0.0,80.527626,29.818365,17.8912867614,8.9040420734,3.20568,5.78156468795
 04/12  21:00:00,55.6918428733,0.0,0.0,0.0,15.863942322,29.242365,11.8683720906,0.0,3.20568,8.66269209065
 04/12  22:00:00,55.563620203,0.0,0.0,0.0,15.863942322,29.242365,8.96874399075,0.0,3.20568,5.76306399075
 04/12  23:00:00,56.2906980631,0.0,0.0,0.0,15.863942322,29.242365,6.09450117082,0.0,3.20568,2.88882117082
 04/12  24:00:00,55.5617172718,0.0,0.0,0.0,15.863942322,29.242365,6.09065780278,0.0,3.20568,2.88497780278
 04/13  01:00:00,55.571788105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.5592510694,0.0,0.0,0.0,15.863942322,29.242365,6.09075089391,0.0,3.20568,2.88507089391
 04/13  03:00:00,55.5272022056,0.0,0.0,0.0,15.863942322,29.242365,6.09084580902,0.0,3.20568,2.88516580902
 04/13  04:00:00,55.7296229616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.7065981225,0.0,0.0,0.0,15.863942322,29.242365,6.09067215019,0.0,3.20568,2.88499215019
 04/13  06:00:00,60.2781395101,6.6842920271,0.0,0.0,15.863942322,29.818365,167.169242149,161.078474819,3.20568,2.88508732994
 04/13  07:00:00,119.267601338,6.6842920271,0.00100320024617,0.0,80.527626,29.818365,125.451910469,119.356709112,3.20568,2.88952135695
 04/13  08:00:00,164.524497493,6.6842920271,0.00394572068848,0.0,80.527626,75.0917375,119.353652771,83.7217982367,24.0426,11.5892545344
 04/13  09:00:00,164.551725778,6.69909314935,0.00309108541013,0.0,80.527626,75.0917375,112.095298808,67.6155069082,24.0426,20.4371919001
 04/13  10:00:00,168.800123836,6.94338693438,0.00459502708497,0.0,80.527626,79.0911225,102.044061377,46.6096267197,32.0568,23.3776346569
 04/13  11:00:00,171.723242566,7.9589352366,1.17503611392,0.0,80.527626,79.0911225,61.2346132553,4.07123287885,32.0568,25.1065803765
 04/13  12:00:00,177.7903222,8.74016143876,7.116757675,0.0,80.527626,79.0911225,59.7692063118,0.0,32.0568,27.7124063118
 04/13  13:00:00,179.984989344,9.40308811337,12.5929168931,0.0,80.527626,75.0917375,45.4707446318,0.0262495146301,16.0284,29.4160951172
 04/13  14:00:00,188.184418371,11.7557800614,18.4261773268,0.0,80.527626,75.0917375,36.4725793793,0.0,16.0284,20.4441793793
 04/13  15:00:00,192.224343813,13.6376846431,22.5945474045,0.0,80.527626,73.092045,26.6098998404,0.0102592668251,3.20568,23.3939605735
 04/13  16:00:00,180.7789835,9.73851246168,15.1867877797,0.0,80.527626,73.092045,6.23420262362,0.139094351955,3.20568,2.88942827166
 04/13  17:00:00,129.09701978,7.29885594228,9.24814495853,0.0,80.527626,29.818365,6.1643850713,0.0690901942675,3.20568,2.88961487703
 04/13  18:00:00,126.1902932,7.01020034609,6.64768566916,0.0,80.527626,29.818365,15.499352549,3.63926763281,3.20568,8.65440491618
 04/13  19:00:00,120.909282245,6.77034177282,1.43828490572,0.0,80.527626,29.818365,28.4693803222,16.5922146647,3.20568,8.67148565746
 04/13  20:00:00,127.913535962,6.68437159222,0.0,0.0,80.527626,29.818365,52.7409764671,40.873004874,3.20568,8.6622915931
 04/13  21:00:00,55.6306351494,0.0,0.0,0.0,15.863942322,29.242365,8.98779135307,0.0,3.20568,5.78211135307
 04/13  22:00:00,55.5119960256,0.0,0.0,0.0,15.863942322,29.242365,8.96878549589,0.0,3.20568,5.76310549589
 04/13  23:00:00,56.2621263135,0.0,0.0,0.0,15.863942322,29.242365,6.09420529823,0.0,3.20568,2.88852529823
 04/13  24:00:00,55.5238120545,0.0,0.0,0.0,15.863942322,29.242365,6.090740243,0.0,3.20568,2.885060243
 04/14  01:00:00,55.5165860214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.5044927646,0.0,0.0,0.0,15.863942322,29.242365,6.0908302087,0.0,3.20568,2.8851502087
 04/14  03:00:00,55.4958395891,0.0,0.0,0.0,15.863942322,29.242365,6.0906528793,0.0,3.20568,2.8849728793
 04/14  04:00:00,56.5454965935,0.0,0.0,0.0,15.863942322,29.242365,6.09074400123,0.0,3.20568,2.88506400123
 04/14  05:00:00,56.3697369964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,60.7363219941,6.6842920271,0.0,0.0,15.863942322,29.818365,236.976032372,230.885197282,3.20568,2.88515508919
 04/14  07:00:00,119.332244093,6.6842920271,0.00114768558403,0.0,80.527626,29.818365,162.278924421,156.183632303,3.20568,2.88961211832
 04/14  08:00:00,164.572941087,6.6842920271,0.00414556986407,0.0,80.527626,75.0917375,148.334943876,112.704031093,24.0426,11.5883127831
 04/14  09:00:00,164.577593713,6.68909962939,0.00335045158069,0.0,80.527626,75.0917375,138.793515553,91.3956621565,24.0426,23.355253396
 04/14  10:00:00,168.596315177,6.7232414436,0.00209938507102,0.0,80.527626,79.0911225,125.515593935,73.0016485273,32.0568,20.457145408
 04/14  11:00:00,169.598530294,7.01188130128,0.0,0.0,80.527626,79.0911225,110.359592813,51.9256863572,32.0568,26.3771064562
 04/14  12:00:00,169.275289637,7.40026395694,0.0,0.0,80.527626,79.0911225,107.529065787,49.0349665885,32.0568,26.4372991985
 04/14  13:00:00,165.622454217,7.73581517896,0.0,0.0,80.527626,75.0917375,103.290308131,57.8491360685,16.0284,29.412772062
 04/14  14:00:00,166.260821315,8.37306541399,0.0,0.0,80.527626,75.0917375,93.4678414947,56.9961584504,16.0284,20.4432830442
 04/14  15:00:00,164.959908924,9.09933301929,0.0,0.0,80.527626,73.092045,82.1614012236,55.5628939409,3.20568,23.3928272827
 04/14  16:00:00,162.959346399,7.24042381919,0.0,0.0,80.527626,73.092045,40.9622486601,34.8668157901,3.20568,2.88975287003
 04/14  17:00:00,119.118408539,6.6842920271,0.0,0.0,80.527626,29.818365,43.664244893,34.6992629434,3.20568,5.75930194953
 04/14  18:00:00,119.12226148,6.6842920271,0.0,0.0,80.527626,29.818365,41.9475282233,32.9660838475,3.20568,5.77576437585
 04/14  19:00:00,119.132399455,6.6842920271,0.0,0.0,80.527626,29.818365,58.7711164685,46.8955276735,3.20568,8.66990879498
 04/14  20:00:00,127.708809365,6.6842920271,0.0,0.0,80.527626,29.818365,69.9673426352,58.0996200867,3.20568,8.66204254853
 04/14  21:00:00,55.4538712327,0.0,0.0,0.0,15.863942322,29.242365,11.8668799173,0.0,3.20568,8.6611999173
 04/14  22:00:00,55.4867867331,0.0,0.0,0.0,15.863942322,29.242365,6.09692826415,0.0,3.20568,2.89124826415
 04/14  23:00:00,56.2324323946,0.0,0.0,0.0,15.863942322,29.242365,6.09447007076,0.0,3.20568,2.88879007076
 04/14  24:00:00,55.4926901487,0.0,0.0,0.0,15.863942322,29.242365,6.09073906741,0.0,3.20568,2.88505906741
 04/15  01:00:00,55.4883524027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4779323443,0.0,0.0,0.0,15.863942322,29.242365,6.08883189092,0.0,3.20568,2.88315189092
 04/15  03:00:00,55.4712794799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.6832862128,0.0,0.0,0.0,15.863942322,29.242365,6.08895513056,0.0,3.20568,2.88327513056
 04/15  05:00:00,55.6632098978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,52.8117179544,0.0,0.0,0.0,15.863942322,29.242365,6.08890377378,0.0,3.20568,2.88322377378
 04/15  07:00:00,47.025795022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  08:00:00,47.0214131866,0.0,0.0,0.0,15.863942322,29.242365,6.08885234842,0.0,3.20568,2.88317234842
 04/15  09:00:00,47.0316777095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  10:00:00,47.0121568052,0.0,0.0,0.0,15.863942322,29.242365,6.09072215264,0.0,3.20568,2.88504215264
 04/15  11:00:00,47.7127583979,0.0,0.0,0.0,15.863942322,29.242365,6.09080931153,0.0,3.20568,2.88512931153
 04/15  12:00:00,46.987551028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  13:00:00,47.0250154455,0.0,0.0,0.0,15.863942322,29.242365,6.08883549081,0.0,3.20568,2.88315549081
 04/15  14:00:00,47.0383796048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.024978327,0.0,0.0,0.0,15.863942322,29.242365,6.08895829012,0.0,3.20568,2.88327829012
 04/15  16:00:00,46.9290445014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,46.9278843024,0.0,0.0,0.0,15.863942322,29.242365,6.08890669205,0.0,3.20568,2.88322669205
 04/15  18:00:00,46.9244737707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,47.1344444315,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.6879068626,0.0,0.0,0.0,15.863942322,29.242365,6.08885511616,0.0,3.20568,2.88317511616
 04/15  21:00:00,55.5661936453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.3967562333,0.0,0.0,0.0,15.863942322,29.242365,6.08880356784,0.0,3.20568,2.88312356784
 04/15  23:00:00,56.1166840833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.3701744819,0.0,0.0,0.0,15.863942322,29.242365,6.08892642248,0.0,3.20568,2.88324642248
 04/16  01:00:00,55.3660961817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.3623529799,0.0,0.0,0.0,15.863942322,29.242365,6.08887123645,0.0,3.20568,2.88319123645
 04/16  03:00:00,55.8249685289,0.464053067076,0.0,0.0,15.863942322,29.242365,4.55391477452,1.32823477452,3.20568,0.02
 04/16  04:00:00,56.5022775137,0.928106134151,0.0,0.0,15.863942322,29.242365,8.91149450972,2.82267798322,3.20568,2.8831365265
 04/16  05:00:00,56.4856634238,0.928106134151,0.0,0.0,15.863942322,29.242365,6.70707267435,3.48139267435,3.20568,0.02
 04/16  06:00:00,53.8729152311,1.16013266769,0.0,0.0,15.863942322,29.242365,7.89511612011,4.66943612011,3.20568,0.02
 04/16  07:00:00,47.6357625037,0.696079600614,0.0,0.0,15.863942322,29.242365,8.28713225396,2.19819648733,3.20568,2.88325576663
 04/16  08:00:00,47.6677999185,0.696079600614,0.0,0.0,15.863942322,29.242365,7.97775109332,1.88705650116,3.20568,2.88501459216
 04/16  09:00:00,47.029627203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  10:00:00,47.0497827948,0.0,0.0,0.0,15.863942322,29.242365,6.09077761527,0.0,3.20568,2.88509761527
 04/16  11:00:00,47.7481428961,0.0,0.0,0.0,15.863942322,29.242365,6.09059334373,0.0,3.20568,2.88491334373
 04/16  12:00:00,47.0531248968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.1145352096,0.0,0.0,0.0,15.863942322,29.242365,6.09067653575,0.0,3.20568,2.88499653575
 04/16  14:00:00,47.1619838096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,47.1698576403,0.0,0.0,0.0,15.863942322,29.242365,6.08886493781,0.0,3.20568,2.88318493781
 04/16  16:00:00,47.073695935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,47.0744068782,0.0,0.0,0.0,15.863942322,29.242365,6.08880982849,0.0,3.20568,2.88312982849
 04/16  18:00:00,47.0518679373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  19:00:00,47.2431437212,0.0,0.0,0.0,15.863942322,29.242365,6.08892883333,0.0,3.20568,2.88324883333
 04/16  20:00:00,55.7866072829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.6547054687,0.0,0.0,0.0,15.863942322,29.242365,6.08887369382,0.0,3.20568,2.88319369382
 04/16  22:00:00,55.4887778811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.1859967282,0.0,0.0,0.0,15.863942322,29.242365,6.08881858638,0.0,3.20568,2.88313858638
 04/16  24:00:00,55.4522728385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.4275866617,0.0,0.0,0.0,15.863942322,29.242365,6.09065373045,0.0,3.20568,2.88497373045
 04/17  02:00:00,55.4096379094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.3981203121,0.0,0.0,0.0,15.863942322,29.242365,6.09073234478,0.0,3.20568,2.88505234478
 04/17  04:00:00,55.6046082985,0.0,0.0,0.0,15.863942322,29.242365,6.09081103736,0.0,3.20568,2.88513103736
 04/17  05:00:00,55.5845674506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,62.2651365751,6.6842920271,0.000918958457186,0.0,15.863942322,29.818365,542.287108425,536.196323207,3.20568,2.88510521725
 04/17  07:00:00,120.077414117,6.6842920271,0.000849553052248,0.0,80.527626,29.818365,269.396846119,263.301769671,3.20568,2.8893964478
 04/17  08:00:00,164.740727529,6.6842920271,0.00686328183285,0.0,80.527626,75.0917375,188.819615653,150.297684549,24.0426,14.4793311042
 04/17  09:00:00,164.636716338,6.6842920271,0.00287686891922,0.0,80.527626,75.0917375,156.480303711,112.003063799,24.0426,20.4346399121
 04/17  10:00:00,168.57619981,6.6842920271,0.00365874713224,0.0,80.527626,79.0911225,138.258342794,85.7458433771,32.0568,20.455699417
 04/17  11:00:00,169.323068834,6.75086580397,0.0,0.0,80.527626,79.0911225,103.560295859,45.1296898744,32.0568,26.3738059846
 04/17  12:00:00,169.084857219,7.24910037423,0.0,0.0,80.527626,79.0911225,84.1811582134,25.6880678075,32.0568,26.4362904059
 04/17  13:00:00,165.454320046,7.59925020064,0.0,0.0,80.527626,75.0917375,72.6938326163,27.2595571705,16.0284,29.4058754458
 04/17  14:00:00,165.82155674,7.96509437426,0.0,0.0,80.527626,75.0917375,66.3784712699,29.908592727,16.0284,20.441478543
 04/17  15:00:00,164.071811497,8.17048416196,0.0,0.0,80.527626,73.092045,108.498464472,81.9032000114,3.20568,23.3895844601
 04/17  16:00:00,162.519892669,6.73668131037,0.0,0.0,80.527626,73.092045,95.6713473195,89.5759606268,3.20568,2.88970669272
 04/17  17:00:00,119.178256916,6.6842920271,0.0,0.0,80.527626,29.818365,94.6972485266,88.6021928736,3.20568,2.88937565295
 04/17  18:00:00,119.158323001,6.6842920271,0.0,0.0,80.527626,29.818365,91.6656511108,79.8065887322,3.20568,8.65338237859
 04/17  19:00:00,119.379878286,6.6842920271,0.0,0.0,80.527626,29.818365,97.6696969335,85.7938488223,3.20568,8.6701681112
 04/17  20:00:00,127.96310817,6.6842920271,0.0,0.0,80.527626,29.818365,114.345047989,102.478459997,3.20568,8.66090799141
 04/17  21:00:00,55.5643621592,0.0,0.0,0.0,15.863942322,29.242365,8.98728115085,0.0,3.20568,5.78160115085
 04/17  22:00:00,55.4352039733,0.0,0.0,0.0,15.863942322,29.242365,8.96832773908,0.0,3.20568,5.76264773908
 04/17  23:00:00,56.1906247446,0.0,0.0,0.0,15.863942322,29.242365,6.09418804266,0.0,3.20568,2.88850804266
 04/17  24:00:00,55.4217909334,0.0,0.0,0.0,15.863942322,29.242365,6.09081496239,0.0,3.20568,2.88513496239
 04/18  01:00:00,55.4133199009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4067233855,0.0,0.0,0.0,15.863942322,29.242365,6.0906210044,0.0,3.20568,2.8849410044
 04/18  03:00:00,55.4025586485,0.0,0.0,0.0,15.863942322,29.242365,6.09069555333,0.0,3.20568,2.88501555333
 04/18  04:00:00,56.4626613811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.2942149722,0.0,0.0,0.0,15.863942322,29.242365,6.09077014719,0.0,3.20568,2.88509014719
 04/18  06:00:00,60.3011497148,6.6842920271,0.000932928263185,0.0,15.863942322,29.818365,420.174445204,414.083866783,3.20568,2.88489842115
 04/18  07:00:00,119.822666832,6.6842920271,0.000887813715922,0.0,80.527626,29.818365,267.249946639,261.154731498,3.20568,2.88953514143
 04/18  08:00:00,164.93934495,6.6842920271,0.00406370241465,0.0,80.527626,75.0917375,234.341547903,198.710660342,24.0426,11.5882875607
 04/18  09:00:00,164.960659304,6.6842920271,0.00246528672361,0.0,80.527626,75.0917375,222.913543621,178.438190107,24.0426,20.4327535141
 04/18  10:00:00,168.880369602,6.6842920271,0.00157089499756,0.0,80.527626,79.0911225,212.012686997,156.584837398,32.0568,23.3710495993
 04/18  11:00:00,169.518019119,6.6842920271,0.0,0.0,80.527626,79.0911225,175.5953126,120.095473495,32.0568,23.4430391057
 04/18  12:00:00,168.697241993,6.69046509519,0.0,0.0,80.527626,79.0911225,164.332410529,102.905498812,32.0568,29.3701117169
 04/18  13:00:00,164.67208616,6.71856462578,0.0,0.0,80.527626,75.0917375,140.264622926,97.7662409504,16.0284,26.4699819757
 04/18  14:00:00,164.662169983,6.75341659126,0.0,0.0,80.527626,75.0917375,121.654771102,82.2671674355,16.0284,23.3592036661
 04/18  15:00:00,162.818685261,6.95364983903,0.0,0.0,80.527626,73.092045,99.142866392,75.4696092288,3.20568,20.4675771632
 04/18  16:00:00,162.40770949,6.6854445086,0.0,0.0,80.527626,73.092045,72.3140273267,63.3489962237,3.20568,5.75935110301
 04/18  17:00:00,119.130595894,6.6842920271,0.0,0.0,80.527626,29.818365,77.8284023326,71.7329705931,3.20568,2.88975173951
 04/18  18:00:00,119.138478921,6.6842920271,0.0,0.0,80.527626,29.818365,86.8360210183,77.8543992217,3.20568,5.77594179662
 04/18  19:00:00,119.165509526,6.6842920271,0.0,0.0,80.527626,29.818365,107.491743268,95.6159855053,3.20568,8.67007776267
 04/18  20:00:00,127.788751446,6.6842920271,0.0,0.0,80.527626,29.818365,134.473368479,122.606477587,3.20568,8.66121089203
 04/18  21:00:00,55.3883573353,0.0,0.0,0.0,15.863942322,29.242365,11.8680195369,0.0,3.20568,8.66233953687
 04/18  22:00:00,55.4185930744,0.0,0.0,0.0,15.863942322,29.242365,6.09734003963,0.0,3.20568,2.89166003963
 04/18  23:00:00,56.1905554686,0.0,0.0,0.0,15.863942322,29.242365,6.09443000727,0.0,3.20568,2.88875000727
 04/18  24:00:00,55.4449814885,0.0,0.0,0.0,15.863942322,29.242365,6.09063093438,0.0,3.20568,2.88495093438
 04/19  01:00:00,55.4474163755,0.0,0.0,0.0,15.863942322,29.242365,6.0907017294,0.0,3.20568,2.8850217294
 04/19  02:00:00,55.4386211244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  03:00:00,55.4342037233,0.0,0.0,0.0,15.863942322,29.242365,6.09077182515,0.0,3.20568,2.88509182515
 04/19  04:00:00,55.6430389967,0.0,0.0,0.0,15.863942322,29.242365,6.09057622224,0.0,3.20568,2.88489622224
 04/19  05:00:00,55.6226598488,0.0,0.0,0.0,15.863942322,29.242365,6.09064672853,0.0,3.20568,2.88496672853
 04/19  06:00:00,59.5425610525,6.6842920271,0.00129271727422,0.0,15.863942322,29.818365,349.149578529,345.923898529,3.20568,0.02
 04/19  07:00:00,119.478090672,6.6842920271,0.00100104136576,0.0,80.527626,29.818365,208.775250688,199.810590272,3.20568,5.7589804163
 04/19  08:00:00,164.616445836,6.6842920271,0.00403409652629,0.0,80.527626,75.0917375,174.56191212,138.934014472,24.0426,11.5852976482
 04/19  09:00:00,164.596772656,6.6842920271,0.00276176714857,0.0,80.527626,75.0917375,159.029498414,114.555029155,24.0426,20.4318692595
 04/19  10:00:00,168.562767083,6.68593500778,0.00396597371082,0.0,80.527626,79.0911225,138.567110994,86.0555211359,32.0568,20.4547898579
 04/19  11:00:00,169.41753706,6.84003451896,0.0,0.0,80.527626,79.0911225,113.962121411,55.5331193988,32.0568,26.3722020123
 04/19  12:00:00,169.380506741,7.51335852307,0.0,0.0,80.527626,79.0911225,112.163264659,53.6728126063,32.0568,26.4336520524
 04/19  13:00:00,166.338136183,8.46054678135,0.0,0.0,80.527626,75.0917375,99.4505010256,54.0201876075,16.0284,29.4019134181
 04/19  14:00:00,167.704670472,9.83596695614,0.0,0.0,80.527626,75.0917375,75.1513957262,38.6842335488,16.0284,20.4387621774
 04/19  15:00:00,166.775000714,10.9441244396,0.0,0.0,80.527626,73.092045,52.4666157203,25.8720498589,3.20568,23.3888858614
 04/19  16:00:00,164.529537172,8.47145790273,0.337748485094,0.0,80.527626,73.092045,24.0333025531,17.9382170376,3.20568,2.88940551546
 04/19  17:00:00,120.433836856,7.2620774268,0.72745247077,0.0,80.527626,29.818365,21.737091146,15.6418462025,3.20568,2.88956494351
 04/19  18:00:00,119.833551815,7.17854089002,0.218343065295,0.0,80.527626,29.818365,28.7900961948,16.9311993691,3.20568,8.65321682572
 04/19  19:00:00,119.407353651,6.75624290696,0.0,0.0,80.527626,29.818365,44.1997001732,32.3250906324,3.20568,8.66892954081
 04/19  20:00:00,127.943613415,6.6842920271,0.0,0.0,80.527626,29.818365,90.4694340978,81.4827078406,3.20568,5.7810462572
 04/19  21:00:00,55.5818806882,0.0,0.0,0.0,15.863942322,29.242365,11.8673600037,0.0,3.20568,8.66168000371
 04/19  22:00:00,55.4689534061,0.0,0.0,0.0,15.863942322,29.242365,8.96817551061,0.0,3.20568,5.76249551061
 04/19  23:00:00,56.2308859466,0.0,0.0,0.0,15.863942322,29.242365,6.09421048414,0.0,3.20568,2.88853048414
 04/19  24:00:00,55.4759020917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  01:00:00,55.4543258751,0.0,0.0,0.0,15.863942322,29.242365,6.09065535947,0.0,3.20568,2.88497535947
 04/20  02:00:00,55.4320226738,0.0,0.0,0.0,15.863942322,29.242365,6.09072114374,0.0,3.20568,2.88504114374
 04/20  03:00:00,55.4226981035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.6284679359,0.0,0.0,0.0,15.863942322,29.242365,6.09078706289,0.0,3.20568,2.88510706289
 04/20  05:00:00,55.6090788008,0.0,0.0,0.0,15.863942322,29.242365,6.09058771882,0.0,3.20568,2.88490771882
 04/20  06:00:00,59.978610076,6.6842920271,0.0,0.0,15.863942322,29.818365,432.305868594,426.215214638,3.20568,2.8849739557
 04/20  07:00:00,119.753826563,6.6842920271,0.0027797086945,0.0,80.527626,29.818365,215.815422882,209.720195486,3.20568,2.88954739649
 04/20  08:00:00,164.647742406,6.6842920271,0.00563748033808,0.0,80.527626,75.0917375,156.313911195,120.685232499,24.0426,11.5860786965
 04/20  09:00:00,164.632433282,6.73319119453,0.0030233219343,0.0,80.527626,75.0917375,128.404318071,83.9290227929,24.0426,20.4326952784
 04/20  10:00:00,168.700058917,6.8447617486,0.00389915941663,0.0,80.527626,79.0911225,103.705697485,49.4553784251,32.0568,22.1935190601
 04/20  11:00:00,169.988644263,7.28396914624,0.137427495348,0.0,80.527626,79.0911225,63.6331289741,6.95569009102,32.0568,24.620638883
 04/20  12:00:00,174.841688441,8.54418793293,4.40631722,0.0,80.527626,79.0911225,58.4832321169,0.0,32.0568,26.4264321169
 04/20  13:00:00,176.832806141,10.4971139125,8.40932085583,0.0,80.527626,75.0917375,48.49627488,3.06394163695,16.0284,29.4039332431
 04/20  14:00:00,180.493821403,12.1203778226,10.4511361022,0.0,80.527626,75.0917375,38.6428363417,2.17573939397,16.0284,20.4386969477
 04/20  15:00:00,181.255542436,12.2429461142,13.0985554959,0.0,80.527626,73.092045,29.1399287476,2.54672242717,3.20568,23.3875263204
 04/20  16:00:00,179.220732099,9.88530585871,13.5220130213,0.0,80.527626,73.092045,6.21277695497,0.11774719378,3.20568,2.88934976119
 04/20  17:00:00,130.01825418,7.89508207546,9.5946986942,0.0,80.527626,29.818365,7.17505972723,1.07987564769,3.20568,2.88950407954
 04/20  18:00:00,128.945964357,7.68423352371,8.73991298948,0.0,80.527626,29.818365,13.6831451641,1.82393080155,3.20568,8.65353436259
 04/20  19:00:00,124.310017802,7.04766238398,4.53442105026,0.0,80.527626,29.818365,19.4647750792,7.58900290638,3.20568,8.67009217279
 04/20  20:00:00,126.95691484,6.74826413217,0.411566695045,0.0,80.527626,29.818365,30.7133275791,18.8468886202,3.20568,8.66075895882
 04/20  21:00:00,55.6238348969,0.0,0.0,0.0,15.863942322,29.242365,8.98710888986,0.0,3.20568,5.78142888986
 04/20  22:00:00,55.4940559919,0.0,0.0,0.0,15.863942322,29.242365,8.96804695443,0.0,3.20568,5.76236695443
 04/20  23:00:00,56.2617740209,0.0,0.0,0.0,15.863942322,29.242365,6.09413034531,0.0,3.20568,2.88845034531
 04/20  24:00:00,55.5306854668,0.0,0.0,0.0,15.863942322,29.242365,6.09076545553,0.0,3.20568,2.88508545553
 04/21  01:00:00,55.5087808053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.463317151,0.0,0.0,0.0,15.863942322,29.242365,6.09056005552,0.0,3.20568,2.88488005552
 04/21  03:00:00,55.4426345248,0.0,0.0,0.0,15.863942322,29.242365,6.09062179928,0.0,3.20568,2.88494179928
 04/21  04:00:00,56.5005741923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.3300106861,0.0,0.0,0.0,15.863942322,29.242365,6.09068360967,0.0,3.20568,2.88500360967
 04/21  06:00:00,59.7161616586,6.6842920271,0.0,0.0,15.863942322,29.818365,317.669114137,311.578368722,3.20568,2.8850654145
 04/21  07:00:00,119.45065231,6.6842920271,0.00273664294296,0.0,80.527626,29.818365,180.16362598,174.068550767,3.20568,2.88939521277
 04/21  08:00:00,164.557835009,6.68791946044,0.00450489665061,0.0,80.527626,75.0917375,128.681340359,93.0518027783,24.0426,11.5869375808
 04/21  09:00:00,164.649445633,6.79695869035,0.00298745888545,0.0,80.527626,75.0917375,103.10632494,58.6319469241,24.0426,20.4317780156
 04/21  10:00:00,169.143085761,6.97195591791,0.320864051255,0.0,80.527626,79.0911225,78.7404679855,23.3110761646,32.0568,23.372591821
 04/21  11:00:00,176.572730868,7.8249442766,6.09619166591,0.0,80.527626,79.0911225,55.4978184693,0.0,32.0568,23.4410184693
 04/21  12:00:00,185.887454554,9.42051112243,14.4711422402,0.0,80.527626,79.0911225,58.4837549851,0.0,32.0568,26.4269549851
 04/21  13:00:00,190.00904314,11.6697605089,20.3132940562,0.0,80.527626,75.0917375,45.4368917499,0.00586984422965,16.0284,29.4026219057
 04/21  14:00:00,196.145665478,13.3943967688,24.7158087474,0.0,80.527626,75.0917375,36.4671125067,0.0,16.0284,20.4387125067
 04/21  15:00:00,198.679323785,15.0003853337,27.6626499595,0.0,80.527626,73.092045,26.6005839932,0.0105593898463,3.20568,23.3843446034
 04/21  16:00:00,185.894571757,10.6547814799,19.3662342371,0.0,80.527626,73.092045,6.11976099988,0.0246836305196,3.20568,2.88939736936
 04/21  17:00:00,134.111387243,8.28378467053,13.2589040668,0.0,80.527626,29.818365,6.09522688006,0.0,3.20568,2.88954688006
 04/21  18:00:00,134.102393334,8.03242964018,13.4951781711,0.0,80.527626,29.818365,11.8592630914,0.0,3.20568,8.65358309141
 04/21  19:00:00,127.81625498,7.22661751215,8.04833867928,0.0,80.527626,29.818365,13.6386740782,1.76292895174,3.20568,8.67006512642
 04/21  20:00:00,128.731645114,6.83150349412,2.27757472148,0.0,80.527626,29.818365,23.0171900249,11.1508047086,3.20568,8.66070531631
 04/21  21:00:00,55.5245080356,0.0,0.0,0.0,15.863942322,29.242365,8.98704829449,0.0,3.20568,5.78136829449
 04/21  22:00:00,55.5518378813,0.0,0.0,0.0,15.863942322,29.242365,8.96802550126,0.0,3.20568,5.76234550126
 04/21  23:00:00,56.2998940674,0.0,0.0,0.0,15.863942322,29.242365,6.09410942628,0.0,3.20568,2.88842942628
 04/21  24:00:00,55.5730349902,0.0,0.0,0.0,15.863942322,29.242365,6.09074731723,0.0,3.20568,2.88506731723
 04/22  01:00:00,55.5603089463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5481751825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.523571784,0.0,0.0,0.0,15.863942322,29.242365,6.0889082655,0.0,3.20568,2.8832282655
 04/22  04:00:00,55.7141776163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.6864468353,0.0,0.0,0.0,15.863942322,29.242365,6.08883144105,0.0,3.20568,2.88315144105
 04/22  06:00:00,51.3971692352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0693933426,0.0,0.0,0.0,15.863942322,29.242365,6.08892681184,0.0,3.20568,2.88324681184
 04/22  08:00:00,47.1156765868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.1683687291,0.0,0.0,0.0,15.863942322,29.242365,6.09053710784,0.0,3.20568,2.88485710784
 04/22  10:00:00,47.1938383072,0.0,0.0,0.0,15.863942322,29.242365,6.09059472381,0.0,3.20568,2.88491472381
 04/22  11:00:00,47.8988218365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.2310129131,0.0,0.0,0.0,15.863942322,29.242365,6.09065231811,0.0,3.20568,2.88497231811
 04/22  13:00:00,47.2969793203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.3416836756,0.0,0.0,0.0,15.863942322,29.242365,6.08891970623,0.0,3.20568,2.88323970623
 04/22  15:00:00,47.3340442041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.2414384481,0.0,0.0,0.0,15.863942322,29.242365,6.08884248618,0.0,3.20568,2.88316248618
 04/22  17:00:00,47.2249901496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  18:00:00,47.1843446955,0.0,0.0,0.0,15.863942322,29.242365,6.08876528738,0.0,3.20568,2.88308528738
 04/22  19:00:00,47.3758449273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,54.4746293232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.7523206516,0.0,0.0,0.0,15.863942322,29.242365,6.08886051994,0.0,3.20568,2.88318051994
 04/22  22:00:00,55.5669381284,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  23:00:00,56.2464925077,0.0,0.0,0.0,15.863942322,29.242365,6.08878331167,0.0,3.20568,2.88310331167
 04/22  24:00:00,55.5356607309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.5267559044,0.0,0.0,0.0,15.863942322,29.242365,6.08887634183,0.0,3.20568,2.88319634183
 04/23  02:00:00,55.5161119077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.5118828947,0.0,0.0,0.0,15.863942322,29.242365,6.08879588328,0.0,3.20568,2.88311588328
 04/23  04:00:00,55.7257994423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.7026293485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,51.4237949938,0.0,0.0,0.0,15.863942322,29.242365,6.08888731526,0.0,3.20568,2.88320731526
 04/23  07:00:00,47.0689149379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0662313305,0.0,0.0,0.0,15.863942322,29.242365,6.09074247975,0.0,3.20568,2.88506247975
 04/23  09:00:00,47.0788415196,0.0,0.0,0.0,15.863942322,29.242365,6.09053161328,0.0,3.20568,2.88485161328
 04/23  10:00:00,47.0656978032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.7455339659,0.0,0.0,0.0,15.863942322,29.242365,6.09058485356,0.0,3.20568,2.88490485356
 04/23  12:00:00,47.0442827643,0.0,0.0,0.0,15.863942322,29.242365,6.09063806247,0.0,3.20568,2.88495806247
 04/23  13:00:00,47.0890397097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.1122962571,0.0,0.0,0.0,15.863942322,29.242365,6.08884756684,0.0,3.20568,2.88316756684
 04/23  15:00:00,47.1129306382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.0282963939,0.0,0.0,0.0,15.863942322,29.242365,6.08876660691,0.0,3.20568,2.88308660691
 04/23  17:00:00,47.0358134789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.0443233723,0.0,0.0,0.0,15.863942322,29.242365,6.088857754,0.0,3.20568,2.883177754
 04/23  19:00:00,47.2640673812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  20:00:00,54.3772104852,0.0,0.0,0.0,15.863942322,29.242365,6.08877675628,0.0,3.20568,2.88309675628
 04/23  21:00:00,55.6768278486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.5109768216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2049207367,0.0,0.0,0.0,15.863942322,29.242365,6.0888678614,0.0,3.20568,2.8831878614
 04/23  24:00:00,55.5017271102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.4962083409,0.0,0.0,0.0,15.863942322,29.242365,6.09071915942,0.0,3.20568,2.88503915942
 04/24  02:00:00,55.4934574867,0.0,0.0,0.0,15.863942322,29.242365,6.0905040059,0.0,3.20568,2.8848240059
 04/24  03:00:00,55.4940648628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.7046973018,0.0,0.0,0.0,15.863942322,29.242365,6.09055258396,0.0,3.20568,2.88487258396
 04/24  05:00:00,55.6893790869,0.0,0.0,0.0,15.863942322,29.242365,6.0906012371,0.0,3.20568,2.8849212371
 04/24  06:00:00,57.5601285995,6.6842920271,0.0,0.0,15.863942322,29.818365,183.961825906,180.736145906,3.20568,0.02
 04/24  07:00:00,119.283665137,6.6842920271,0.00140587609134,0.0,80.527626,29.818365,113.39139478,104.426913971,3.20568,5.75880080941
 04/24  08:00:00,164.520477154,6.6842920271,0.00496220568989,0.0,80.527626,75.0917375,103.517984043,67.889681099,24.0426,11.5857029437
 04/24  09:00:00,164.541863183,6.6842920271,0.00362035471663,0.0,80.527626,75.0917375,111.376614697,66.9055062655,24.0426,20.4285084319
 04/24  10:00:00,168.568349621,6.7106979618,0.00227713672626,0.0,80.527626,79.0911225,108.154018185,55.6484351145,32.0568,20.4487830701
 04/24  11:00:00,169.466203362,6.89999888552,0.0,0.0,80.527626,79.0911225,82.7928396949,24.3709144886,32.0568,26.3651252062
 04/24  12:00:00,170.073478979,7.88950769297,0.314391006174,0.0,80.527626,79.0911225,64.5938356557,6.11319785262,32.0568,26.4238378031
 04/24  13:00:00,170.70703194,8.76684190713,4.02091284502,0.0,80.527626,75.0917375,54.9327183146,10.888629841,16.0284,28.0156884736
 04/24  14:00:00,174.838036465,9.45932070301,7.4384846584,0.0,80.527626,75.0917375,44.0290283524,6.193063068,16.0284,21.8075652844
 04/24  15:00:00,174.415660927,10.4159192439,8.08310951258,0.0,80.527626,73.092045,31.8565691922,8.18868177878,3.20568,20.4622074135
 04/24  16:00:00,169.94401033,8.17747220266,5.973932368,0.0,80.527626,73.092045,17.6684071547,8.70385024551,3.20568,5.75887690923
 04/24  17:00:00,124.622342307,7.06592697453,5.04306117969,0.0,80.527626,29.818365,14.7565369743,8.66138432233,3.20568,2.88947265201
 04/24  18:00:00,124.594902205,6.98396579543,5.09394643123,0.0,80.527626,29.818365,17.8076692703,8.82689899427,3.20568,5.77509027607
 04/24  19:00:00,121.584014806,6.80000292782,2.06060770783,0.0,80.527626,29.818365,26.1652123391,14.2911438666,3.20568,8.66838847254
 04/24  20:00:00,126.505421299,6.68829465847,0.0,0.0,80.527626,29.818365,42.686824162,30.8207137511,3.20568,8.66043041084
 04/24  21:00:00,55.6452940188,0.0,0.0,0.0,15.863942322,29.242365,11.8659093155,0.0,3.20568,8.66022931546
 04/24  22:00:00,55.5172539205,0.0,0.0,0.0,15.863942322,29.242365,6.09670226047,0.0,3.20568,2.89102226047
 04/24  23:00:00,56.2594330743,0.0,0.0,0.0,15.863942322,29.242365,6.09425024565,0.0,3.20568,2.88857024565
 04/24  24:00:00,55.5307981169,0.0,0.0,0.0,15.863942322,29.242365,6.09055232198,0.0,3.20568,2.88487232198
 04/25  01:00:00,55.5309850485,0.0,0.0,0.0,15.863942322,29.242365,6.09059575256,0.0,3.20568,2.88491575256
 04/25  02:00:00,55.5173458479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.505797983,0.0,0.0,0.0,15.863942322,29.242365,6.09063965878,0.0,3.20568,2.88495965878
 04/25  04:00:00,56.5627680965,0.0,0.0,0.0,15.863942322,29.242365,6.09068367393,0.0,3.20568,2.88500367393
 04/25  05:00:00,56.3927266499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,57.7489349631,6.6842920271,0.0,0.0,15.863942322,29.818365,177.741243804,171.650516085,3.20568,2.88504771918
 04/25  07:00:00,119.224937247,6.6842920271,0.00124438544502,0.0,80.527626,29.818365,90.4549158058,84.3598783165,3.20568,2.88935748926
 04/25  08:00:00,164.640592488,6.68628748606,0.128668840917,0.0,80.527626,75.0917375,64.9768412347,29.3491610274,24.0426,11.5850802073
 04/25  09:00:00,164.824408953,6.73998466984,0.227364671225,0.0,80.527626,75.0917375,67.4463115105,22.9754524128,24.0426,20.4282590977
 04/25  10:00:00,168.821539179,6.9552567347,0.00192954284615,0.0,80.527626,79.0911225,103.194109848,47.7708371329,32.0568,23.3664727147
 04/25  11:00:00,170.31291052,7.72621183188,0.0,0.0,80.527626,79.0911225,82.2909303118,26.7985494256,32.0568,23.4355808862
 04/25  12:00:00,170.20969702,8.33717353206,0.0,0.0,80.527626,79.0911225,66.5986351151,8.12149168178,32.0568,26.4203434333
 04/25  13:00:00,166.481101101,8.58948588638,0.0,0.0,80.527626,75.0917375,68.6111564949,23.1864274574,16.0284,29.3963290375
 04/25  14:00:00,166.669312905,8.77566938272,0.0,0.0,80.527626,75.0917375,65.0180281744,28.5546574104,16.0284,20.434970764
 04/25  15:00:00,164.81079697,8.91270512691,0.0,0.0,80.527626,73.092045,94.3839985705,67.7959433397,3.20568,23.3823752308
 04/25  16:00:00,162.946277337,7.18347478462,0.0,0.0,80.527626,73.092045,71.3080007715,65.2127039594,3.20568,2.88961681213
 04/25  17:00:00,119.152377599,6.6842920271,0.0,0.0,80.527626,29.818365,67.4294467779,61.3345123447,3.20568,2.88925443311
 04/25  18:00:00,119.147190027,6.6842920271,0.0,0.0,80.527626,29.818365,74.6833135166,65.7028694537,3.20568,5.7747640629
 04/25  19:00:00,119.175138539,6.6842920271,0.0,0.0,80.527626,29.818365,107.724547866,93.4127698158,3.20568,11.1060980504
 04/25  20:00:00,126.364662672,6.6842920271,0.0,0.0,80.527626,29.818365,136.434685427,127.002435578,3.20568,6.22656984897
 04/25  21:00:00,55.412663136,0.0,0.0,0.0,15.863942322,29.242365,11.8666155174,0.0,3.20568,8.66093551736
 04/25  22:00:00,55.4585605183,0.0,0.0,0.0,15.863942322,29.242365,6.09681747042,0.0,3.20568,2.89113747042
 04/25  23:00:00,56.2213034777,0.0,0.0,0.0,15.863942322,29.242365,6.09405813751,0.0,3.20568,2.88837813751
 04/25  24:00:00,55.4829534743,0.0,0.0,0.0,15.863942322,29.242365,6.09072990053,0.0,3.20568,2.88504990053
 04/26  01:00:00,55.478287825,0.0,0.0,0.0,15.863942322,29.242365,6.09050742257,0.0,3.20568,2.88482742257
 04/26  02:00:00,55.4686737504,0.0,0.0,0.0,15.863942322,29.242365,6.09054679483,0.0,3.20568,2.88486679483
 04/26  03:00:00,55.4605112457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.6693768074,0.0,0.0,0.0,15.863942322,29.242365,6.09058632617,0.0,3.20568,2.88490632617
 04/26  05:00:00,55.6469808079,0.0,0.0,0.0,15.863942322,29.242365,6.09062592954,0.0,3.20568,2.88494592954
 04/26  06:00:00,57.7694214625,6.6842920271,0.0,0.0,15.863942322,29.818365,292.355274859,289.129594859,3.20568,0.02
 04/26  07:00:00,119.411747507,6.6842920271,0.00109636344555,0.0,80.527626,29.818365,192.055616275,183.091224904,3.20568,5.75871137068
 04/26  08:00:00,164.623064246,6.6842920271,0.00392122666576,0.0,80.527626,75.0917375,170.81259792,135.186950017,24.0426,11.5830479027
 04/26  09:00:00,164.602927685,6.68657136805,0.00144578506393,0.0,80.527626,75.0917375,148.129356931,103.658529672,24.0426,20.4282272591
 04/26  10:00:00,168.633207499,6.75638733906,0.00179646863871,0.0,80.527626,79.0911225,129.538872543,77.0353080146,32.0568,20.4467645287
 04/26  11:00:00,169.563699553,6.98384881182,0.0,0.0,80.527626,79.0911225,104.960617679,49.4711065591,32.0568,23.4327111195
 04/26  12:00:00,169.233936159,7.34589429506,0.0,0.0,80.527626,79.0911225,123.34545489,64.8644839133,32.0568,26.4241709762
 04/26  13:00:00,165.479414049,7.53522798424,0.0,0.0,80.527626,75.0917375,146.618670528,101.195539465,16.0284,29.3947310639
 04/26  14:00:00,165.796601925,7.79782492831,0.0,0.0,80.527626,75.0917375,159.821063292,123.358111602,16.0284,20.4345516897
 04/26  15:00:00,164.238571115,8.15741820534,0.0,0.0,80.527626,73.092045,180.129958157,153.543364851,3.20568,23.3809133057
 04/26  16:00:00,162.541087693,6.74844905192,0.0,0.0,80.527626,73.092045,99.6941369201,93.5989380488,3.20568,2.88951887123
 04/26  17:00:00,119.173436698,6.6842920271,0.0,0.0,80.527626,29.818365,96.8179756135,90.7226513356,3.20568,2.88964427792
 04/26  18:00:00,119.165030779,6.6842920271,0.0,0.0,80.527626,29.818365,100.77035259,88.9119532377,3.20568,8.6527193523
 04/26  19:00:00,119.367025983,6.6842920271,0.0,0.0,80.527626,29.818365,100.378782978,88.5050393075,3.20568,8.66806367008
 04/26  20:00:00,126.529365726,6.6842920271,0.0,0.0,80.527626,29.818365,115.183807759,106.197752327,3.20568,5.78037543138
 04/26  21:00:00,55.5294180097,0.0,0.0,0.0,15.863942322,29.242365,11.8661888213,0.0,3.20568,8.66050882133
 04/26  22:00:00,55.415725216,0.0,0.0,0.0,15.863942322,29.242365,6.09715022825,0.0,3.20568,2.89147022825
 04/26  23:00:00,56.1842168477,0.0,0.0,0.0,15.863942322,29.242365,8.96299878642,0.0,3.20568,5.75731878642
 04/26  24:00:00,55.4230903985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.4316196772,0.0,0.0,0.0,15.863942322,29.242365,6.09057254822,0.0,3.20568,2.88489254822
 04/27  02:00:00,55.4150797337,0.0,0.0,0.0,15.863942322,29.242365,6.09060727165,0.0,3.20568,2.88492727165
 04/27  03:00:00,55.4053031359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.6119923883,0.0,0.0,0.0,15.863942322,29.242365,6.09064216166,0.0,3.20568,2.88496216166
 04/27  05:00:00,55.5900900597,0.0,0.0,0.0,15.863942322,29.242365,6.09067713074,0.0,3.20568,2.88499713074
 04/27  06:00:00,59.2621267784,6.6842920271,0.0,0.0,15.863942322,29.818365,467.455399138,464.229719138,3.20568,0.02
 04/27  07:00:00,120.198135017,6.6842920271,0.00168363617633,0.0,80.527626,29.818365,283.334028263,274.369364697,3.20568,5.75898356581
 04/27  08:00:00,164.781994944,6.6842920271,0.00516402459272,0.0,80.527626,75.0917375,183.595247326,147.968665496,24.0426,11.5839818309
 04/27  09:00:00,164.641408569,6.6842920271,0.00224682486348,0.0,80.527626,75.0917375,156.181241301,111.713539785,24.0426,20.4251015161
 04/27  10:00:00,168.641582397,6.73183517959,0.002899316216,0.0,80.527626,79.0911225,146.916941362,94.4140578046,32.0568,20.4460835572
 04/27  11:00:00,169.448654284,6.84776705842,0.0,0.0,80.527626,79.0911225,116.036654412,60.546681302,32.0568,23.4331731097
 04/27  12:00:00,169.325598489,7.437694652,0.0,0.0,80.527626,79.0911225,125.648123561,64.2356283489,32.0568,29.3556952123
 04/27  13:00:00,166.296544666,8.38699633123,0.0,0.0,80.527626,75.0917375,117.381300701,74.8996769414,16.0284,26.4532237598
 04/27  14:00:00,167.351064021,9.46742683828,0.0,0.0,80.527626,75.0917375,94.1095267515,57.6494783477,16.0284,20.4316484038
 04/27  15:00:00,166.412660787,10.5854010552,0.0,0.0,80.527626,73.092045,63.1390550518,36.5554160404,3.20568,23.3779590113
 04/27  16:00:00,163.915109951,8.20883583254,0.0,0.0,80.527626,73.092045,34.4081599792,28.312968937,3.20568,2.88951104219
 04/27  17:00:00,119.516693164,7.09631837791,0.0,0.0,80.527626,29.818365,35.677536083,29.5828553607,3.20568,2.88900072225
 04/27  18:00:00,119.501197242,7.08133963017,0.0,0.0,80.527626,29.818365,40.9167832653,29.0583342088,3.20568,8.65276905645
 04/27  19:00:00,119.442485251,6.80824754371,0.0,0.0,80.527626,29.818365,44.6906960368,32.8171527522,3.20568,8.6678632846
 04/27  20:00:00,126.452447051,6.68450609229,0.0,0.0,80.527626,29.818365,57.2627372358,48.2768298546,3.20568,5.78022738123
 04/27  21:00:00,55.5753972962,0.0,0.0,0.0,15.863942322,29.242365,11.8658513196,0.0,3.20568,8.66017131962
 04/27  22:00:00,55.4597274119,0.0,0.0,0.0,15.863942322,29.242365,6.0970736755,0.0,3.20568,2.8913936755
 04/27  23:00:00,56.2334450564,0.0,0.0,0.0,15.863942322,29.242365,8.96284463658,0.0,3.20568,5.75716463658
 04/27  24:00:00,55.4661887877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.453466364,0.0,0.0,0.0,15.863942322,29.242365,6.09049722768,0.0,3.20568,2.88481722768
 04/28  02:00:00,55.4463913279,0.0,0.0,0.0,15.863942322,29.242365,6.09052741695,0.0,3.20568,2.88484741695
 04/28  03:00:00,55.439680385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.4864212935,0.0,0.0,0.0,15.863942322,29.242365,6.09055778564,0.0,3.20568,2.88487778564
 04/28  05:00:00,56.3119902905,0.0,0.0,0.0,15.863942322,29.242365,6.09058824315,0.0,3.20568,2.88490824315
 04/28  06:00:00,58.3095411738,6.6842920271,0.0,0.0,15.863942322,29.818365,348.653845093,345.428165093,3.20568,0.02
 04/28  07:00:00,119.488981445,6.6842920271,0.00102961759105,0.0,80.527626,29.818365,205.304624315,196.340093033,3.20568,5.75885128182
 04/28  08:00:00,164.634850808,6.6842920271,0.00317756825322,0.0,80.527626,75.0917375,168.470299968,132.844399669,24.0426,11.583300299
 04/28  09:00:00,164.583312888,6.6842920271,0.00254169009179,0.0,80.527626,75.0917375,144.308814826,99.8400977329,24.0426,20.426117093
 04/28  10:00:00,168.596290773,6.72136238307,0.00161068840844,0.0,80.527626,79.0911225,136.279236947,83.7784445111,32.0568,20.4439924363
 04/28  11:00:00,169.521735105,6.92413103637,0.0,0.0,80.527626,79.0911225,117.875882953,62.388802471,32.0568,23.4302804816
 04/28  12:00:00,169.399237798,7.51560037037,0.0,0.0,80.527626,79.0911225,118.654437273,60.17732926,32.0568,26.4203080131
 04/28  13:00:00,165.714403111,7.80618190147,0.0,0.0,80.527626,75.0917375,120.434662516,75.0156970996,16.0284,29.3905654162
 04/28  14:00:00,166.123587147,8.20823665885,0.0,0.0,80.527626,75.0917375,115.169215561,78.7099526908,16.0284,20.4308628699
 04/28  15:00:00,164.31274792,8.40858331526,0.0,0.0,80.527626,73.092045,117.33171209,90.7461854406,3.20568,23.3798466492
 04/28  16:00:00,162.646013196,6.89411838381,0.0,0.0,80.527626,73.092045,85.0732254851,78.9779739281,3.20568,2.88957155708
 04/28  17:00:00,119.155336045,6.6842920271,0.0,0.0,80.527626,29.818365,91.3060921965,85.2112151497,3.20568,2.88919704675
 04/28  18:00:00,119.163804394,6.6842920271,0.0,0.0,80.527626,29.818365,98.4220902747,89.4419142295,3.20568,5.77449604522
 04/28  19:00:00,119.18754536,6.6842920271,0.0,0.0,80.527626,29.818365,113.141270234,101.265660036,3.20568,8.66993019784
 04/28  20:00:00,124.951065346,6.6842920271,0.0,0.0,80.527626,29.818365,133.411206679,121.5447369,3.20568,8.66078977868
 04/28  21:00:00,55.3962465404,0.0,0.0,0.0,15.863942322,29.242365,11.8668134553,0.0,3.20568,8.66113345527
 04/28  22:00:00,55.4301649163,0.0,0.0,0.0,15.863942322,29.242365,6.09657073433,0.0,3.20568,2.89089073433
 04/28  23:00:00,56.202942585,0.0,0.0,0.0,15.863942322,29.242365,6.09425762771,0.0,3.20568,2.88857762771
 04/28  24:00:00,55.445858961,0.0,0.0,0.0,15.863942322,29.242365,6.0904939865,0.0,3.20568,2.8848139865
 04/29  01:00:00,55.4498968395,0.0,0.0,0.0,15.863942322,29.242365,6.08876722859,0.0,3.20568,2.88308722859
 04/29  02:00:00,55.4433721033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.434120832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.6425113298,0.0,0.0,0.0,15.863942322,29.242365,6.08883346868,0.0,3.20568,2.88315346868
 04/29  05:00:00,55.6234251959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,49.9203855949,0.0,0.0,0.0,15.863942322,29.242365,6.08872921331,0.0,3.20568,2.88304921331
 04/29  07:00:00,47.0006696606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,46.9978110734,0.0,0.0,0.0,15.863942322,29.242365,6.08879515223,0.0,3.20568,2.88311515223
 04/29  09:00:00,47.0117194149,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.0081863949,0.0,0.0,0.0,15.863942322,29.242365,6.09046164088,0.0,3.20568,2.88478164088
 04/29  11:00:00,47.7184792288,0.0,0.0,0.0,15.863942322,29.242365,6.09048767615,0.0,3.20568,2.88480767615
 04/29  12:00:00,47.012662185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.0566902485,0.0,0.0,0.0,15.863942322,29.242365,6.08877392941,0.0,3.20568,2.88309392941
 04/29  14:00:00,47.0726067271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,47.0695462553,0.0,0.0,0.0,15.863942322,29.242365,6.08883960521,0.0,3.20568,2.88315960521
 04/29  16:00:00,46.9826072959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  17:00:00,46.9842524501,0.0,0.0,0.0,15.863942322,29.242365,6.08873504083,0.0,3.20568,2.88305504083
 04/29  18:00:00,46.9803340483,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,47.1887477782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,52.8849537417,0.0,0.0,0.0,15.863942322,29.242365,6.08880076399,0.0,3.20568,2.88312076399
 04/29  21:00:00,55.6181884057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.4462057427,0.0,0.0,0.0,15.863942322,29.242365,6.08886637758,0.0,3.20568,2.88318637758
 04/29  23:00:00,56.1589544021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.4402181315,0.0,0.0,0.0,15.863942322,29.242365,6.08876180155,0.0,3.20568,2.88308180155
