Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  01:00:00,55.4392542112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.4359121381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.4292948915,0.0,0.0,0.0,15.863942322,29.242365,6.08882281929,0.0,3.20568,2.88314281929
 04/30  04:00:00,55.6380262819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.6186746149,0.0,0.0,0.0,15.863942322,29.242365,6.08820689529,0.0,3.20568,2.88252689529
 04/30  06:00:00,49.912166075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,46.9894583168,0.0,0.0,0.0,15.863942322,29.242365,6.08877625266,0.0,3.20568,2.88309625266
 04/30  08:00:00,46.9946409585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  09:00:00,47.0165464896,0.0,0.0,0.0,15.863942322,29.242365,6.09060479591,0.0,3.20568,2.88492479591
 04/30  10:00:00,47.0186537467,0.0,0.0,0.0,15.863942322,29.242365,6.09062599602,0.0,3.20568,2.88494599602
 04/30  11:00:00,47.7246746804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.026500244,0.0,0.0,0.0,15.863942322,29.242365,6.09064720327,0.0,3.20568,2.88496720327
 04/30  13:00:00,47.0752442174,0.0,0.0,0.0,15.863942322,29.242365,6.09066840486,0.0,3.20568,2.88498840486
 04/30  14:00:00,47.1106596373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.1191894659,0.0,0.0,0.0,15.863942322,29.242365,6.08875287338,0.0,3.20568,2.88307287338
 04/30  16:00:00,47.017444004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  17:00:00,47.0123592316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.0128841442,0.0,0.0,0.0,15.863942322,29.242365,6.08881421123,0.0,3.20568,2.88313421123
 04/30  19:00:00,47.224123373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,52.9150465548,0.0,0.0,0.0,15.863942322,29.242365,6.08887545275,0.0,3.20568,2.88319545275
 04/30  21:00:00,55.6451089893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.477052442,0.0,0.0,0.0,15.863942322,29.242365,6.08876684445,0.0,3.20568,2.88308684445
 04/30  23:00:00,56.1782512874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.4431785425,0.0,0.0,0.0,15.863942322,29.242365,6.0888281557,0.0,3.20568,2.8831481557
 05/01  01:00:00,55.4262714843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.4095155996,0.0,0.0,0.0,15.863942322,29.242365,6.090568382,0.0,3.20568,2.884888382
 05/01  03:00:00,55.3952097336,0.0,0.0,0.0,15.863942322,29.242365,6.09058469292,0.0,3.20568,2.88490469292
 05/01  04:00:00,55.6031223839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  05:00:00,55.5838042798,0.0,0.0,0.0,15.863942322,29.242365,6.09060111482,0.0,3.20568,2.88492111482
 05/01  06:00:00,57.8169451595,6.6842920271,0.000620287781086,0.0,15.863942322,29.818365,457.916336791,451.825719218,3.20568,2.88493757364
 05/01  07:00:00,120.244972469,6.6842920271,0.000817497766219,0.0,80.527626,29.818365,284.952699678,278.857669725,3.20568,2.88934995314
 05/01  08:00:00,165.053602377,6.6842920271,0.00441168873246,0.0,80.527626,75.0917375,217.013021923,181.388286864,24.0426,11.5821350581
 05/01  09:00:00,164.79491821,6.6842920271,0.00220039436018,0.0,80.527626,75.0917375,178.686949389,134.220764377,24.0426,20.423585012
 05/01  10:00:00,168.713208448,6.71893953322,0.00134095214193,0.0,80.527626,79.0911225,164.449675938,111.949511971,32.0568,20.4433639662
 05/01  11:00:00,169.423487693,6.76417288516,0.0,0.0,80.527626,79.0911225,132.446327045,76.9613959333,32.0568,23.4281311117
 05/01  12:00:00,169.100702569,7.19107641919,0.0,0.0,80.527626,79.0911225,130.118882099,71.6458977547,32.0568,26.4161843443
 05/01  13:00:00,165.872050258,7.95368856626,0.0,0.0,80.527626,75.0917375,122.624278383,77.211714887,16.0284,29.384163496
 05/01  14:00:00,166.595592753,8.69469202261,0.0,0.0,80.527626,75.0917375,103.586630215,67.1288801444,16.0284,20.4293500702
 05/01  15:00:00,165.353382085,9.50110506624,0.0,0.0,80.527626,73.092045,77.8719062289,54.2093428706,3.20568,20.4568833584
 05/01  16:00:00,163.396550635,7.68914149376,0.0,0.0,80.527626,73.092045,48.0847389816,39.1204148532,3.20568,5.75864412838
 05/01  17:00:00,119.280431656,6.86391706621,0.0,0.0,80.527626,29.818365,42.6043925796,36.5094873468,3.20568,2.88922523274
 05/01  18:00:00,119.281326347,6.86533198263,0.0,0.0,80.527626,29.818365,42.5040042445,33.5240053658,3.20568,5.77431887876
 05/01  19:00:00,119.350042185,6.71059570718,0.0,0.0,80.527626,29.818365,59.9321022202,48.0583664489,3.20568,8.66805577127
 05/01  20:00:00,125.083622541,6.6842920271,0.0,0.0,80.527626,29.818365,109.195356123,97.3297679319,3.20568,8.65990819077
 05/01  21:00:00,55.5487657777,0.0,0.0,0.0,15.863942322,29.242365,11.8650711395,0.0,3.20568,8.65939113951
 05/01  22:00:00,55.4336031905,0.0,0.0,0.0,15.863942322,29.242365,6.09649627624,0.0,3.20568,2.89081627624
 05/01  23:00:00,56.2192744149,0.0,0.0,0.0,15.863942322,29.242365,6.09404896747,0.0,3.20568,2.88836896747
 05/01  24:00:00,55.4481648988,0.0,0.0,0.0,15.863942322,29.242365,6.09063592531,0.0,3.20568,2.88495592531
 05/02  01:00:00,55.437470788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.4282757067,0.0,0.0,0.0,15.863942322,29.242365,6.09064620704,0.0,3.20568,2.88496620704
 05/02  03:00:00,55.4181764265,0.0,0.0,0.0,15.863942322,29.242365,6.09065765695,0.0,3.20568,2.88497765695
 05/02  04:00:00,56.4712076321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.2954884555,0.0,0.0,0.0,15.863942322,29.242365,6.09066924607,0.0,3.20568,2.88498924607
 05/02  06:00:00,57.9706064259,6.6842920271,0.0,0.0,15.863942322,29.818365,486.624523776,480.534102054,3.20568,2.88474172188
 05/02  07:00:00,120.342630329,6.6842920271,0.000752592414666,0.0,80.527626,29.818365,303.093102493,296.997988193,3.20568,2.88943429984
 05/02  08:00:00,165.12559435,6.6842920271,0.00440350161291,0.0,80.527626,75.0917375,212.861489559,177.234543611,24.0426,11.5843459475
 05/02  09:00:00,164.760158449,6.68920384377,0.00231006483656,0.0,80.527626,75.0917375,168.41384321,123.950307075,24.0426,20.4209361353
 05/02  10:00:00,168.702524329,6.76367256722,0.00305214503575,0.0,80.527626,79.0911225,146.372712124,93.8741850637,32.0568,20.4417270606
 05/02  11:00:00,169.487039831,6.87288249392,0.0,0.0,80.527626,79.0911225,119.114260655,60.7039805519,32.0568,26.3534801035
 05/02  12:00:00,169.395070689,7.53713118663,0.0,0.0,80.527626,79.0911225,99.8128996714,41.3484201247,32.0568,26.4076795467
 05/02  13:00:00,166.368541076,8.51158886778,0.0,0.0,80.527626,75.0917375,75.7412815595,33.2643798822,16.0284,26.4485016772
 05/02  14:00:00,167.393330916,9.5315356206,0.0157566968707,0.0,80.527626,75.0917375,55.5394575692,19.0830837107,16.0284,20.4279738585
 05/02  15:00:00,168.109411279,10.6473481915,1.62663675654,0.0,80.527626,73.092045,42.0648196548,15.4841190618,3.20568,23.375020593
 05/02  16:00:00,166.915387161,8.49929444485,2.68210872657,0.0,80.527626,73.092045,18.78476309,12.6897408304,3.20568,2.88934225953
 05/02  17:00:00,122.24448999,7.30260229407,2.48382681,0.0,80.527626,29.818365,17.8038791279,11.7087626683,3.20568,2.88943645957
 05/02  18:00:00,121.642431115,7.29355202529,1.89665141394,0.0,80.527626,29.818365,21.7385548471,12.7581871184,3.20568,5.77468772866
 05/02  19:00:00,119.55568508,6.97986766008,0.146106054913,0.0,80.527626,29.818365,33.4121285313,21.5379099843,3.20568,8.66853854702
 05/02  20:00:00,124.83510778,6.69444722692,0.0,0.0,80.527626,29.818365,50.5090872509,38.6440852823,3.20568,8.65932196862
 05/02  21:00:00,55.4374569483,0.0,0.0,0.0,15.863942322,29.242365,11.8654697139,0.0,3.20568,8.65978971387
 05/02  22:00:00,55.469813106,0.0,0.0,0.0,15.863942322,29.242365,6.09663947189,0.0,3.20568,2.89095947189
 05/02  23:00:00,56.2331421654,0.0,0.0,0.0,15.863942322,29.242365,6.09419299733,0.0,3.20568,2.88851299733
 05/02  24:00:00,55.4655450257,0.0,0.0,0.0,15.863942322,29.242365,6.09052319291,0.0,3.20568,2.88484319291
 05/03  01:00:00,55.4594313551,0.0,0.0,0.0,15.863942322,29.242365,6.09052939846,0.0,3.20568,2.88484939846
 05/03  02:00:00,55.45455638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  03:00:00,55.4355493028,0.0,0.0,0.0,15.863942322,29.242365,6.0905361881,0.0,3.20568,2.8848561881
 05/03  04:00:00,55.6354392158,0.0,0.0,0.0,15.863942322,29.242365,6.09054313527,0.0,3.20568,2.88486313527
 05/03  05:00:00,55.6133179391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  06:00:00,57.024440532,6.6842920271,0.0,0.0,15.863942322,29.818365,388.857544201,382.766994047,3.20568,2.88487015374
 05/03  07:00:00,119.683746816,6.6842920271,0.000779161822685,0.0,80.527626,29.818365,230.514467596,224.419723823,3.20568,2.88906377297
 05/03  08:00:00,164.662103309,6.6842920271,0.00641830290745,0.0,80.527626,75.0917375,163.01995247,127.393100265,24.0426,11.5842522051
 05/03  09:00:00,164.589532807,6.72035794103,0.00300321147218,0.0,80.527626,75.0917375,119.088256957,74.6249885042,24.0426,20.4206684525
 05/03  10:00:00,168.704633182,6.86487627481,0.00376604462321,0.0,80.527626,79.0911225,95.5333817578,43.0354198354,32.0568,20.4411619224
 05/03  11:00:00,169.929490826,7.3771563373,0.0,0.0,80.527626,79.0911225,65.3824242596,6.97345502277,32.0568,26.3521692368
 05/03  12:00:00,172.110282018,8.46040793105,1.78884958295,0.0,80.527626,79.0911225,58.4626003449,0.0,32.0568,26.4058003449
 05/03  13:00:00,171.189060707,9.56504844528,3.72210629543,0.0,80.527626,75.0917375,50.616647647,8.14240387608,16.0284,26.4458437709
 05/03  14:00:00,169.72396833,10.5367880184,1.30406565841,0.0,80.527626,75.0917375,49.0901369461,12.6355691578,16.0284,20.4261677884
 05/03  15:00:00,169.850822377,11.5825096518,2.39624645274,0.0,80.527626,73.092045,40.8478028253,14.2695774454,3.20568,23.3725453799
 05/03  16:00:00,169.510231644,8.84648560854,4.88688407677,0.0,80.527626,73.092045,15.5224551227,9.42764494578,3.20568,2.88913017688
 05/03  17:00:00,124.958777832,7.30547214761,5.14270110601,0.0,80.527626,29.818365,13.0509242826,6.9560251672,3.20568,2.88921911542
 05/03  18:00:00,123.950797426,7.16879024243,4.28081586844,0.0,80.527626,29.818365,17.5101796991,8.53029878346,3.20568,5.77420091569
 05/03  19:00:00,120.587701313,6.86573548966,1.0254463581,0.0,80.527626,29.818365,27.7377973463,15.8643956611,3.20568,8.66772168522
 05/03  20:00:00,125.062089995,6.68962072689,0.0,0.0,80.527626,29.818365,49.4728723002,37.6076750869,3.20568,8.6595172133
 05/03  21:00:00,55.6244680849,0.0,0.0,0.0,15.863942322,29.242365,8.98526277137,0.0,3.20568,5.77958277137
 05/03  22:00:00,55.5203601617,0.0,0.0,0.0,15.863942322,29.242365,8.96823416399,0.0,3.20568,5.76255416399
 05/03  23:00:00,56.2676117788,0.0,0.0,0.0,15.863942322,29.242365,6.09391844819,0.0,3.20568,2.88823844819
 05/03  24:00:00,55.5340758816,0.0,0.0,0.0,15.863942322,29.242365,6.09051192987,0.0,3.20568,2.88483192987
 05/04  01:00:00,55.516155413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  02:00:00,55.4865440801,0.0,0.0,0.0,15.863942322,29.242365,6.09051280177,0.0,3.20568,2.88483280177
 05/04  03:00:00,55.4647554098,0.0,0.0,0.0,15.863942322,29.242365,6.09051486841,0.0,3.20568,2.88483486841
 05/04  04:00:00,55.6588438397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.6301128124,0.0,0.0,0.0,15.863942322,29.242365,6.09051708141,0.0,3.20568,2.88483708141
 05/04  06:00:00,56.4800219308,6.6842920271,0.0,0.0,15.863942322,29.818365,307.418368391,301.327849024,3.20568,2.88483936754
 05/04  07:00:00,119.398391879,6.6842920271,0.00295681543847,0.0,80.527626,29.818365,159.63576122,153.540840038,3.20568,2.88924118242
 05/04  08:00:00,164.539381049,6.68458390171,0.00568815776943,0.0,80.527626,75.0917375,110.247298427,74.6216379826,24.0426,11.5830604447
 05/04  09:00:00,164.615078912,6.76421636477,0.0033441073717,0.0,80.527626,75.0917375,87.9694298282,43.5065652657,24.0426,20.4202645625
 05/04  10:00:00,168.796171143,6.93861881243,0.00203406367706,0.0,80.527626,79.0911225,79.9831242581,27.488582472,32.0568,20.4377417861
 05/04  11:00:00,170.835541333,7.73928889206,0.519181899603,0.0,80.527626,79.0911225,56.7883239787,1.3087975197,32.0568,23.422726459
 05/04  12:00:00,173.001264433,8.21818170992,2.89224400556,0.0,80.527626,79.0911225,58.4677626595,0.0,32.0568,26.4109626595
 05/04  13:00:00,173.467893836,9.44758456844,6.08674098813,0.0,80.527626,75.0917375,51.7507393918,6.34408273614,16.0284,29.3782566557
 05/04  14:00:00,179.411880676,10.7539283795,10.6967068443,0.0,80.527626,75.0917375,38.1109402676,1.65557488756,16.0284,20.4269653801
 05/04  15:00:00,183.340360756,11.0675659213,16.3127029464,0.0,80.527626,73.092045,23.8225182499,0.166303985618,3.20568,20.4505342643
 05/04  16:00:00,176.905067424,8.25975145475,12.7998582578,0.0,80.527626,73.092045,8.98454122191,0.0204407435843,3.20568,5.75842047833
 05/04  17:00:00,126.499752626,6.9376990047,7.0285084256,0.0,80.527626,29.818365,8.98377147939,2.88900047154,3.20568,2.88909100785
 05/04  18:00:00,124.092467977,6.74381062856,4.83443209632,0.0,80.527626,29.818365,16.6018417119,7.62235324815,3.20568,5.77380846379
 05/04  19:00:00,120.095254169,6.68708469615,0.710480044951,0.0,80.527626,29.818365,36.4386800667,24.5658254766,3.20568,8.6671745901
 05/04  20:00:00,125.078905518,6.6842920271,0.0,0.0,80.527626,29.818365,57.9487942454,46.0835857035,3.20568,8.65952854191
 05/04  21:00:00,55.647741145,0.0,0.0,0.0,15.863942322,29.242365,8.98591924436,0.0,3.20568,5.78023924436
 05/04  22:00:00,55.5296874741,0.0,0.0,0.0,15.863942322,29.242365,8.96802128408,0.0,3.20568,5.76234128408
 05/04  23:00:00,56.2735886095,0.0,0.0,0.0,15.863942322,29.242365,6.09411541149,0.0,3.20568,2.88843541149
 05/04  24:00:00,55.5466994214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.5381250794,0.0,0.0,0.0,15.863942322,29.242365,6.09060929146,0.0,3.20568,2.88492929146
 05/05  02:00:00,55.5304909955,0.0,0.0,0.0,15.863942322,29.242365,6.09060628331,0.0,3.20568,2.88492628331
 05/05  03:00:00,55.5085858665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.5428725799,0.0,0.0,0.0,15.863942322,29.242365,6.09060350078,0.0,3.20568,2.88492350078
 05/05  05:00:00,56.3582026636,0.0,0.0,0.0,15.863942322,29.242365,6.09060084984,0.0,3.20568,2.88492084984
 05/05  06:00:00,56.6023435107,6.6842920271,0.0,0.0,15.863942322,29.818365,267.590116854,264.364436854,3.20568,0.02
 05/05  07:00:00,119.338141919,6.6842920271,0.00339839067797,0.0,80.527626,29.818365,144.450405866,135.486303841,3.20568,5.75842202459
 05/05  08:00:00,164.558317728,6.71228185624,0.00689435734439,0.0,80.527626,75.0917375,96.973803683,61.3491559244,24.0426,11.5820477587
 05/05  09:00:00,164.762467929,6.89440920928,0.0038012430494,0.0,80.527626,75.0917375,83.7876203602,39.325318793,24.0426,20.4197015671
 05/05  10:00:00,169.056850049,7.17265556033,0.00502383256284,0.0,80.527626,79.0911225,75.227357519,22.7322243557,32.0568,20.4383331633
 05/05  11:00:00,174.76204739,8.14909874171,3.98345199313,0.0,80.527626,79.0911225,55.4771336906,0.0,32.0568,23.4203336906
 05/05  12:00:00,181.540025547,9.18690685033,10.3765336996,0.0,80.527626,79.0911225,58.4653569459,0.0,32.0568,26.4085569459
 05/05  13:00:00,182.996856519,10.3279820523,14.6443273401,0.0,80.527626,75.0917375,42.4928266268,0.0244517834589,16.0284,26.4399748433
 05/05  14:00:00,186.595441292,11.4499120494,17.1179988584,0.0,80.527626,75.0917375,36.453292148,0.0,16.0284,20.424892148
 05/05  15:00:00,180.669474113,11.9638689982,12.7461508703,0.0,80.527626,73.092045,29.8427046441,3.26536744584,3.20568,23.3716571982
 05/05  16:00:00,174.857209002,8.67789274431,10.3381606584,0.0,80.527626,73.092045,9.59786049372,3.50284077825,3.20568,2.88933971548
 05/05  17:00:00,129.680685546,7.16142519009,9.94641180749,0.0,80.527626,29.818365,6.54958708528,0.454489173981,3.20568,2.8894179113
 05/05  18:00:00,128.376331747,7.0261787434,8.78876343077,0.0,80.527626,29.818365,13.7086224671,1.85150177754,3.20568,8.65144068957
 05/05  19:00:00,125.337167077,6.84917242258,5.95159593295,0.0,80.527626,29.818365,18.0553040917,6.18373762246,3.20568,8.66588646926
 05/05  20:00:00,124.957642661,6.70741053827,1.47753896746,0.0,80.527626,29.818365,24.6690153847,15.6835319821,3.20568,5.77980340252
 05/05  21:00:00,55.5273192714,0.0,0.0,0.0,15.863942322,29.242365,11.8658535501,0.0,3.20568,8.66017355012
 05/05  22:00:00,55.574324304,0.0,0.0,0.0,15.863942322,29.242365,6.09690499302,0.0,3.20568,2.89122499302
 05/05  23:00:00,56.2777433128,0.0,0.0,0.0,15.863942322,29.242365,6.09402294358,0.0,3.20568,2.88834294358
 05/05  24:00:00,55.5537692078,0.0,0.0,0.0,15.863942322,29.242365,6.0905434611,0.0,3.20568,2.8848634611
 05/06  01:00:00,55.5530921157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.5296810685,0.0,0.0,0.0,15.863942322,29.242365,6.08872360027,0.0,3.20568,2.88304360027
 05/06  03:00:00,55.5021080556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.7070833223,0.0,0.0,0.0,15.863942322,29.242365,6.08875890015,0.0,3.20568,2.88307890015
 05/06  05:00:00,55.6682236441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,48.5327917339,0.0,0.0,0.0,15.863942322,29.242365,6.08879392075,0.0,3.20568,2.88311392075
 05/06  07:00:00,47.0770759335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.1128791044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.1787478463,0.0,0.0,0.0,15.863942322,29.242365,6.09061852167,0.0,3.20568,2.88493852167
 05/06  10:00:00,47.2194141149,0.0,0.0,0.0,15.863942322,29.242365,6.0906111538,0.0,3.20568,2.8849311538
 05/06  11:00:00,47.9332829078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2467149343,0.0,0.0,0.0,15.863942322,29.242365,6.09060381671,0.0,3.20568,2.88492381671
 05/06  13:00:00,47.2895609304,0.0,0.0,0.0,15.863942322,29.242365,6.08870766438,0.0,3.20568,2.88302766438
 05/06  14:00:00,47.3277830169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,47.3340557657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.2547850971,0.0,0.0,0.0,15.863942322,29.242365,6.08874239976,0.0,3.20568,2.88306239976
 05/06  17:00:00,47.2648905717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  18:00:00,47.2539760042,0.0,0.0,0.0,15.863942322,29.242365,6.08877709089,0.0,3.20568,2.88309709089
 05/06  19:00:00,47.4911643154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,51.7224046554,0.0,0.0,0.0,15.863942322,29.242365,6.08881173896,0.0,3.20568,2.88313173896
 05/06  21:00:00,55.8104330722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.589410694,0.0,0.0,0.0,15.863942322,29.242365,6.08867844794,0.0,3.20568,2.88299844794
 05/06  23:00:00,56.2578342173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.5386168581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.5134197985,0.0,0.0,0.0,15.863942322,29.242365,6.08871133097,0.0,3.20568,2.88303133097
 05/07  02:00:00,55.4926616942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.4792932289,0.0,0.0,0.0,15.863942322,29.242365,6.08874226743,0.0,3.20568,2.88306226743
 05/07  04:00:00,55.700333784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.6908690909,0.0,0.0,0.0,15.863942322,29.242365,6.08877287448,0.0,3.20568,2.88309287448
 05/07  06:00:00,47.1317028283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.071826834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  08:00:00,47.090966544,0.0,0.0,0.0,15.863942322,29.242365,6.09042141507,0.0,3.20568,2.88474141507
 05/07  09:00:00,47.1405955549,0.0,0.0,0.0,15.863942322,29.242365,6.09040935744,0.0,3.20568,2.88472935744
 05/07  10:00:00,47.1538515296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.8359162683,0.0,0.0,0.0,15.863942322,29.242365,6.0903973496,0.0,3.20568,2.8847173496
 05/07  12:00:00,47.1560657806,0.0,0.0,0.0,15.863942322,29.242365,6.09038537537,0.0,3.20568,2.88470537537
 05/07  13:00:00,47.2132702309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.2439779078,0.0,0.0,0.0,15.863942322,29.242365,6.08875577562,0.0,3.20568,2.88307577562
 05/07  15:00:00,47.2402843711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.1422394593,0.0,0.0,0.0,15.863942322,29.242365,6.08878597057,0.0,3.20568,2.88310597057
 05/07  17:00:00,47.1293174636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,47.1054441058,0.0,0.0,0.0,15.863942322,29.242365,6.08881611379,0.0,3.20568,2.88313611379
 05/07  19:00:00,47.3202737189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,51.563819354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.6996235384,0.0,0.0,0.0,15.863942322,29.242365,6.08867865208,0.0,3.20568,2.88299865208
 05/07  22:00:00,55.5286158037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.2212185767,0.0,0.0,0.0,15.863942322,29.242365,6.08870891814,0.0,3.20568,2.88302891814
 05/07  24:00:00,55.5203799822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.5166646353,0.0,0.0,0.0,15.863942322,29.242365,6.09022547408,0.0,3.20568,2.88454547408
 05/08  02:00:00,55.5132365308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.5096967762,0.0,0.0,0.0,15.863942322,29.242365,6.09060121584,0.0,3.20568,2.88492121584
 05/08  04:00:00,55.7170231781,0.0,0.0,0.0,15.863942322,29.242365,6.09058394059,0.0,3.20568,2.88490394059
 05/08  05:00:00,55.6944778834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  06:00:00,54.6172193317,6.6842920271,0.0,0.0,15.863942322,29.818365,179.216028575,173.125459623,3.20568,2.88488895148
 05/08  07:00:00,119.257334668,6.6842920271,0.00122209033262,0.0,80.527626,29.818365,110.33561382,104.240894047,3.20568,2.88903977295
 05/08  08:00:00,164.513111708,6.6842920271,0.0044998141075,0.0,80.527626,75.0917375,105.177665515,69.5536956226,24.0426,11.5813698925
 05/08  09:00:00,164.573235196,6.7199261244,0.00418152997709,0.0,80.527626,75.0917375,98.1291853458,53.6708186224,24.0426,20.4157667234
 05/08  10:00:00,168.7684328,6.9060598211,0.00477468483969,0.0,80.527626,79.0911225,88.5281300553,36.0367846261,32.0568,20.4345454292
 05/08  11:00:00,170.766373792,7.54884475836,0.63696101871,0.0,80.527626,79.0911225,58.2947979847,2.81851258199,32.0568,23.4194854027
 05/08  12:00:00,174.433196649,8.67700968917,3.85469938617,0.0,80.527626,79.0911225,58.4628695477,0.0,32.0568,26.4060695477
 05/08  13:00:00,174.803617554,9.83042406516,7.03077863622,0.0,80.527626,75.0917375,49.0455861262,3.64529115046,16.0284,29.3718949758
 05/08  14:00:00,177.744903638,10.9099291735,8.88678533297,0.0,80.527626,75.0917375,38.8735942353,2.42366101997,16.0284,20.4215332153
 05/08  15:00:00,177.872384609,11.1446014846,10.7921145457,0.0,80.527626,73.092045,27.5242717738,3.87194163912,3.20568,20.4466501346
 05/08  16:00:00,168.542402833,8.11016042175,4.64631535744,0.0,80.527626,73.092045,16.0534658737,9.95847155073,3.20568,2.88931432298
 05/08  17:00:00,119.592971629,6.85725712874,0.261330853324,0.0,80.527626,29.818365,25.4506695519,16.4866553468,3.20568,5.75833420507
 05/08  18:00:00,119.586679737,6.72615285631,0.383010196633,0.0,80.527626,29.818365,25.4621840816,16.4823791278,3.20568,5.7741249538
 05/08  19:00:00,119.626786047,6.69489111377,0.234073611875,0.0,80.527626,29.818365,29.2279494589,17.3555774409,3.20568,8.66669201801
 05/08  20:00:00,123.634401814,6.68590572972,0.0,0.0,80.527626,29.818365,40.09665551,31.1116877801,3.20568,5.77928772995
 05/08  21:00:00,55.6428256097,0.0,0.0,0.0,15.863942322,29.242365,11.8651093163,0.0,3.20568,8.65942931628
 05/08  22:00:00,55.5188186331,0.0,0.0,0.0,15.863942322,29.242365,6.09656991743,0.0,3.20568,2.89088991743
 05/08  23:00:00,56.2602161001,0.0,0.0,0.0,15.863942322,29.242365,6.09382818968,0.0,3.20568,2.88814818968
 05/08  24:00:00,55.5305402821,0.0,0.0,0.0,15.863942322,29.242365,6.09053635804,0.0,3.20568,2.88485635804
 05/09  01:00:00,55.5206206512,0.0,0.0,0.0,15.863942322,29.242365,6.09051468624,0.0,3.20568,2.88483468624
 05/09  02:00:00,55.5096502135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.482328456,0.0,0.0,0.0,15.863942322,29.242365,6.09049242265,0.0,3.20568,2.88481242265
 05/09  04:00:00,56.5384823352,0.0,0.0,0.0,15.863942322,29.242365,6.09047037219,0.0,3.20568,2.88479037219
 05/09  05:00:00,56.372753388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  06:00:00,55.042479778,6.6842920271,0.0,0.0,15.863942322,29.818365,257.53839813,251.447899479,3.20568,2.88481865038
 05/09  07:00:00,119.300122795,6.6842920271,0.00115873392082,0.0,80.527626,29.818365,147.572691086,141.478104831,3.20568,2.88890625458
 05/09  08:00:00,164.529401676,6.6842920271,0.00430233556935,0.0,80.527626,75.0917375,123.170862178,87.5469775047,24.0426,11.5812846733
 05/09  09:00:00,164.549861081,6.68861046614,0.00329109800169,0.0,80.527626,75.0917375,120.152411158,75.6960790213,24.0426,20.413732137
 05/09  10:00:00,168.591201528,6.72602964103,0.0021578174571,0.0,80.527626,79.0911225,118.108948143,65.6171233295,32.0568,20.4350248138
 05/09  11:00:00,169.607426016,7.03364648958,0.0,0.0,80.527626,79.0911225,93.0254159352,37.55236105,32.0568,23.4162548852
 05/09  12:00:00,169.628461014,7.76035146982,0.0,0.0,80.527626,79.0911225,73.2524162763,14.7937494929,32.0568,26.4018667834
 05/09  13:00:00,167.793346497,8.33213025873,1.55834960289,0.0,80.527626,75.0917375,60.0177168767,14.6183094074,16.0284,29.3710074693
 05/09  14:00:00,172.764821319,9.14162981591,5.69360174626,0.0,80.527626,75.0917375,43.8764945955,9.05455268763,16.0284,18.7935419078
 05/09  15:00:00,172.654262268,9.40930570414,7.328994176,0.0,80.527626,73.092045,35.1223723014,9.84102704138,3.20568,22.07566526
 05/09  16:00:00,167.41039292,7.43484446183,4.19296198964,0.0,80.527626,73.092045,17.9330409172,11.8380423583,3.20568,2.88931855891
 05/09  17:00:00,119.590989142,6.68721352167,0.435843925825,0.0,80.527626,29.818365,28.7360306695,22.6417490512,3.20568,2.88860161836
 05/09  18:00:00,119.153592635,6.6842920271,0.0,0.0,80.527626,29.818365,56.4626036076,44.6059657259,3.20568,8.65095788167
 05/09  19:00:00,119.155332643,6.6842920271,0.0,0.0,80.527626,29.818365,62.9355505988,53.9464330085,3.20568,5.78343759033
 05/09  20:00:00,123.444887104,6.6842920271,0.0,0.0,80.527626,29.818365,76.8001509669,64.9351975962,3.20568,8.65927337071
 05/09  21:00:00,55.4592601349,0.0,0.0,0.0,15.863942322,29.242365,11.8647659694,0.0,3.20568,8.65908596943
 05/09  22:00:00,55.4951919449,0.0,0.0,0.0,15.863942322,29.242365,6.09658690766,0.0,3.20568,2.89090690766
 05/09  23:00:00,56.2360115046,0.0,0.0,0.0,15.863942322,29.242365,6.09414561023,0.0,3.20568,2.88846561023
 05/09  24:00:00,55.5076416043,0.0,0.0,0.0,15.863942322,29.242365,6.09050171065,0.0,3.20568,2.88482171065
 05/10  01:00:00,55.5134778562,0.0,0.0,0.0,15.863942322,29.242365,6.09047397679,0.0,3.20568,2.88479397679
 05/10  02:00:00,55.5121588694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.5063492293,0.0,0.0,0.0,15.863942322,29.242365,6.09044691226,0.0,3.20568,2.88476691226
 05/10  04:00:00,55.7139850587,0.0,0.0,0.0,15.863942322,29.242365,6.09042003799,0.0,3.20568,2.88474003799
 05/10  05:00:00,55.6928066611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  06:00:00,54.616329286,6.6842920271,0.0,0.0,15.863942322,29.818365,194.693444971,188.603051697,3.20568,2.88471327387
 05/10  07:00:00,119.248658333,6.6842920271,0.00116558373853,0.0,80.527626,29.818365,111.781743575,105.686787329,3.20568,2.88927624549
 05/10  08:00:00,164.513898195,6.6842920271,0.0042511733696,0.0,80.527626,75.0917375,112.349116924,76.7249218859,24.0426,11.5815950385
 05/10  09:00:00,164.557997207,6.69167337612,0.0032662708927,0.0,80.527626,75.0917375,125.139190754,80.6825498908,24.0426,20.4140408633
 05/10  10:00:00,168.588210045,6.72689609577,0.00213799172487,0.0,80.527626,79.0911225,119.848036167,67.3575373428,32.0568,20.4336988237
 05/10  11:00:00,169.4254516,6.86138815781,0.0,0.0,80.527626,79.0911225,96.9453468063,41.4727123507,32.0568,23.4158344556
 05/10  12:00:00,169.118962506,7.25455546904,0.0,0.0,80.527626,79.0911225,101.075590039,42.6181920064,32.0568,26.4005980324
 05/10  13:00:00,165.534379655,7.64737075675,0.0,0.0,80.527626,75.0917375,95.8461109952,53.3862150333,16.0284,26.4314959619
 05/10  14:00:00,165.907324909,8.03232519498,0.0,0.0,80.527626,75.0917375,77.0115676822,40.5637043887,16.0284,20.4194632935
 05/10  15:00:00,164.043864133,8.1954451957,0.0,0.0,80.527626,73.092045,65.7792574006,41.6070663196,3.20568,20.966511081
 05/10  16:00:00,162.52018612,6.79638106029,0.0,0.0,80.527626,73.092045,48.3435093859,39.8911578423,3.20568,5.2466715436
 05/10  17:00:00,119.137167828,6.6842920271,0.0,0.0,80.527626,29.818365,58.1721771245,52.077524083,3.20568,2.88897304147
 05/10  18:00:00,119.146801962,6.6842920271,0.0,0.0,80.527626,29.818365,73.393823204,64.4139394156,3.20568,5.77420378838
 05/10  19:00:00,119.367060678,6.6842920271,0.0,0.0,80.527626,29.818365,85.6251541703,73.7536233653,3.20568,8.66585080492
 05/10  20:00:00,123.646878166,6.6842920271,0.0,0.0,80.527626,29.818365,95.546122693,83.6819940467,3.20568,8.65844864634
 05/10  21:00:00,55.5958054735,0.0,0.0,0.0,15.863942322,29.242365,8.98469037431,0.0,3.20568,5.77901037431
 05/10  22:00:00,55.4783800423,0.0,0.0,0.0,15.863942322,29.242365,8.96737096275,0.0,3.20568,5.76169096275
 05/10  23:00:00,56.2319424102,0.0,0.0,0.0,15.863942322,29.242365,6.09406527505,0.0,3.20568,2.88838527505
 05/10  24:00:00,55.5048243544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.4957295648,0.0,0.0,0.0,15.863942322,29.242365,6.09058028144,0.0,3.20568,2.88490028144
 05/11  02:00:00,55.4844412091,0.0,0.0,0.0,15.863942322,29.242365,6.09054806816,0.0,3.20568,2.88486806816
 05/11  03:00:00,55.477181199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  04:00:00,55.6867560287,0.0,0.0,0.0,15.863942322,29.242365,6.09051610699,0.0,3.20568,2.88483610699
 05/11  05:00:00,55.6717221883,0.0,0.0,0.0,15.863942322,29.242365,6.09048430365,0.0,3.20568,2.88480430365
 05/11  06:00:00,54.7271538529,6.6842920271,0.0,0.0,15.863942322,29.818365,247.237938693,244.012258693,3.20568,0.02
 05/11  07:00:00,119.280305598,6.6842920271,0.00107079221323,0.0,80.527626,29.818365,143.284998389,134.320869987,3.20568,5.75844840259
 05/11  08:00:00,164.515835077,6.6842920271,0.00368077849239,0.0,80.527626,75.0917375,129.981111578,94.3590131426,24.0426,11.5794984351
 05/11  09:00:00,164.538267461,6.6842920271,0.00268782892761,0.0,80.527626,75.0917375,133.74521058,92.205029836,24.0426,17.4975807443
 05/11  10:00:00,168.561144863,6.69711445372,0.00160728608933,0.0,80.527626,79.0911225,146.540778574,94.0527765146,32.0568,20.4312020591
 05/11  11:00:00,169.323548146,6.72941608544,0.0,0.0,80.527626,79.0911225,136.86853102,78.4717914638,32.0568,26.3399395561
 05/11  12:00:00,168.659783496,6.79525725857,0.0,0.0,80.527626,79.0911225,127.473264004,71.9512047121,32.0568,23.4652592919
 05/11  13:00:00,164.877357454,6.99110967195,0.0,0.0,80.527626,75.0917375,131.138417056,85.7463630691,16.0284,29.3636539869
 05/11  14:00:00,165.179148027,7.2628462169,0.0,0.0,80.527626,75.0917375,137.86125994,101.411968767,16.0284,20.4208911724
 05/11  15:00:00,163.514838547,7.61515030339,0.0,0.0,80.527626,73.092045,126.042579433,102.393779106,3.20568,20.4431203271
 05/11  16:00:00,162.431339729,6.71000889084,0.0,0.0,80.527626,73.092045,75.664135357,69.5694766221,3.20568,2.88897873486
 05/11  17:00:00,119.121019993,6.6842920271,0.0,0.0,80.527626,29.818365,77.928399595,71.8336953239,3.20568,2.88902427113
 05/11  18:00:00,119.131428509,6.6842920271,0.0,0.0,80.527626,29.818365,92.47487949,80.6189195777,3.20568,8.65027991222
 05/11  19:00:00,119.367053137,6.6842920271,0.0,0.0,80.527626,29.818365,106.769382567,94.8986133751,3.20568,8.66508919211
 05/11  20:00:00,123.751565206,6.6842920271,0.0,0.0,80.527626,29.818365,155.169725362,146.184875205,3.20568,5.77917015748
 05/11  21:00:00,55.5092188801,0.0,0.0,0.0,15.863942322,29.242365,11.8646497253,0.0,3.20568,8.65896972528
 05/11  22:00:00,55.4003052664,0.0,0.0,0.0,15.863942322,29.242365,6.09656958355,0.0,3.20568,2.89088958355
 05/11  23:00:00,56.1871992987,0.0,0.0,0.0,15.863942322,29.242365,6.09369912828,0.0,3.20568,2.88801912827
 05/11  24:00:00,55.4207538883,0.0,0.0,0.0,15.863942322,29.242365,6.09049379728,0.0,3.20568,2.88481379728
 05/12  01:00:00,55.4179739861,0.0,0.0,0.0,15.863942322,29.242365,6.09045620434,0.0,3.20568,2.88477620435
 05/12  02:00:00,55.4111658964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  03:00:00,55.404504997,0.0,0.0,0.0,15.863942322,29.242365,6.09041930441,0.0,3.20568,2.88473930441
 05/12  04:00:00,56.4606810407,0.0,0.0,0.0,15.863942322,29.242365,6.09038260305,0.0,3.20568,2.88470260305
 05/12  05:00:00,56.2874613781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  06:00:00,56.4554739856,6.6842920271,0.0,0.0,15.863942322,29.818365,432.591828699,426.501482687,3.20568,2.88466601173
 05/12  07:00:00,120.077657182,6.6842920271,0.00078513359116,0.0,80.527626,29.818365,282.529169878,276.434294117,3.20568,2.88919576093
 05/12  08:00:00,165.176666334,6.6842920271,0.00333352524277,0.0,80.527626,75.0917375,244.762431302,209.139255773,24.0426,11.5805755289
 05/12  09:00:00,165.112476709,6.6842920271,0.00236229617982,0.0,80.527626,75.0917375,222.652140413,178.195525967,24.0426,20.4140144455
 05/12  10:00:00,168.952434047,6.6842920271,0.00145531304161,0.0,80.527626,79.0911225,208.863530023,156.373629839,32.0568,20.4331001841
 05/12  11:00:00,169.609078814,6.69092085734,0.0,0.0,80.527626,79.0911225,182.994055982,127.52638894,32.0568,23.4108670419
 05/12  12:00:00,168.843816307,6.72472853894,0.0,0.0,80.527626,79.0911225,179.057589188,120.603343654,32.0568,26.3974455343
 05/12  13:00:00,164.841170111,6.78835454362,0.0,0.0,80.527626,75.0917375,160.96245662,118.502872701,16.0284,26.4311839193
 05/12  14:00:00,165.222492827,7.19033905457,0.0,0.0,80.527626,75.0917375,151.080269162,114.632931928,16.0284,20.4189372339
 05/12  15:00:00,163.598365776,7.59270283478,0.0,0.0,80.527626,73.092045,141.253010108,117.604680729,3.20568,20.4426493797
 05/12  16:00:00,162.479071589,6.70736024094,0.0,0.0,80.527626,73.092045,90.6594644515,84.5651770186,3.20568,2.88860743294
 05/12  17:00:00,119.158573156,6.6842920271,0.0,0.0,80.527626,29.818365,90.5551788153,81.5912312686,3.20568,5.75826754678
 05/12  18:00:00,119.168800763,6.6842920271,0.0,0.0,80.527626,29.818365,98.3030496401,89.3234172803,3.20568,5.77395235976
 05/12  19:00:00,119.174179898,6.6842920271,0.0,0.0,80.527626,29.818365,105.531796798,93.6595075645,3.20568,8.6666092334
 05/12  20:00:00,123.474486277,6.6842920271,0.0,0.0,80.527626,29.818365,110.943117778,101.958264702,3.20568,5.77917307584
 05/12  21:00:00,55.3897695832,0.0,0.0,0.0,15.863942322,29.242365,11.8644229805,0.0,3.20568,8.65874298054
 05/12  22:00:00,55.4261143789,0.0,0.0,0.0,15.863942322,29.242365,6.09649924157,0.0,3.20568,2.89081924157
 05/12  23:00:00,56.1949640103,0.0,0.0,0.0,15.863942322,29.242365,6.09376322929,0.0,3.20568,2.88808322929
 05/12  24:00:00,55.438231502,0.0,0.0,0.0,15.863942322,29.242365,6.09048314856,0.0,3.20568,2.88480314856
 05/13  01:00:00,55.4269488602,0.0,0.0,0.0,15.863942322,29.242365,6.0887489513,0.0,3.20568,2.8830689513
 05/13  02:00:00,55.4109553316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.4032789563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.610150912,0.0,0.0,0.0,15.863942322,29.242365,6.08875228658,0.0,3.20568,2.88307228658
 05/13  05:00:00,55.5896608455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.0248908807,0.0,0.0,0.0,15.863942322,29.242365,6.08875536671,0.0,3.20568,2.88307536671
 05/13  07:00:00,46.9835644859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.0164675687,0.0,0.0,0.0,15.863942322,29.242365,6.08875829243,0.0,3.20568,2.88307829243
 05/13  09:00:00,47.0467149466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  10:00:00,47.0593429541,0.0,0.0,0.0,15.863942322,29.242365,6.09039018486,0.0,3.20568,2.88471018486
 05/13  11:00:00,47.7732013582,0.0,0.0,0.0,15.863942322,29.242365,6.09034875113,0.0,3.20568,2.88466875113
 05/13  12:00:00,47.1101657033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  13:00:00,47.1812964659,0.0,0.0,0.0,15.863942322,29.242365,6.0887046292,0.0,3.20568,2.8830246292
 05/13  14:00:00,47.2314478138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.2477759273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  16:00:00,47.1582902889,0.0,0.0,0.0,15.863942322,29.242365,6.08870738135,0.0,3.20568,2.88302738135
 05/13  17:00:00,47.1513827252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,47.1317520529,0.0,0.0,0.0,15.863942322,29.242365,6.08871012943,0.0,3.20568,2.88303012943
 05/13  19:00:00,47.3452615327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,51.5709559546,0.0,0.0,0.0,15.863942322,29.242365,6.08871287394,0.0,3.20568,2.88303287394
 05/13  21:00:00,55.7032619211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.5506144376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2329682762,0.0,0.0,0.0,15.863942322,29.242365,6.08871561209,0.0,3.20568,2.88303561209
 05/13  24:00:00,55.5220529493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5011314652,0.0,0.0,0.0,15.863942322,29.242365,6.088716124,0.0,3.20568,2.883036124
 05/14  02:00:00,55.4813056279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.4640756851,0.0,0.0,0.0,15.863942322,29.242365,6.08871495388,0.0,3.20568,2.88303495388
 05/14  04:00:00,55.6710311079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6513060473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.0947877101,0.0,0.0,0.0,15.863942322,29.242365,6.08871349944,0.0,3.20568,2.88303349944
 05/14  07:00:00,47.0700536054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.123143658,0.0,0.0,0.0,15.863942322,29.242365,6.09038897792,0.0,3.20568,2.88470897792
 05/14  09:00:00,47.1843337067,0.0,0.0,0.0,15.863942322,29.242365,6.09034252474,0.0,3.20568,2.88466252474
 05/14  10:00:00,47.211724029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,47.9213527271,0.0,0.0,0.0,15.863942322,29.242365,6.08993512136,0.0,3.20568,2.88425512136
 05/14  12:00:00,47.2565720196,0.0,0.0,0.0,15.863942322,29.242365,6.09050237629,0.0,3.20568,2.88482237629
 05/14  13:00:00,47.3295154963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  14:00:00,47.3666658752,0.0,0.0,0.0,15.863942322,29.242365,6.08869206466,0.0,3.20568,2.88301206466
 05/14  15:00:00,47.3716433662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  16:00:00,47.2800617142,0.0,0.0,0.0,15.863942322,29.242365,6.08869021002,0.0,3.20568,2.88301021002
 05/14  17:00:00,47.9228656111,0.122020890413,0.528578302387,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,49.7756256017,0.385780206411,2.10974277224,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  19:00:00,47.5078254356,0.0,0.0,0.0,15.863942322,29.242365,6.08868832892,0.0,3.20568,2.88300832892
 05/14  20:00:00,50.2931972889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.839801432,0.0,0.0,0.0,15.863942322,29.242365,6.08868647353,0.0,3.20568,2.88300647353
 05/14  22:00:00,55.643781187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.311490014,0.0,0.0,0.0,15.863942322,29.242365,6.0886846186,0.0,3.20568,2.8830046186
 05/14  24:00:00,55.6122381123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5962195062,0.0,0.0,0.0,15.863942322,29.242365,6.09053677138,0.0,3.20568,2.88485677138
 05/15  02:00:00,55.5659632708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.5351631708,0.0,0.0,0.0,15.863942322,29.242365,6.09048489936,0.0,3.20568,2.88480489936
 05/15  04:00:00,55.725940594,0.0,0.0,0.0,15.863942322,29.242365,6.09043325428,0.0,3.20568,2.88475325428
 05/15  05:00:00,54.2779772344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,54.5042430299,6.6842920271,0.0,0.0,15.863942322,29.818365,134.269819695,128.179437946,3.20568,2.88470174872
 05/15  07:00:00,119.221800468,6.6842920271,0.00128941139447,0.0,80.527626,29.818365,78.0151902269,71.920328418,3.20568,2.8891818089
 05/15  08:00:00,164.513279486,6.68755899045,0.00465100805537,0.0,80.527626,75.0917375,68.0048241303,32.3823601775,24.0426,11.5798639528
 05/15  09:00:00,166.070262781,6.83391136425,1.36511782253,0.0,80.527626,75.0917375,63.2289864855,18.775786924,24.0426,20.4105995615
 05/15  10:00:00,175.049216726,7.5230484251,5.60604629195,0.0,80.527626,79.0911225,61.4023555243,8.91687769381,32.0568,20.4286778305
 05/15  11:00:00,181.736002942,8.41784376642,10.6211707295,0.0,80.527626,79.0911225,55.4764767977,0.00764716524811,32.0568,23.4120296324
 05/15  12:00:00,188.540964129,9.67525116034,16.8298459624,0.0,80.527626,79.0911225,57.6360027562,0.0,32.0568,25.5792027562
 05/15  13:00:00,192.050727727,11.0846270683,22.8792330612,0.0,80.527626,75.0917375,43.2700252215,0.0103387539036,16.0284,27.2312864676
 05/15  14:00:00,197.917029987,12.2422796992,27.5713835753,0.0,80.527626,75.0917375,36.4445534963,0.0,16.0284,20.4161534963
 05/15  15:00:00,196.094616874,13.0249009993,27.0116941543,0.0,80.527626,73.092045,23.6594240783,0.0132260462092,3.20568,20.4405180321
 05/15  16:00:00,182.705115556,9.03470787657,17.7649960645,0.0,80.527626,73.092045,6.12120788365,0.0265448222832,3.20568,2.88898306137
 05/15  17:00:00,126.910019449,7.0860423172,7.27042125555,0.0,80.527626,29.818365,10.835228265,4.7405412467,3.20568,2.88900701834
 05/15  18:00:00,122.516072289,6.80369865207,3.18698101938,0.0,80.527626,29.818365,20.4453996762,11.4665217398,3.20568,5.77319793647
 05/15  19:00:00,123.287038526,6.71138781811,3.81358267689,0.0,80.527626,29.818365,23.5560197263,11.6837867865,3.20568,8.66655293984
 05/15  20:00:00,125.235183147,6.68512029386,2.95137602737,0.0,80.527626,29.818365,25.5708501899,13.7071845989,3.20568,8.65798559098
 05/15  21:00:00,55.727785035,0.0,0.0,0.0,15.863942322,29.242365,8.98390394667,0.0,3.20568,5.77822394667
 05/15  22:00:00,55.5935354849,0.0,0.0,0.0,15.863942322,29.242365,8.96713112249,0.0,3.20568,5.76145112249
 05/15  23:00:00,56.32523005,0.0,0.0,0.0,15.863942322,29.242365,6.09378858999,0.0,3.20568,2.88810858999
 05/15  24:00:00,55.6080921942,0.0,0.0,0.0,15.863942322,29.242365,6.0904986953,0.0,3.20568,2.8848186953
 05/16  01:00:00,55.5981840647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  02:00:00,55.5866436755,0.0,0.0,0.0,15.863942322,29.242365,6.09043941647,0.0,3.20568,2.88475941647
 05/16  03:00:00,55.5727059303,0.0,0.0,0.0,15.863942322,29.242365,6.09038275448,0.0,3.20568,2.88470275448
 05/16  04:00:00,56.6481657333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,55.0556296569,0.0,0.0,0.0,15.863942322,29.242365,6.09032627786,0.0,3.20568,2.88464627786
 05/16  06:00:00,54.8029943149,6.6842920271,0.0,0.0,15.863942322,29.818365,73.6237250766,70.3980450766,3.20568,0.02
 05/16  07:00:00,119.234046261,6.6842920271,0.00143050569296,0.0,80.527626,29.818365,46.9406489405,37.9769913157,3.20568,5.75797762478
 05/16  08:00:00,165.046565461,6.70031660635,0.488825818163,0.0,80.527626,75.0917375,56.6447644048,21.0240547332,24.0426,11.5781096717
 05/16  09:00:00,168.517753761,7.05367257174,3.5573215062,0.0,80.527626,75.0917375,57.2372527326,15.7018537953,24.0426,17.4927989373
 05/16  10:00:00,180.971597148,7.74113159779,11.2576802791,0.0,80.527626,79.0911225,56.4900933894,4.00254558459,32.0568,20.4307478048
 05/16  11:00:00,186.560638656,8.31015475149,15.509165424,0.0,80.527626,79.0911225,55.4813904795,0.0150949236801,32.0568,23.4094955558
 05/16  12:00:00,188.881093553,8.93555779921,17.8941250937,0.0,80.527626,79.0911225,58.4449158904,0.0,32.0568,26.3881158904
 05/16  13:00:00,186.826348189,9.28420105883,19.4577135533,0.0,80.527626,75.0917375,42.4602652117,0.0115176558559,16.0284,26.4203475558
 05/16  14:00:00,184.333163022,9.62513328936,16.6608655112,0.0,80.527626,75.0917375,36.4895462065,0.0432963332089,16.0284,20.4178498733
 05/16  15:00:00,180.612031823,10.1458918871,14.4897952455,0.0,80.527626,73.092045,26.0223593219,2.37606717179,3.20568,20.4406121501
 05/16  16:00:00,176.187939783,7.7515154016,12.5683304016,0.0,80.527626,73.092045,7.28286620701,1.18800096808,3.20568,2.88918523893
 05/16  17:00:00,129.833926442,6.79090427493,10.4550011316,0.0,80.527626,29.818365,8.96374993979,0.0,3.20568,5.75806993979
 05/16  18:00:00,128.894302826,6.75096303906,9.56827968082,0.0,80.527626,29.818365,10.1638676911,1.18486283169,3.20568,5.77332485945
 05/16  19:00:00,126.164697653,6.7057172675,6.90930322033,0.0,80.527626,29.818365,18.2623397128,6.39052158934,3.20568,8.6661381235
 05/16  20:00:00,127.879837707,6.68605781928,5.79783366289,0.0,80.527626,29.818365,17.659697976,8.67522164475,3.20568,5.77879633125
 05/16  21:00:00,55.5791853981,0.0,0.0,0.0,15.863942322,29.242365,11.8640243902,0.0,3.20568,8.65834439016
 05/16  22:00:00,55.593560478,0.0,0.0,0.0,15.863942322,29.242365,6.09629936674,0.0,3.20568,2.89061936674
 05/16  23:00:00,56.3164957453,0.0,0.0,0.0,15.863942322,29.242365,6.09399462906,0.0,3.20568,2.88831462906
 05/16  24:00:00,55.598635266,0.0,0.0,0.0,15.863942322,29.242365,6.09030036676,0.0,3.20568,2.88462036676
 05/17  01:00:00,55.5867515444,0.0,0.0,0.0,15.863942322,29.242365,6.09049014235,0.0,3.20568,2.88481014235
 05/17  02:00:00,55.5758824145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  03:00:00,55.55016459,0.0,0.0,0.0,15.863942322,29.242365,6.09042835099,0.0,3.20568,2.88474835099
 05/17  04:00:00,55.7448485015,0.0,0.0,0.0,15.863942322,29.242365,6.09036679461,0.0,3.20568,2.88468679461
 05/17  05:00:00,54.2904142045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,54.4912618299,6.6842920271,0.0,0.0,15.863942322,29.818365,153.05799246,146.967687075,3.20568,2.88462538495
 05/17  07:00:00,119.23365896,6.6842920271,0.00108252679844,0.0,80.527626,29.818365,108.864268343,102.76973295,3.20568,2.88885539229
 05/17  08:00:00,164.517609819,6.68671580093,0.00398810625797,0.0,80.527626,75.0917375,113.629209987,78.007012035,24.0426,11.5795979518
 05/17  09:00:00,164.580451358,6.73139927427,0.00293666954156,0.0,80.527626,75.0917375,113.717990656,69.2660364218,24.0426,20.4093542345
 05/17  10:00:00,168.840932232,6.9908846985,0.00192925034768,0.0,80.527626,79.0911225,108.953503349,56.4699260214,32.0568,20.4267773281
 05/17  11:00:00,169.952502799,7.39546027947,0.0,0.0,80.527626,79.0911225,84.9072541443,29.4430081732,32.0568,23.4074459711
