Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,169.605115635,7.75612024404,0.0,0.0,80.527626,79.0911225,80.7324136734,25.2209968646,32.0568,23.4546168088
 05/17  13:00:00,165.974701598,8.10735064237,0.0,0.0,80.527626,75.0917375,76.426973726,31.044486541,16.0284,29.354087185
 05/17  14:00:00,166.28130397,8.41798679267,0.0,0.0,80.527626,75.0917375,54.5188298505,20.9928509044,16.0284,17.4975789461
 05/17  15:00:00,164.464094962,8.62440812882,0.0,0.0,80.527626,73.092045,47.9979915466,21.4354480326,3.20568,23.356863514
 05/17  16:00:00,163.531518591,7.04495294379,0.759776996001,0.0,80.527626,73.092045,23.4561215699,17.3615431076,3.20568,2.88889846236
 05/17  17:00:00,120.98387073,6.6842920271,1.84208890197,0.0,80.527626,29.818365,21.0489488997,14.9543575058,3.20568,2.88891139397
 05/17  18:00:00,121.347029073,6.6842920271,2.19765270933,0.0,80.527626,29.818365,23.3907487594,14.4113898246,3.20568,5.77367893481
 05/17  19:00:00,119.687841153,6.6842920271,0.34122138265,0.0,80.527626,29.818365,36.1482421553,24.2780511684,3.20568,8.66451098691
 05/17  20:00:00,122.171922537,6.6842920271,0.0,0.0,80.527626,29.818365,52.3774205994,40.5138666492,3.20568,8.65787395022
 05/17  21:00:00,55.5854679034,0.0,0.0,0.0,15.863942322,29.242365,8.98443629941,0.0,3.20568,5.77875629941
 05/17  22:00:00,55.4567695179,0.0,0.0,0.0,15.863942322,29.242365,8.96683538379,0.0,3.20568,5.76115538379
 05/17  23:00:00,56.2156299201,0.0,0.0,0.0,15.863942322,29.242365,6.09393256959,0.0,3.20568,2.88825256959
 05/17  24:00:00,55.479505246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  01:00:00,55.494621661,0.0,0.0,0.0,15.863942322,29.242365,6.09029940231,0.0,3.20568,2.88461940231
 05/18  02:00:00,55.4903725452,0.0,0.0,0.0,15.863942322,29.242365,6.09048299428,0.0,3.20568,2.88480299428
 05/18  03:00:00,55.4817591834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,55.6814069823,0.0,0.0,0.0,15.863942322,29.242365,6.09041636185,0.0,3.20568,2.88473636185
 05/18  05:00:00,54.2320089551,0.0,0.0,0.0,15.863942322,29.242365,6.09034990913,0.0,3.20568,2.88466990913
 05/18  06:00:00,54.7171454614,6.6842920271,0.0,0.0,15.863942322,29.818365,249.459584504,246.233904504,3.20568,0.02
 05/18  07:00:00,119.263926749,6.6842920271,0.00114102440617,0.0,80.527626,29.818365,122.855264034,116.760665717,3.20568,2.88891831726
 05/18  08:00:00,164.509039393,6.6842920271,0.00446900043483,0.0,80.527626,75.0917375,106.2888611,70.667670906,24.0426,11.5785901941
 05/18  09:00:00,164.537472512,6.69390729453,0.00388536023711,0.0,80.527626,75.0917375,83.9403802359,39.4912310717,24.0426,20.4065491642
 05/18  10:00:00,171.202353314,6.90334654578,2.41961483109,0.0,80.527626,79.0911225,66.6557167714,14.1726199336,32.0568,20.4262968377
 05/18  11:00:00,177.751585907,7.70055222307,7.38869610077,0.0,80.527626,79.0911225,55.4613890849,0.0,32.0568,23.4045890849
 05/18  12:00:00,181.142800108,8.6710134659,10.4860744358,0.0,80.527626,79.0911225,58.4419906577,0.0,32.0568,26.3851906577
 05/18  13:00:00,181.470917398,9.79101876007,13.6736635375,0.0,80.527626,75.0917375,42.4836097729,0.0374514895486,16.0284,26.4177582833
 05/18  14:00:00,183.927950147,10.6692829718,15.2543020502,0.0,80.527626,75.0917375,33.5390530835,0.012073778849,16.0284,17.4985793047
 05/18  15:00:00,184.516669192,11.7333357633,16.8046295985,0.0,80.527626,73.092045,26.5740191932,0.0118007997685,3.20568,23.3565383934
 05/18  16:00:00,179.048018446,8.53883914241,14.6361151141,0.0,80.527626,73.092045,6.11391869251,0.0191523833272,3.20568,2.88908630919
 05/18  17:00:00,131.957589925,7.19237647494,12.1744643256,0.0,80.527626,29.818365,6.09477369703,0.0,3.20568,2.88909369703
 05/18  18:00:00,130.067086044,6.91143888587,10.5680422561,0.0,80.527626,29.818365,8.97880801816,0.0,3.20568,5.77312801816
 05/18  19:00:00,127.340667245,6.7626039182,7.77630434893,0.0,80.527626,29.818365,15.7927542828,3.92218394213,3.20568,8.66489034072
 05/18  20:00:00,127.309067933,6.69462185548,5.00451429857,0.0,80.527626,29.818365,21.3853621328,9.5224470605,3.20568,8.65723507233
 05/18  21:00:00,55.7430110127,0.0,0.0,0.0,15.863942322,29.242365,8.98357626295,0.0,3.20568,5.77789626295
 05/18  22:00:00,55.5965585808,0.0,0.0,0.0,15.863942322,29.242365,8.96706146679,0.0,3.20568,5.76138146679
 05/18  23:00:00,56.316761609,0.0,0.0,0.0,15.863942322,29.242365,6.09361975531,0.0,3.20568,2.88793975531
 05/18  24:00:00,55.5933128131,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  01:00:00,55.5820556117,0.0,0.0,0.0,15.863942322,29.242365,6.09041410236,0.0,3.20568,2.88473410236
 05/19  02:00:00,55.5791529667,0.0,0.0,0.0,15.863942322,29.242365,6.0903423215,0.0,3.20568,2.8846623215
 05/19  03:00:00,55.5759922076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.6549690517,0.0,0.0,0.0,15.863942322,29.242365,6.09027081114,0.0,3.20568,2.88459081114
 05/19  05:00:00,55.0656080941,0.0,0.0,0.0,15.863942322,29.242365,6.09044923567,0.0,3.20568,2.88476923567
 05/19  06:00:00,54.7988755912,6.6842920271,0.0,0.0,15.863942322,29.818365,72.7725238817,69.5468438817,3.20568,0.02
 05/19  07:00:00,119.452553276,6.6842920271,0.218937327808,0.0,80.527626,29.818365,40.7721425473,34.6774611331,3.20568,2.88900141422
 05/19  08:00:00,164.854462665,6.7039862494,0.296746407715,0.0,80.527626,75.0917375,56.9619741346,21.3407280086,24.0426,11.578646126
 05/19  09:00:00,166.008893703,6.97434017804,1.14908449619,0.0,80.527626,75.0917375,64.7340566832,20.2854514146,24.0426,20.4060052686
 05/19  10:00:00,169.614616579,7.40209889984,0.331016093154,0.0,80.527626,79.0911225,78.5251000612,26.0443466297,32.0568,20.4239534315
 05/19  11:00:00,170.034654618,7.45311726026,0.0,0.0,80.527626,79.0911225,85.5251698057,30.0666327789,32.0568,23.4017370268
 05/19  12:00:00,169.543454526,7.66093919582,0.0,0.0,80.527626,79.0911225,84.70490573,26.2652238648,32.0568,26.3828818652
 05/19  13:00:00,167.50715978,8.50396861341,1.09603120745,0.0,80.527626,75.0917375,60.3511921419,17.9089945535,16.0284,26.4137975883
 05/19  14:00:00,171.85586439,9.00712465205,4.91850896702,0.0,80.527626,75.0917375,44.0186903126,10.4936556163,16.0284,17.4966346963
 05/19  15:00:00,175.583388457,9.91146208996,9.74153672556,0.0,80.527626,73.092045,34.1374988739,7.57711304628,3.20568,23.3547058277
 05/19  16:00:00,173.513302612,8.11804761374,9.56809048215,0.0,80.527626,73.092045,11.2552246107,5.160717044,3.20568,2.8888275667
 05/19  17:00:00,129.616461837,7.22486428342,9.83127176764,0.0,80.527626,29.818365,9.42743661632,3.33292716013,3.20568,2.88882945619
 05/19  18:00:00,128.909668286,7.09269579631,9.24919115342,0.0,80.527626,29.818365,12.6289986953,3.64992070373,3.20568,5.7733979916
 05/19  19:00:00,126.502144441,7.08279431401,6.87419215005,0.0,80.527626,29.818365,18.9040829313,7.03446722299,3.20568,8.66393570833
 05/19  20:00:00,124.635818523,6.85101611983,2.41851700271,0.0,80.527626,29.818365,26.1248633927,14.2619578384,3.20568,8.65722555426
 05/19  21:00:00,55.5526726108,0.0,0.0,0.0,15.863942322,29.242365,8.98394479039,0.0,3.20568,5.77826479039
 05/19  22:00:00,55.5819253664,0.0,0.0,0.0,15.863942322,29.242365,6.09609727516,0.0,3.20568,2.89041727516
 05/19  23:00:00,56.313046514,0.0,0.0,0.0,15.863942322,29.242365,8.961951554,0.0,3.20568,5.756271554
 05/19  24:00:00,55.6049689059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  01:00:00,55.5886453021,0.0,0.0,0.0,15.863942322,29.242365,6.08859473874,0.0,3.20568,2.88291473874
 05/20  02:00:00,55.5645457667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  03:00:00,55.5382421139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.7291089569,0.0,0.0,0.0,15.863942322,29.242365,6.08872906416,0.0,3.20568,2.88304906416
 05/20  05:00:00,54.2712781051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  06:00:00,47.1550149977,0.0,0.0,0.0,15.863942322,29.242365,6.08869969814,0.0,3.20568,2.88301969814
 05/20  07:00:00,47.1256316635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.1413330492,0.0,0.0,0.0,15.863942322,29.242365,6.08867018828,0.0,3.20568,2.88299018828
 05/20  09:00:00,47.1849742223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2066241846,0.0,0.0,0.0,15.863942322,29.242365,6.09040127112,0.0,3.20568,2.88472127112
 05/20  11:00:00,47.9018222869,0.0,0.0,0.0,15.863942322,29.242365,6.09032495162,0.0,3.20568,2.88464495162
 05/20  12:00:00,47.2364030627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.3059000495,0.0,0.0,0.0,15.863942322,29.242365,6.08867556027,0.0,3.20568,2.88299556027
 05/20  14:00:00,47.2932297082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.2636101954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.1571707289,0.0,0.0,0.0,15.863942322,29.242365,6.08864583184,0.0,3.20568,2.88296583184
 05/20  17:00:00,47.1374273007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,47.1417390238,0.0,0.0,0.0,15.863942322,29.242365,6.08861611479,0.0,3.20568,2.88293611479
 05/20  19:00:00,47.3686088591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,50.1770662659,0.0,0.0,0.0,15.863942322,29.242365,6.08874963846,0.0,3.20568,2.88306963846
 05/20  21:00:00,55.7465451032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.5650674518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.2342849991,0.0,0.0,0.0,15.863942322,29.242365,6.08871985118,0.0,3.20568,2.88303985118
 05/20  24:00:00,55.5268893205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5202801364,0.0,0.0,0.0,15.863942322,29.242365,6.08868754658,0.0,3.20568,2.88300754658
 05/21  02:00:00,55.5156899617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.4978749777,0.0,0.0,0.0,15.863942322,29.242365,6.0886538375,0.0,3.20568,2.8829738375
 05/21  04:00:00,55.6946461092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  05:00:00,54.237374813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.1207518273,0.0,0.0,0.0,15.863942322,29.242365,6.08861987422,0.0,3.20568,2.88293987422
 05/21  07:00:00,47.0885855354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  08:00:00,47.1029904737,0.0,0.0,0.0,15.863942322,29.242365,6.09031818482,0.0,3.20568,2.88463818482
 05/21  09:00:00,47.1427229738,0.0,0.0,0.0,15.863942322,29.242365,6.09023688144,0.0,3.20568,2.88455688144
 05/21  10:00:00,47.1524759352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.847684346,0.0,0.0,0.0,15.863942322,29.242365,6.09040432932,0.0,3.20568,2.88472432932
 05/21  12:00:00,47.1813912179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  13:00:00,47.2393628617,0.0,0.0,0.0,15.863942322,29.242365,6.09032302577,0.0,3.20568,2.88464302577
 05/21  14:00:00,47.2596392278,0.0,0.0,0.0,15.863942322,29.242365,6.08858733101,0.0,3.20568,2.88290733101
 05/21  15:00:00,47.2578584119,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,47.1815026965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,47.196411801,0.0,0.0,0.0,15.863942322,29.242365,6.08871590287,0.0,3.20568,2.88303590287
 05/21  18:00:00,47.1863841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.4240658999,0.0,0.0,0.0,15.863942322,29.242365,6.08868147252,0.0,3.20568,2.88300147252
 05/21  20:00:00,50.2302833413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.7547246277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.5654543792,0.0,0.0,0.0,15.863942322,29.242365,6.08864705649,0.0,3.20568,2.88296705649
 05/21  23:00:00,56.2549853419,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.5473566536,0.0,0.0,0.0,15.863942322,29.242365,6.0886126744,0.0,3.20568,2.8829326744
 05/22  01:00:00,55.5305704177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.5015874637,0.0,0.0,0.0,15.863942322,29.242365,6.09040427998,0.0,3.20568,2.88472427998
 05/22  03:00:00,55.4720491775,0.0,0.0,0.0,15.863942322,29.242365,6.09031766683,0.0,3.20568,2.88463766683
 05/22  04:00:00,55.6815732157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,54.2424818448,0.0,0.0,0.0,15.863942322,29.242365,6.09023127321,0.0,3.20568,2.88455127321
 05/22  06:00:00,54.6372926863,6.6842920271,0.0,0.0,15.863942322,29.818365,228.423434428,222.333041334,3.20568,2.88471309426
 05/22  07:00:00,119.242216776,6.6842920271,0.0014238874765,0.0,80.527626,29.818365,96.059446939,89.9649757937,3.20568,2.88879114528
 05/22  08:00:00,164.584325289,6.75085520608,0.00731397525414,0.0,80.527626,75.0917375,67.0929434989,31.4737464761,24.0426,11.5765970228
 05/22  09:00:00,167.525215637,6.97225496868,2.65980402337,0.0,80.527626,75.0917375,53.6674269013,12.1375410768,24.0426,17.4872858245
 05/22  10:00:00,177.230086,7.38380010702,7.89489035956,0.0,80.527626,79.0911225,54.7530073857,2.27563355498,32.0568,20.4205738308
 05/22  11:00:00,190.016191466,8.44481696248,18.798585189,0.0,80.527626,79.0911225,55.4725045733,0.0144980664936,32.0568,23.4012065068
 05/22  12:00:00,203.728377315,9.95594403378,31.6614255068,0.0,80.527626,79.0911225,58.4374470394,0.0,32.0568,26.3806470394
 05/22  13:00:00,210.270999583,12.2548856758,39.8576185287,0.0,80.527626,75.0917375,42.4487115853,0.00987426336935,16.0284,26.410437322
 05/22  14:00:00,226.893036821,15.2290742542,53.4752040107,0.0,80.527626,75.0917375,33.5224685989,0.0,16.0284,17.4940685989
 05/22  15:00:00,234.799807979,17.4810042435,61.1332208386,0.0,80.527626,73.092045,23.6547551373,0.0158432442057,3.20568,20.4332318931
 05/22  16:00:00,226.390175247,14.456691727,55.8712196585,0.0,80.527626,73.092045,8.98191195097,0.0181151882187,3.20568,5.75811676275
 05/22  17:00:00,165.427860461,9.63057879455,43.0208175694,0.0,80.527626,29.818365,6.09471363186,0.0,3.20568,2.88903363186
 05/22  18:00:00,152.801881302,8.72866218132,31.3339240615,0.0,80.527626,29.818365,8.97838371079,0.0,3.20568,5.77270371079
 05/22  19:00:00,137.894111583,7.96350244972,17.0105643699,0.0,80.527626,29.818365,11.9081422621,0.0375486845189,3.20568,8.66491357755
 05/22  20:00:00,130.816910385,7.29900732306,9.27836762246,0.0,80.527626,29.818365,10.7417674556,1.75845353598,3.20568,5.77763391962
 05/22  21:00:00,55.7683687798,0.0,0.0,0.0,15.863942322,29.242365,11.863348815,0.0,3.20568,8.65766881498
 05/22  22:00:00,55.6052283815,0.0,0.0,0.0,15.863942322,29.242365,6.09618262865,0.0,3.20568,2.89050262865
 05/22  23:00:00,56.3178089108,0.0,0.0,0.0,15.863942322,29.242365,6.09388049046,0.0,3.20568,2.88820049046
 05/22  24:00:00,55.5927842616,0.0,0.0,0.0,15.863942322,29.242365,6.08973852056,0.0,3.20568,2.88405852056
 05/23  01:00:00,55.5789007192,0.0,0.0,0.0,15.863942322,29.242365,6.09036659142,0.0,3.20568,2.88468659142
 05/23  02:00:00,55.5638190817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  03:00:00,55.5537365478,0.0,0.0,0.0,15.863942322,29.242365,6.09027495656,0.0,3.20568,2.88459495656
 05/23  04:00:00,56.5921205411,0.0,0.0,0.0,15.863942322,29.242365,6.09043104168,0.0,3.20568,2.88475104168
 05/23  05:00:00,54.9800199044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  06:00:00,54.8643028319,6.6842920271,0.0,0.0,15.863942322,29.818365,174.775937349,168.685597733,3.20568,2.88465961614
 05/23  07:00:00,119.246335574,6.6842920271,0.00104702043133,0.0,80.527626,29.818365,115.789445298,109.694759737,3.20568,2.88900556036
 05/23  08:00:00,164.670869293,6.82641228249,0.00333580795186,0.0,80.527626,75.0917375,115.110905288,79.4913294876,24.0426,11.5769758009
 05/23  09:00:00,164.955482089,7.09771075933,0.00218302774682,0.0,80.527626,75.0917375,106.349335945,64.8161169796,24.0426,17.4906189651
 05/23  10:00:00,169.549196652,7.68280631415,0.00357317055306,0.0,80.527626,79.0911225,106.199758972,53.7239960205,32.0568,20.4189629517
 05/23  11:00:00,170.835029772,8.26274508545,0.0,0.0,80.527626,79.0911225,80.0424335111,24.5873314762,32.0568,23.3983020349
 05/23  12:00:00,170.849926721,8.99811929675,0.0,0.0,80.527626,79.0911225,67.9203190324,9.48668917751,32.0568,26.3768298549
 05/23  13:00:00,168.504453056,10.0902905768,0.537955691864,0.0,80.527626,75.0917375,55.0686606799,12.6291142277,16.0284,26.4111464522
 05/23  14:00:00,172.561607697,11.3192954916,3.34395445189,0.0,80.527626,75.0917375,45.1754062533,8.73769949482,16.0284,20.4093067585
 05/23  15:00:00,175.939416001,12.9863419106,7.06345925636,0.0,80.527626,73.092045,31.872938259,8.23502551802,3.20568,20.4322327409
 05/23  16:00:00,174.740873056,10.2780358189,8.6711321326,0.0,80.527626,73.092045,10.8846809475,4.79012786024,3.20568,2.88887308731
 05/23  17:00:00,128.921656277,8.38916019429,8.02112161601,0.0,80.527626,29.818365,9.44346187377,3.34892897108,3.20568,2.88885290269
 05/23  18:00:00,129.717310587,8.39561601231,8.80209296001,0.0,80.527626,29.818365,11.3322345749,2.35334007725,3.20568,5.77321449761
 05/23  19:00:00,124.563128629,7.92949035641,4.13888316425,0.0,80.527626,29.818365,20.8236915989,8.95467284732,3.20568,8.66333875158
 05/23  20:00:00,121.069282196,7.17701486908,0.0,0.0,80.527626,29.818365,51.1179840398,39.2558114884,3.20568,8.65649255141
 05/23  21:00:00,55.4715480204,0.0,0.0,0.0,15.863942322,29.242365,8.98333896028,0.0,3.20568,5.77765896028
 05/23  22:00:00,55.5264912147,0.0,0.0,0.0,15.863942322,29.242365,6.09639749974,0.0,3.20568,2.89071749974
 05/23  23:00:00,56.2895727552,0.0,0.0,0.0,15.863942322,29.242365,6.09367589156,0.0,3.20568,2.88799589156
 05/23  24:00:00,55.5700863142,0.0,0.0,0.0,15.863942322,29.242365,6.09042825761,0.0,3.20568,2.88474825761
 05/24  01:00:00,55.5688123643,0.0,0.0,0.0,15.863942322,29.242365,6.09033206668,0.0,3.20568,2.88465206668
 05/24  02:00:00,55.5617987092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  03:00:00,55.5448218342,0.0,0.0,0.0,15.863942322,29.242365,6.09023542947,0.0,3.20568,2.88455542947
 05/24  04:00:00,55.7483423069,0.0,0.0,0.0,15.863942322,29.242365,6.09038597945,0.0,3.20568,2.88470597945
 05/24  05:00:00,54.2950353445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,54.4576476375,6.6842920271,0.0,0.0,15.863942322,29.818365,127.398840338,121.308550747,3.20568,2.88460959157
 05/24  07:00:00,119.223076305,6.6842920271,0.00121057473282,0.0,80.527626,29.818365,87.1274192444,81.0330130632,3.20568,2.88872618125
 05/24  08:00:00,164.61919127,6.79863203118,0.00373073065854,0.0,80.527626,75.0917375,84.5200643085,48.9003235102,24.0426,11.5771407983
 05/24  09:00:00,165.076863373,7.23350504509,0.00254933056342,0.0,80.527626,75.0917375,79.4798948668,35.0340711922,24.0426,20.4032236745
 05/24  10:00:00,169.855745793,8.00067392318,0.0042038453445,0.0,80.527626,79.0911225,71.3239860814,21.7635950368,32.0568,17.5035910446
 05/24  11:00:00,171.861000517,8.71638456944,0.573815670719,0.0,80.527626,79.0911225,55.5248738805,0.0704826853894,32.0568,23.3975911951
 05/24  12:00:00,174.696631285,9.46956961451,3.33707634287,0.0,80.527626,79.0911225,58.4322410475,0.0,32.0568,26.3754410475
 05/24  13:00:00,171.536393956,10.5257485819,3.10449820779,0.0,80.527626,75.0917375,49.8205884233,7.38203203669,16.0284,26.4101563866
 05/24  14:00:00,168.96215318,10.7452909457,0.341966629561,0.0,80.527626,75.0917375,46.6673584152,13.1443570405,16.0284,17.4946013746
 05/24  15:00:00,167.43444661,11.5961404399,0.0,0.0,80.527626,73.092045,51.4991880399,24.9437925492,3.20568,23.3497154907
 05/24  16:00:00,164.10711585,8.35821961167,0.0,0.0,80.527626,73.092045,58.5284350475,52.4340506516,3.20568,2.88870439587
 05/24  17:00:00,119.338715739,6.89652318081,0.0,0.0,80.527626,29.818365,45.5671417122,39.4727830098,3.20568,2.88867870232
 05/24  18:00:00,119.246742728,6.8098084305,0.0,0.0,80.527626,29.818365,39.2632725886,30.2847874821,3.20568,5.77280510646
 05/24  19:00:00,119.371538452,6.71882627237,0.0,0.0,80.527626,29.818365,51.2208385969,39.3514009064,3.20568,8.66375769047
 05/24  20:00:00,120.798186393,6.69094012719,0.0,0.0,80.527626,29.818365,93.2685394601,84.2852905157,3.20568,5.77756894434
 05/24  21:00:00,55.590888264,0.0,0.0,0.0,15.863942322,29.242365,11.8629971912,0.0,3.20568,8.65731719122
 05/24  22:00:00,55.4754558692,0.0,0.0,0.0,15.863942322,29.242365,6.09615248483,0.0,3.20568,2.89047248483
 05/24  23:00:00,56.2363280934,0.0,0.0,0.0,15.863942322,29.242365,6.09385130286,0.0,3.20568,2.88817130286
 05/24  24:00:00,55.4887911228,0.0,0.0,0.0,15.863942322,29.242365,6.08972038672,0.0,3.20568,2.88404038672
 05/25  01:00:00,55.4790066554,0.0,0.0,0.0,15.863942322,29.242365,6.09033432137,0.0,3.20568,2.88465432137
 05/25  02:00:00,55.4488188736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.4334238053,0.0,0.0,0.0,15.863942322,29.242365,6.09023274012,0.0,3.20568,2.88455274012
 05/25  04:00:00,55.6382694464,0.0,0.0,0.0,15.863942322,29.242365,6.09037776632,0.0,3.20568,2.88469776632
 05/25  05:00:00,52.7554643682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.1887951336,6.6842920271,0.0,0.0,15.863942322,29.818365,380.754824767,374.664548364,3.20568,2.88459640322
 05/25  07:00:00,119.39159111,6.6842920271,0.00295808364972,0.0,80.527626,29.818365,160.417992095,154.323403453,3.20568,2.88890864144
 05/25  08:00:00,164.555042426,6.70156719216,0.0049074266463,0.0,80.527626,75.0917375,114.799756294,79.1810919043,24.0426,11.5760643899
 05/25  09:00:00,164.699992191,6.84525233322,0.00299586410018,0.0,80.527626,75.0917375,96.1658014198,54.6351277002,24.0426,17.4880737196
 05/25  10:00:00,168.856138964,7.00499879353,0.00383541246178,0.0,80.527626,79.0911225,86.3793075921,33.9070647401,32.0568,20.415442852
 05/25  11:00:00,170.06277858,7.4971335288,0.0,0.0,80.527626,79.0911225,59.7392513068,4.28604698502,32.0568,23.3964043217
 05/25  12:00:00,172.253029332,8.55609455557,1.82492227444,0.0,80.527626,79.0911225,58.4323976972,0.0,32.0568,26.3755976972
 05/25  13:00:00,168.038570988,9.38502092003,0.767702002414,0.0,80.527626,75.0917375,57.0112656259,14.5785848357,16.0284,26.4042807902
 05/25  14:00:00,170.171472612,10.5712988642,1.71355979772,0.0,80.527626,75.0917375,45.5965153316,12.0777377529,16.0284,17.4903775786
 05/25  15:00:00,169.59841291,11.6824666016,2.05575564987,0.0,80.527626,73.092045,37.4635002753,13.827045429,3.20568,20.4307748463
 05/25  16:00:00,165.391481935,9.0069452654,0.646504773044,0.0,80.527626,73.092045,24.000237749,15.0370340059,3.20568,5.75752374314
 05/25  17:00:00,121.385387417,7.19376502475,1.72335506573,0.0,80.527626,29.818365,18.5158909091,12.4219785962,3.20568,2.88823231289
 05/25  18:00:00,122.17800501,7.26331925544,2.44551349984,0.0,80.527626,29.818365,20.1096644621,11.13168618,3.20568,5.77229828208
 05/25  19:00:00,121.220216694,7.10616375312,1.42093488982,0.0,80.527626,29.818365,25.4749578,13.6052580526,3.20568,8.66401974746
 05/25  20:00:00,120.925229569,6.82167850988,0.0248067773621,0.0,80.527626,29.818365,32.5760821427,23.5933099787,3.20568,5.77709216393
 05/25  21:00:00,55.6311967811,0.0,0.0,0.0,15.863942322,29.242365,11.8626145974,0.0,3.20568,8.65693459744
 05/25  22:00:00,55.5014828962,0.0,0.0,0.0,15.863942322,29.242365,6.09604680416,0.0,3.20568,2.89036680416
 05/25  23:00:00,56.2508108923,0.0,0.0,0.0,15.863942322,29.242365,6.0936175955,0.0,3.20568,2.8879375955
 05/25  24:00:00,55.501363652,0.0,0.0,0.0,15.863942322,29.242365,6.09028258971,0.0,3.20568,2.88460258971
 05/26  01:00:00,55.4942851965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  02:00:00,55.459251065,0.0,0.0,0.0,15.863942322,29.242365,6.09013706031,0.0,3.20568,2.88445706031
 05/26  03:00:00,55.4393876544,0.0,0.0,0.0,15.863942322,29.242365,6.0903141671,0.0,3.20568,2.8846341671
 05/26  04:00:00,56.4924292706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,53.4579594233,0.0,0.0,0.0,15.863942322,29.242365,6.09020782936,0.0,3.20568,2.88452782936
 05/26  06:00:00,55.5196420349,6.6842920271,0.0,0.0,15.863942322,29.818365,342.462117507,336.371770056,3.20568,2.88466745114
 05/26  07:00:00,119.369306438,6.6842920271,0.00297529840504,0.0,80.527626,29.818365,147.720290921,141.625930199,3.20568,2.88868072213
 05/26  08:00:00,164.553229318,6.71564622027,0.00493807237607,0.0,80.527626,75.0917375,101.635411959,66.0169798641,24.0426,11.5758320945
 05/26  09:00:00,164.725877482,6.88158803968,0.00300339898397,0.0,80.527626,75.0917375,81.8986928063,40.3732900705,24.0426,17.4828027357
 05/26  10:00:00,168.913474944,7.06340812569,0.00187787992902,0.0,80.527626,79.0911225,74.9038111426,22.430508844,32.0568,20.4165022986
 05/26  11:00:00,172.317807396,7.67970994096,2.04375075035,0.0,80.527626,79.0911225,55.4582184993,0.0064511131986,32.0568,23.3949673861
 05/26  12:00:00,176.536765625,8.73927791129,5.87619266187,0.0,80.527626,79.0911225,55.5001145309,0.0,32.0568,23.4433145309
 05/26  13:00:00,175.994294758,9.99975255931,8.04959969258,0.0,80.527626,75.0917375,43.8057741728,1.37272031442,16.0284,26.4046538583
 05/26  14:00:00,182.547084481,11.5666626964,13.0205557009,0.0,80.527626,75.0917375,36.5589120766,0.126299660195,16.0284,20.4042124164
 05/26  15:00:00,187.27026376,13.474293813,17.8287956663,0.0,80.527626,73.092045,23.6442058476,0.00860513809093,3.20568,20.4299207095
 05/26  16:00:00,183.477220322,10.7649301248,16.8606372788,0.0,80.527626,73.092045,6.10503786523,0.0103744172026,3.20568,2.88898344802
 05/26  17:00:00,135.002981595,8.78415030306,13.6496659255,0.0,80.527626,29.818365,6.09462547164,0.0,3.20568,2.88894547164
 05/26  18:00:00,130.696744305,8.31960061857,9.83123127853,0.0,80.527626,29.818365,9.74621693191,0.768077559338,3.20568,5.77245937257
 05/26  19:00:00,124.519910804,7.84593102333,4.16840712099,0.0,80.527626,29.818365,19.887676392,8.01750152357,3.20568,8.66449486843
 05/26  20:00:00,121.243340772,7.11922431237,0.234155043996,0.0,80.527626,29.818365,30.7033462478,18.8410934829,3.20568,8.65657276487
 05/26  21:00:00,55.5171946035,0.0,0.0,0.0,15.863942322,29.242365,8.98348295813,0.0,3.20568,5.77780295813
 05/26  22:00:00,55.5451474037,0.0,0.0,0.0,15.863942322,29.242365,8.96655334778,0.0,3.20568,5.76087334778
 05/26  23:00:00,56.2775221988,0.0,0.0,0.0,15.863942322,29.242365,6.09377138116,0.0,3.20568,2.88809138116
 05/26  24:00:00,55.5318771691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.5257163715,0.0,0.0,0.0,15.863942322,29.242365,6.08855216985,0.0,3.20568,2.88287216985
 05/27  02:00:00,55.4969265103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.4685997559,0.0,0.0,0.0,15.863942322,29.242365,6.088651636,0.0,3.20568,2.882971636
 05/27  04:00:00,55.6575522325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,52.7715942484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.0810862134,0.0,0.0,0.0,15.863942322,29.242365,6.08858977639,0.0,3.20568,2.88290977639
 05/27  07:00:00,47.0814390881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.137032964,0.0,0.0,0.0,15.863942322,29.242365,6.08868865659,0.0,3.20568,2.88300865659
 05/27  09:00:00,47.1983436127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  10:00:00,47.2218823604,0.0,0.0,0.0,15.863942322,29.242365,6.09035290851,0.0,3.20568,2.88467290851
 05/27  11:00:00,47.9249751078,0.0,0.0,0.0,15.863942322,29.242365,6.09024170698,0.0,3.20568,2.88456170698
 05/27  12:00:00,47.2574161166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  13:00:00,47.327747053,0.0,0.0,0.0,15.863942322,29.242365,6.08858716918,0.0,3.20568,2.88290716918
 05/27  14:00:00,47.3656333454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.3667113792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.2821701063,0.0,0.0,0.0,15.863942322,29.242365,6.08868578985,0.0,3.20568,2.88300578985
 05/27  17:00:00,49.925072999,0.357432521294,2.26961973961,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,53.9691145735,0.857036017324,5.80552350804,0.0,15.863942322,29.242365,6.08868856426,0.0,3.20568,2.88300856426
 05/27  19:00:00,52.4492115256,0.674755491457,4.20994259694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,48.9233706957,0.0,0.0,0.0,15.863942322,29.242365,6.08856123275,0.0,3.20568,2.88288123275
 05/27  21:00:00,55.8153060873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6061462218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.267355393,0.0,0.0,0.0,15.863942322,29.242365,6.0886598944,0.0,3.20568,2.8829798944
 05/27  24:00:00,55.55400917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.5421115475,0.0,0.0,0.0,15.863942322,29.242365,6.08859479546,0.0,3.20568,2.88291479546
 05/28  02:00:00,55.5286675585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.5144051238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.7159695031,0.0,0.0,0.0,15.863942322,29.242365,6.08868913782,0.0,3.20568,2.88300913782
 05/28  05:00:00,52.8357378104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.1333082368,0.0,0.0,0.0,15.863942322,29.242365,6.08862260184,0.0,3.20568,2.88294260184
 05/28  07:00:00,47.1151678964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.1704457392,0.0,0.0,0.0,15.863942322,29.242365,6.0901797883,0.0,3.20568,2.8844997883
 05/28  09:00:00,47.2334685713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2632762597,0.0,0.0,0.0,15.863942322,29.242365,6.09030839515,0.0,3.20568,2.88462839515
 05/28  11:00:00,47.961146572,0.0,0.0,0.0,15.863942322,29.242365,6.09019225852,0.0,3.20568,2.88451225852
 05/28  12:00:00,47.2941280167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.3556669502,0.0,0.0,0.0,15.863942322,29.242365,6.09032092857,0.0,3.20568,2.88464092857
 05/28  14:00:00,47.4011701368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.4177648138,0.0,0.0,0.0,15.863942322,29.242365,6.08857431607,0.0,3.20568,2.88289431607
 05/28  16:00:00,47.3321827049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  17:00:00,51.7274061808,0.553936515091,3.84958567938,0.0,15.863942322,29.242365,6.08866859718,0.0,3.20568,2.88298859718
 05/28  18:00:00,54.1163517614,0.969949176336,5.84601533932,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,51.7717466334,0.768180152706,3.4742208804,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,48.8829387719,0.0,0.0,0.0,15.863942322,29.242365,6.08868178888,0.0,3.20568,2.88300178888
 05/28  21:00:00,55.8612859129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  22:00:00,55.6882577328,0.0,0.0,0.0,15.863942322,29.242365,6.08869469463,0.0,3.20568,2.88301469463
 05/28  23:00:00,56.3453856729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.6311185789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  01:00:00,55.5812838811,0.0,0.0,0.0,15.863942322,29.242365,6.08862601508,0.0,3.20568,2.88294601508
 05/29  02:00:00,55.5408252249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.527896312,0.0,0.0,0.0,15.863942322,29.242365,6.08855526418,0.0,3.20568,2.88287526418
 05/29  04:00:00,55.742958526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,52.8474226617,0.0,0.0,0.0,15.863942322,29.242365,6.08864450231,0.0,3.20568,2.88296450231
 05/29  06:00:00,47.1320458575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.0991006511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.1419157219,0.0,0.0,0.0,15.863942322,29.242365,6.09034520612,0.0,3.20568,2.88466520612
 05/29  09:00:00,47.1962579002,0.0,0.0,0.0,15.863942322,29.242365,6.09022405765,0.0,3.20568,2.88454405765
 05/29  10:00:00,47.21885034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.9194018138,0.0,0.0,0.0,15.863942322,29.242365,6.09034715468,0.0,3.20568,2.88466715468
 05/29  12:00:00,47.2434649306,0.0,0.0,0.0,15.863942322,29.242365,6.09022606384,0.0,3.20568,2.88454606384
 05/29  13:00:00,47.2950580756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.3229090697,0.0,0.0,0.0,15.863942322,29.242365,6.08857011808,0.0,3.20568,2.88289011808
 05/29  15:00:00,47.2770229473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,47.18366937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.1983736896,0.0,0.0,0.0,15.863942322,29.242365,6.0886588276,0.0,3.20568,2.8829788276
 05/29  18:00:00,47.1725520019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,47.3680826876,0.0,0.0,0.0,15.863942322,29.242365,6.0885872912,0.0,3.20568,2.8829072912
 05/29  20:00:00,48.7302609277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,55.7223184564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.5599753425,0.0,0.0,0.0,15.863942322,29.242365,6.08867596076,0.0,3.20568,2.88299596076
 05/29  23:00:00,56.2455668515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.536145803,0.0,0.0,0.0,15.863942322,29.242365,6.08860442064,0.0,3.20568,2.88292442064
 05/30  01:00:00,55.530246218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  02:00:00,55.5074408701,0.0,0.0,0.0,15.863942322,29.242365,6.09031880498,0.0,3.20568,2.88463880498
 05/30  03:00:00,55.476354723,0.0,0.0,0.0,15.863942322,29.242365,6.09019249077,0.0,3.20568,2.88451249077
 05/30  04:00:00,56.5172093366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,53.4751600604,0.0,0.0,0.0,15.863942322,29.242365,6.09030996917,0.0,3.20568,2.88462996917
 05/30  06:00:00,55.2424206422,6.6842920271,0.0,0.0,15.863942322,29.818365,277.783594985,271.693411106,3.20568,2.88450387916
 05/30  07:00:00,119.304105986,6.6842920271,0.00308917976378,0.0,80.527626,29.818365,128.858494518,122.764742396,3.20568,2.88807212256
 05/30  08:00:00,164.539452886,6.70816703527,0.00612652232226,0.0,80.527626,75.0917375,92.5073400068,59.779346853,24.0426,8.68539315384
 05/30  09:00:00,164.718442724,6.87071690898,0.00334011754773,0.0,80.527626,75.0917375,77.3821388035,32.9479080676,24.0426,20.391630736
 05/30  10:00:00,169.171031318,7.07672650345,0.238309221536,0.0,80.527626,79.0911225,69.6391150524,17.1670834898,32.0568,20.4152315627
 05/30  11:00:00,171.185431619,7.74451262091,0.864985709547,0.0,80.527626,79.0911225,52.5227627062,0.0,32.0568,20.4659627062
 05/30  12:00:00,172.85339499,8.62892070369,2.34118942514,0.0,80.527626,79.0911225,58.4246971302,0.0,32.0568,26.3678971302
 05/30  13:00:00,171.839808742,9.54023799655,4.38566747078,0.0,80.527626,75.0917375,48.2864081344,5.85864736934,16.0284,26.3993607651
 05/30  14:00:00,175.28441846,10.8641641224,6.49954924198,0.0,80.527626,75.0917375,38.1052341602,4.58949854248,16.0284,17.4873356178
 05/30  15:00:00,170.624593999,11.9861892902,2.77007258634,0.0,80.527626,73.092045,36.3489146702,12.7178283764,3.20568,20.4254062938
 05/30  16:00:00,165.529671842,8.83822220474,0.942789842458,0.0,80.527626,73.092045,20.7927158361,14.6982126908,3.20568,2.88882314535
 05/30  17:00:00,124.489559556,7.41204224173,4.57247458141,0.0,80.527626,29.818365,16.3057806981,7.34264437159,3.20568,5.75745632651
 05/30  18:00:00,123.426626554,7.35413080937,3.57778494994,0.0,80.527626,29.818365,18.1383405777,9.16031711857,3.20568,5.77234345917
 05/30  19:00:00,120.052211384,7.04756122958,0.545560647875,0.0,80.527626,29.818365,27.3191338839,15.4512176323,3.20568,8.66223625157
 05/30  20:00:00,120.60975321,6.73240372462,0.0,0.0,80.527626,29.818365,43.9781731921,34.9955583861,3.20568,5.77693480597
 05/30  21:00:00,55.4722698694,0.0,0.0,0.0,15.863942322,29.242365,8.98285093694,0.0,3.20568,5.77717093694
 05/30  22:00:00,55.501479765,0.0,0.0,0.0,15.863942322,29.242365,8.96637170203,0.0,3.20568,5.76069170203
 05/30  23:00:00,56.2614185858,0.0,0.0,0.0,15.863942322,29.242365,6.0933857054,0.0,3.20568,2.8877057054
 05/30  24:00:00,55.5268876025,0.0,0.0,0.0,15.863942322,29.242365,6.09014400829,0.0,3.20568,2.88446400829
 05/31  01:00:00,55.5233371941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.4979189554,0.0,0.0,0.0,15.863942322,29.242365,6.09025333424,0.0,3.20568,2.88457333424
 05/31  03:00:00,55.4873723305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.6851400214,0.0,0.0,0.0,15.863942322,29.242365,6.0901221977,0.0,3.20568,2.8844421977
 05/31  05:00:00,52.783568027,0.0,0.0,0.0,15.863942322,29.242365,6.09023430279,0.0,3.20568,2.88455430279
 05/31  06:00:00,54.8696317478,6.6842920271,0.0,0.0,15.863942322,29.818365,290.474081889,287.248401889,3.20568,0.02
 05/31  07:00:00,119.298007401,6.6842920271,0.00109108817827,0.0,80.527626,29.818365,138.528113849,132.433597973,3.20568,2.88883587583
 05/31  08:00:00,164.499086262,6.6842920271,0.00394166420372,0.0,80.527626,75.0917375,103.182433858,67.565116807,24.0426,11.5747170513
 05/31  09:00:00,164.517000501,6.68626931824,0.00337298419403,0.0,80.527626,75.0917375,83.9316747045,39.4923685246,24.0426,20.39670618
 05/31  10:00:00,169.326456884,6.71528729204,0.759782930677,0.0,80.527626,79.0911225,72.6368240958,23.0817019679,32.0568,17.4983221279
 05/31  11:00:00,172.46345676,6.78876084779,3.07520959877,0.0,80.527626,79.0911225,56.9589416671,1.51509212753,32.0568,23.3870495396
 05/31  12:00:00,171.947080842,7.06213198164,2.99201210915,0.0,80.527626,79.0911225,59.5849407828,1.3428562546,32.0568,26.1852845282
 05/31  13:00:00,169.193423261,7.41280361341,3.86458785135,0.0,80.527626,75.0917375,50.8473774198,11.171364004,16.0284,23.6476134157
 05/31  14:00:00,174.246328031,7.83957469081,8.45364153158,0.0,80.527626,75.0917375,39.9446406723,3.51777534729,16.0284,20.398465325
 05/31  15:00:00,173.38613029,8.16191638868,9.28987824817,0.0,80.527626,73.092045,29.505820222,5.87646956443,3.20568,20.4236706576
 05/31  16:00:00,168.862569539,6.81016322452,6.24924179744,0.0,80.527626,73.092045,14.2327854526,8.13832027286,3.20568,2.88878517976
 05/31  17:00:00,126.160547279,6.6842920271,6.94413935338,0.0,80.527626,29.818365,12.2770979238,6.18269792066,3.20568,2.88872000312
 05/31  18:00:00,126.409417602,6.6842920271,7.18933371663,0.0,80.527626,29.818365,14.7122811444,5.73486869343,3.20568,5.77173245102
 05/31  19:00:00,125.952088504,6.6842920271,6.49599026803,0.0,80.527626,29.818365,19.4117811402,7.54312872381,3.20568,8.6629724164
 05/31  20:00:00,123.464192102,6.6842920271,2.6463276432,0.0,80.527626,29.818365,27.7943361905,15.9337582505,3.20568,8.65489794007
 05/31  21:00:00,55.6691776644,0.0,0.0,0.0,15.863942322,29.242365,8.98267932757,0.0,3.20568,5.77699932757
 05/31  22:00:00,55.5405286276,0.0,0.0,0.0,15.863942322,29.242365,6.09616837635,0.0,3.20568,2.89048837635
 05/31  23:00:00,56.277254557,0.0,0.0,0.0,15.863942322,29.242365,6.09345841363,0.0,3.20568,2.88777841363
 05/31  24:00:00,55.5657821737,0.0,0.0,0.0,15.863942322,29.242365,6.09023449833,0.0,3.20568,2.88455449833
 06/01  01:00:00,55.5627109498,0.0,0.0,0.0,15.863942322,29.242365,6.09034117704,0.0,3.20568,2.88466117704
 06/01  02:00:00,55.5587551841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  03:00:00,55.5558070873,0.0,0.0,0.0,15.863942322,29.242365,6.09020493879,0.0,3.20568,2.88452493879
 06/01  04:00:00,55.7724660978,0.0,0.0,0.0,15.863942322,29.242365,6.09031140113,0.0,3.20568,2.88463140113
 06/01  05:00:00,52.9043571942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  06:00:00,54.4823917198,6.6842920271,0.0,0.0,15.863942322,29.818365,78.0726025794,71.9824271296,3.20568,2.88449544974
 06/01  07:00:00,119.669843454,6.6842920271,0.425638751224,0.0,80.527626,29.818365,36.294848987,30.2004778975,3.20568,2.8886910895
 06/01  08:00:00,167.755905068,6.82895810372,3.04802808817,0.0,80.527626,75.0917375,47.2974502028,11.6803532412,24.0426,11.5744969617
 06/01  09:00:00,172.140904544,7.4208410759,6.77755305637,0.0,80.527626,75.0917375,47.9614649329,6.43883356568,24.0426,17.4800313672
 06/01  10:00:00,179.395424661,8.31066144464,9.12456212163,0.0,80.527626,79.0911225,54.1158883049,1.64852021618,32.0568,20.4105680887
 06/01  11:00:00,182.758093427,9.24332704441,10.8151203184,0.0,80.527626,79.0911225,55.4569125316,0.0100153377927,32.0568,23.3900971938
 06/01  12:00:00,187.889853657,10.5436049551,15.3284872185,0.0,80.527626,79.0911225,55.4911313144,0.0,32.0568,23.4343313144
 06/01  13:00:00,191.243933144,12.333203482,20.859840269,0.0,80.527626,75.0917375,42.4351401642,0.00826882754515,16.0284,26.3984713367
 06/01  14:00:00,194.292106644,14.0221701687,22.2244579418,0.0,80.527626,75.0917375,33.5289080729,0.0135031271488,16.0284,17.4870049458
 06/01  15:00:00,198.557222197,16.2218987856,26.3016830432,0.0,80.527626,73.092045,23.6462558333,0.0185182336952,3.20568,20.4220575996
 06/01  16:00:00,192.308420363,12.2161070289,24.1659948843,0.0,80.527626,73.092045,6.10669416159,0.012155906341,3.20568,2.88885825525
 06/01  17:00:00,142.890197648,9.30968213541,20.9298919223,0.0,80.527626,29.818365,8.9631742565,0.0,3.20568,5.7574942565
 06/01  18:00:00,142.363287855,9.34468114251,20.3683189411,0.0,80.527626,29.818365,8.97793712196,0.0,3.20568,5.77225712196
 06/01  19:00:00,138.89273888,8.87471551095,17.1287432873,0.0,80.527626,29.818365,11.8676250165,0.0,3.20568,8.66194501651
 06/01  20:00:00,133.170876756,7.8223669274,12.5059678102,0.0,80.527626,29.818365,8.98238661638,0.0,3.20568,5.77670661638
 06/01  21:00:00,55.7975415425,0.0,0.0,0.0,15.863942322,29.242365,8.98257481895,0.0,3.20568,5.77689481895
 06/01  22:00:00,55.6168524094,0.0,0.0,0.0,15.863942322,29.242365,8.96613584058,0.0,3.20568,5.76045584058
 06/01  23:00:00,56.3289388626,0.0,0.0,0.0,15.863942322,29.242365,6.09367420793,0.0,3.20568,2.88799420793
 06/01  24:00:00,55.6041544515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.5859808042,0.0,0.0,0.0,15.863942322,29.242365,6.09026890406,0.0,3.20568,2.88458890406
 06/02  02:00:00,55.5756272881,0.0,0.0,0.0,15.863942322,29.242365,6.09012775579,0.0,3.20568,2.88444775579
 06/02  03:00:00,55.5610832955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  04:00:00,56.6149054279,0.0,0.0,0.0,15.863942322,29.242365,6.09022880979,0.0,3.20568,2.88454880979
 06/02  05:00:00,53.5894719753,0.0,0.0,0.0,15.863942322,29.242365,6.09032987452,0.0,3.20568,2.88464987452
 06/02  06:00:00,54.7828006984,6.6842920271,0.0,0.0,15.863942322,29.818365,99.4069457951,96.1812657951,3.20568,0.02
 06/02  07:00:00,119.212691149,6.6842920271,0.00112209356139,0.0,80.527626,29.818365,66.036647045,59.9423107763,3.20568,2.88865626871
 06/02  08:00:00,164.557533568,6.72345066422,0.0045120197019,0.0,80.527626,75.0917375,78.1030621066,42.4855359459,24.0426,11.5749261608
 06/02  09:00:00,165.470690659,7.38604852283,0.214942602484,0.0,80.527626,75.0917375,67.2457266781,22.8073280332,24.0426,20.395798645
 06/02  10:00:00,173.383421729,8.18030607049,3.30483126582,0.0,80.527626,79.0911225,61.0042622136,11.4527863538,32.0568,17.4946758598
 06/02  11:00:00,179.151245976,9.01473317695,7.47608859238,0.0,80.527626,79.0911225,55.4412235172,0.0,32.0568,23.3844235172
 06/02  12:00:00,178.64835616,9.13822151076,7.55381311113,0.0,80.527626,79.0911225,55.4918037628,0.0,32.0568,23.4350037628
 06/02  13:00:00,173.89641038,9.81868938066,6.12576993391,0.0,80.527626,75.0917375,46.9889234168,4.56897100536,16.0284,26.3915524114
 06/02  14:00:00,178.71224086,11.1581781677,9.59479980021,0.0,80.527626,75.0917375,38.123467061,1.69533535445,16.0284,20.3997317065
 06/02  15:00:00,179.869398303,11.5246919365,12.4008461827,0.0,80.527626,73.092045,25.8221935392,2.19483918266,3.20568,20.4216743565
 06/02  16:00:00,173.284781822,8.33514499987,9.12599653881,0.0,80.527626,73.092045,8.71986486734,2.62536167754,3.20568,2.8888231898
 06/02  17:00:00,127.889966788,7.17816973596,8.16709441413,0.0,80.527626,29.818365,7.57120463448,1.47677720184,3.20568,2.88874743264
 06/02  18:00:00,127.830910834,7.08537402606,8.19531194674,0.0,80.527626,29.818365,10.0017101244,1.02450604237,3.20568,5.77152408203
 06/02  19:00:00,124.595235243,6.97618422879,5.10233225833,0.0,80.527626,29.818365,18.2069066626,6.33798298455,3.20568,8.66324367804
 06/02  20:00:00,120.453786369,6.7694018567,1.21363130587,0.0,80.527626,29.818365,23.8092626436,14.8269743248,3.20568,5.77660831878
 06/02  21:00:00,55.5027157649,0.0,0.0,0.0,15.863942322,29.242365,11.8612829156,0.0,3.20568,8.65560291563
 06/02  22:00:00,55.5382687665,0.0,0.0,0.0,15.863942322,29.242365,6.09569223513,0.0,3.20568,2.89001223513
 06/02  23:00:00,56.269738147,0.0,0.0,0.0,15.863942322,29.242365,6.09367724751,0.0,3.20568,2.88799724751
 06/02  24:00:00,55.5369408069,0.0,0.0,0.0,15.863942322,29.242365,6.09020220064,0.0,3.20568,2.88452220064
 06/03  01:00:00,55.5266443865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.5066268001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.4991248749,0.0,0.0,0.0,15.863942322,29.242365,6.0886016116,0.0,3.20568,2.8829216116
 06/03  04:00:00,55.7049061832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,52.8167965206,0.0,0.0,0.0,15.863942322,29.242365,6.08850768061,0.0,3.20568,2.88282768061
 06/03  06:00:00,47.1348266485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1158603035,0.0,0.0,0.0,15.863942322,29.242365,6.0885722216,0.0,3.20568,2.8828922216
 06/03  08:00:00,47.1493134826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.194215296,0.0,0.0,0.0,15.863942322,29.242365,6.09024054428,0.0,3.20568,2.88456054428
 06/03  10:00:00,47.2093888599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,47.9220444891,0.0,0.0,0.0,15.863942322,29.242365,6.0900949304,0.0,3.20568,2.8844149304
 06/03  12:00:00,47.2491733033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,47.3001234455,0.0,0.0,0.0,15.863942322,29.242365,6.08852524618,0.0,3.20568,2.88284524618
 06/03  14:00:00,47.3322736807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  15:00:00,47.3403085255,0.0,0.0,0.0,15.863942322,29.242365,6.08858953307,0.0,3.20568,2.88290953307
 06/03  16:00:00,47.2537642209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  17:00:00,49.911797898,0.490792485754,2.15632210952,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,49.9040470699,0.580066333845,2.0775461213,0.0,15.863942322,29.242365,6.08865442449,0.0,3.20568,2.88297442449
 06/03  19:00:00,49.7773463221,0.536595908077,1.75974341324,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  20:00:00,47.4332067352,0.0,0.0,0.0,15.863942322,29.242365,6.08863906629,0.0,3.20568,2.88295906629
 06/03  21:00:00,55.8253418468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.6365113892,0.0,0.0,0.0,15.863942322,29.242365,6.08862352005,0.0,3.20568,2.88294352005
 06/03  23:00:00,56.2964391267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.6053230739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
