Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  01:00:00,55.5983697516,0.0,0.0,0.0,15.863942322,29.242365,6.08852712125,0.0,3.20568,2.88284712125
 06/04  02:00:00,55.5791964667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.56868232,0.0,0.0,0.0,15.863942322,29.242365,6.08858724321,0.0,3.20568,2.88290724321
 06/04  04:00:00,55.7702794077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,52.8882961887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.1961713354,0.0,0.0,0.0,15.863942322,29.242365,6.08864693919,0.0,3.20568,2.88296693919
 06/04  07:00:00,47.1730451009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.2170465118,0.0,0.0,0.0,15.863942322,29.242365,6.090217007,0.0,3.20568,2.884537007
 06/04  09:00:00,47.2607528705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.2575165578,0.0,0.0,0.0,15.863942322,29.242365,6.09030729714,0.0,3.20568,2.88462729714
 06/04  11:00:00,47.9484432158,0.0,0.0,0.0,15.863942322,29.242365,6.09015680024,0.0,3.20568,2.88447680024
 06/04  12:00:00,47.2668096618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  13:00:00,47.3016020274,0.0,0.0,0.0,15.863942322,29.242365,6.09024723414,0.0,3.20568,2.88456723414
 06/04  14:00:00,47.3095135629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.2961778322,0.0,0.0,0.0,15.863942322,29.242365,6.0885801958,0.0,3.20568,2.8829001958
 06/04  16:00:00,47.1916370114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,47.1846372223,0.0,0.0,0.0,15.863942322,29.242365,6.08863942759,0.0,3.20568,2.88295942759
 06/04  18:00:00,47.1944863571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,47.4402216575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,47.3890634805,0.0,0.0,0.0,15.863942322,29.242365,6.08854047328,0.0,3.20568,2.88286047328
 06/04  21:00:00,55.8016063863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.599920938,0.0,0.0,0.0,15.863942322,29.242365,6.08859976879,0.0,3.20568,2.88291976879
 06/04  23:00:00,56.2723966121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.5477535488,0.0,0.0,0.0,15.863942322,29.242365,6.08850081875,0.0,3.20568,2.88282081875
 06/05  01:00:00,55.5284480662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.5130555516,0.0,0.0,0.0,15.863942322,29.242365,6.09016261166,0.0,3.20568,2.88448261166
 06/05  03:00:00,55.5015739415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,55.6944825521,0.0,0.0,0.0,15.863942322,29.242365,6.09024741336,0.0,3.20568,2.88456741336
 06/05  05:00:00,52.8067789539,0.0,0.0,0.0,15.863942322,29.242365,6.09009203797,0.0,3.20568,2.88441203797
 06/05  06:00:00,54.6720258335,6.6842920271,0.0,0.0,15.863942322,29.818365,245.987943947,242.762263947,3.20568,0.02
 06/05  07:00:00,119.256994525,6.6842920271,0.00130381966616,0.0,80.527626,29.818365,109.004027759,102.909736267,3.20568,2.8886114922
 06/05  08:00:00,164.640533715,6.80563704546,0.00711285586231,0.0,80.527626,75.0917375,76.4110212931,40.7944876755,24.0426,11.5739336176
 06/05  09:00:00,165.172317755,7.10011870278,0.207464919089,0.0,80.527626,75.0917375,59.7703460798,18.2463039916,24.0426,17.4814420882
 06/05  10:00:00,173.561975492,7.87488282488,3.7806453332,0.0,80.527626,79.0911225,61.414510952,8.95367460904,32.0568,20.404036343
 06/05  11:00:00,178.507119018,8.88170407551,6.96622755956,0.0,80.527626,79.0911225,55.441321925,0.0,32.0568,23.384521925
 06/05  12:00:00,181.643100214,9.95885020712,9.7074936595,0.0,80.527626,79.0911225,55.4864348012,0.0,32.0568,23.4296348012
 06/05  13:00:00,184.364558268,11.7411178986,14.6117075568,0.0,80.527626,75.0917375,42.4422987516,0.0223551146156,16.0284,26.3915436369
 06/05  14:00:00,189.972351414,13.6922175789,18.2639846689,0.0,80.527626,75.0917375,33.5109656786,0.0,16.0284,17.4825656786
 06/05  15:00:00,194.620048169,15.8152836673,22.8011118554,0.0,80.527626,73.092045,23.6338760341,0.0103886889505,3.20568,20.4178073451
 06/05  16:00:00,186.476192109,12.2231813779,18.3761903387,0.0,80.527626,73.092045,6.10882339856,0.0149913354704,3.20568,2.88815206309
 06/05  17:00:00,134.402699598,9.2760560764,12.5524377655,0.0,80.527626,29.818365,6.0943626989,0.0,3.20568,2.88868269891
 06/05  18:00:00,136.368596741,9.38815792985,14.3919520741,0.0,80.527626,29.818365,11.8534623501,0.0,3.20568,8.64778235011
 06/05  19:00:00,134.236420058,8.99262546049,12.4140217755,0.0,80.527626,29.818365,8.9877253447,0.0,3.20568,5.7820453447
 06/05  20:00:00,128.458447533,7.88452723617,7.80337834628,0.0,80.527626,29.818365,14.1771709078,2.31634852251,3.20568,8.65514238531
 06/05  21:00:00,55.7531645,0.0,0.0,0.0,15.863942322,29.242365,8.98269586984,0.0,3.20568,5.77701586984
 06/05  22:00:00,55.6060095804,0.0,0.0,0.0,15.863942322,29.242365,6.09570645505,0.0,3.20568,2.89002645505
 06/05  23:00:00,56.3256129799,0.0,0.0,0.0,15.863942322,29.242365,8.96108939766,0.0,3.20568,5.75540939766
 06/05  24:00:00,55.5888626608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.5722203258,0.0,0.0,0.0,15.863942322,29.242365,6.09016105612,0.0,3.20568,2.88448105612
 06/06  02:00:00,55.5469844804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.5448026318,0.0,0.0,0.0,15.863942322,29.242365,6.09024032541,0.0,3.20568,2.88456032541
 06/06  04:00:00,56.6085242362,0.0,0.0,0.0,15.863942322,29.242365,6.09008005207,0.0,3.20568,2.88440005207
 06/06  05:00:00,53.5706756792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  06:00:00,54.8614442587,6.6842920271,0.0,0.0,15.863942322,29.818365,164.611346942,158.521187239,3.20568,2.8844797029
 06/06  07:00:00,119.285539024,6.6842920271,0.000963689728138,0.0,80.527626,29.818365,138.768467246,132.674193491,3.20568,2.88859375545
 06/06  08:00:00,164.577163603,6.68508451174,0.00378260654162,0.0,80.527626,75.0917375,150.572090379,114.956325013,24.0426,11.5731653661
 06/06  09:00:00,164.666776911,6.75313262453,0.0032311168288,0.0,80.527626,75.0917375,147.301909726,105.784524781,24.0426,17.4747849443
 06/06  10:00:00,169.092172226,7.17540603942,0.00193096736028,0.0,80.527626,79.0911225,145.911022994,93.4459149639,32.0568,20.4083080303
 06/06  11:00:00,170.359207607,7.73358264936,0.0,0.0,80.527626,79.0911225,113.970500256,61.4536421259,32.0568,20.4600581298
 06/06  12:00:00,170.240517247,8.34856935362,0.0,0.0,80.527626,79.0911225,102.603182812,44.1903802725,32.0568,26.3560025391
 06/06  13:00:00,166.700757275,8.80491429646,0.0,0.0,80.527626,75.0917375,81.7344620711,42.2473846117,16.0284,23.4586774593
 06/06  14:00:00,167.025097892,9.13744199933,0.0,0.0,80.527626,75.0917375,62.8518591864,26.4297845729,16.0284,20.3936746135
 06/06  15:00:00,166.105525213,10.2031697083,0.0452160810531,0.0,80.527626,73.092045,42.9369204657,19.3118086118,3.20568,20.4194318539
 06/06  16:00:00,164.257677368,7.9875652271,0.523325808029,0.0,80.527626,73.092045,22.2038375307,16.1097269333,3.20568,2.8884305974
 06/06  17:00:00,119.614051944,6.92276917946,0.230557384657,0.0,80.527626,29.818365,22.5194834327,16.4254689418,3.20568,2.88833449084
 06/06  18:00:00,120.179291714,6.91219303,0.802338021485,0.0,80.527626,29.818365,23.9950250868,15.0179718628,3.20568,5.77137322399
 06/06  19:00:00,119.573228102,6.78468432042,0.329536703076,0.0,80.527626,29.818365,29.6249661654,17.7566088992,3.20568,8.66267726614
 06/06  20:00:00,119.142742058,6.69208357986,0.0,0.0,80.527626,29.818365,46.6214574705,37.6396065208,3.20568,5.77617094971
 06/06  21:00:00,55.4715532007,0.0,0.0,0.0,15.863942322,29.242365,11.860529123,0.0,3.20568,8.65484912303
 06/06  22:00:00,55.5115112611,0.0,0.0,0.0,15.863942322,29.242365,6.0959844965,0.0,3.20568,2.8903044965
 06/06  23:00:00,56.2585902603,0.0,0.0,0.0,15.863942322,29.242365,6.09344071924,0.0,3.20568,2.88776071924
 06/06  24:00:00,55.5253598833,0.0,0.0,0.0,15.863942322,29.242365,6.0902206216,0.0,3.20568,2.8845406216
 06/07  01:00:00,55.5260163729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.5048094265,0.0,0.0,0.0,15.863942322,29.242365,6.09005295277,0.0,3.20568,2.88437295277
 06/07  03:00:00,55.4784540416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,55.6743279363,0.0,0.0,0.0,15.863942322,29.242365,6.09012714318,0.0,3.20568,2.88444714318
 06/07  05:00:00,52.7938997213,0.0,0.0,0.0,15.863942322,29.242365,6.09020138711,0.0,3.20568,2.88452138711
 06/07  06:00:00,54.7042212495,6.6842920271,0.0,0.0,15.863942322,29.818365,234.07020712,230.84452712,3.20568,0.02
 06/07  07:00:00,119.290842386,6.6842920271,0.00124739447195,0.0,80.527626,29.818365,128.746052259,122.651683614,3.20568,2.88868864543
 06/07  08:00:00,164.635725801,6.78166255584,0.00663406663364,0.0,80.527626,75.0917375,105.018516209,69.402206292,24.0426,11.5737099172
 06/07  09:00:00,164.894524111,7.03052663142,0.0031808982428,0.0,80.527626,75.0917375,86.3129813318,44.7903362932,24.0426,17.4800450387
 06/07  10:00:00,169.425245676,7.55483602228,0.00437445845091,0.0,80.527626,79.0911225,77.0158030509,24.5572160792,32.0568,20.4017869716
 06/07  11:00:00,173.778652324,8.46803398772,2.7005314281,0.0,80.527626,79.0911225,55.4370234758,0.0,32.0568,23.3802234758
 06/07  12:00:00,178.428866081,9.49851523135,6.98695579839,0.0,80.527626,79.0911225,55.482474565,0.0,32.0568,23.425674565
 06/07  13:00:00,178.941774314,11.1218828631,9.84516009216,0.0,80.527626,75.0917375,42.4391090999,0.0255800567228,16.0284,26.3851290432
 06/07  14:00:00,183.451704798,12.786417326,12.6913545477,0.0,80.527626,75.0917375,33.5067697047,0.0,16.0284,17.4783697047
 06/07  15:00:00,188.384864779,14.8819826503,17.5409293119,0.0,80.527626,73.092045,23.6334731001,0.00990598974326,3.20568,20.4178871104
 06/07  16:00:00,184.798211988,11.7646771493,17.1842819995,0.0,80.527626,73.092045,6.10530539948,0.010991325735,3.20568,2.88863407375
 06/07  17:00:00,137.094516841,9.4896729417,15.0366405003,0.0,80.527626,29.818365,6.09421103611,0.0,3.20568,2.88853103611
 06/07  18:00:00,137.81136761,9.58171672793,15.6552635668,0.0,80.527626,29.818365,8.97665517687,0.0,3.20568,5.77097517687
 06/07  19:00:00,136.472125108,9.27095058382,14.3776709393,0.0,80.527626,29.818365,11.8669293683,0.0,3.20568,8.66124936834
 06/07  20:00:00,129.701036659,8.10402454899,8.82097167123,0.0,80.527626,29.818365,10.5001356169,1.51806751051,3.20568,5.77638810644
 06/07  21:00:00,55.7126370687,0.0,0.0,0.0,15.863942322,29.242365,11.8607680266,0.0,3.20568,8.65508802662
 06/07  22:00:00,55.5598507197,0.0,0.0,0.0,15.863942322,29.242365,6.09602984817,0.0,3.20568,2.89034984817
 06/07  23:00:00,56.3023890175,0.0,0.0,0.0,15.863942322,29.242365,6.0932064776,0.0,3.20568,2.8875264776
 06/07  24:00:00,55.5672919946,0.0,0.0,0.0,15.863942322,29.242365,6.09007806206,0.0,3.20568,2.88439806206
 06/08  01:00:00,55.5532146212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.538446574,0.0,0.0,0.0,15.863942322,29.242365,6.09014607414,0.0,3.20568,2.88446607414
 06/08  03:00:00,55.5214285353,0.0,0.0,0.0,15.863942322,29.242365,6.09021481578,0.0,3.20568,2.88453481578
 06/08  04:00:00,55.7184233975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  05:00:00,52.8323894098,0.0,0.0,0.0,15.863942322,29.242365,6.09004505503,0.0,3.20568,2.88436505503
 06/08  06:00:00,54.5402340102,6.6842920271,0.0,0.0,15.863942322,29.818365,168.884833197,162.794719071,3.20568,2.88443412618
 06/08  07:00:00,119.222854005,6.6842920271,0.00135502368508,0.0,80.527626,29.818365,75.1908957717,69.0965316209,3.20568,2.88868415081
 06/08  08:00:00,164.875481037,6.89844327311,0.140848036295,0.0,80.527626,75.0917375,54.3642404692,21.6386077998,24.0426,8.68303266948
 06/08  09:00:00,169.941349012,7.52057808016,4.50970033484,0.0,80.527626,75.0917375,52.1748212197,7.74433549923,24.0426,20.3878857205
 06/08  10:00:00,181.231774505,8.51593228566,10.7457183451,0.0,80.527626,79.0911225,49.7682350082,0.220348264866,32.0568,17.4910867434
 06/08  11:00:00,193.149173589,9.50430932566,20.8697999027,0.0,80.527626,79.0911225,55.4335226231,0.0,32.0568,23.3767226231
 06/08  12:00:00,204.055541518,11.0416315037,30.9106263055,0.0,80.527626,79.0911225,55.4811541673,0.0,32.0568,23.4243541673
 06/08  13:00:00,211.39480779,13.5236105865,39.7211125945,0.0,80.527626,75.0917375,42.420350624,0.00993601288265,16.0284,26.3820146111
 06/08  14:00:00,222.423120926,15.9319240386,48.3251362137,0.0,80.527626,75.0917375,33.5080026478,0.0,16.0284,17.4796026478
 06/08  15:00:00,228.306317847,17.6144452121,54.5310687531,0.0,80.527626,73.092045,23.63706427,0.0152510687742,3.20568,20.4161332013
 06/08  16:00:00,231.131965546,16.5687155952,58.5075376018,0.0,80.527626,73.092045,6.1051673989,0.0110573255152,3.20568,2.88843007338
 06/08  17:00:00,173.975243209,12.2071388122,49.0035447817,0.0,80.527626,29.818365,6.09400160331,0.0,3.20568,2.88832160331
 06/08  18:00:00,160.427738618,11.9783983429,35.7273060068,0.0,80.527626,29.818365,8.9770678592,0.0,3.20568,5.7713878592
 06/08  19:00:00,149.71296668,11.0159761401,25.7360391507,0.0,80.527626,29.818365,11.867466873,0.0,3.20568,8.66178687295
 06/08  20:00:00,140.066410983,9.26331209143,17.9063239616,0.0,80.527626,29.818365,9.03767718012,0.0552659627156,3.20568,5.7767312174
 06/08  21:00:00,55.863657343,0.0,0.0,0.0,15.863942322,29.242365,11.8610468893,0.0,3.20568,8.65536688934
 06/08  22:00:00,55.708453616,0.0,0.0,0.0,15.863942322,29.242365,6.0956661404,0.0,3.20568,2.8899861404
 06/08  23:00:00,56.4544932945,0.0,0.0,0.0,15.863942322,29.242365,6.09337087051,0.0,3.20568,2.88769087051
 06/08  24:00:00,55.7010135877,0.0,0.0,0.0,15.863942322,29.242365,6.09024516215,0.0,3.20568,2.88456516215
 06/09  01:00:00,55.6686228066,0.0,0.0,0.0,15.863942322,29.242365,6.09006969928,0.0,3.20568,2.88438969928
 06/09  02:00:00,55.6542418739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.6417421687,0.0,0.0,0.0,15.863942322,29.242365,6.09013322341,0.0,3.20568,2.88445322341
 06/09  04:00:00,56.7172799583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,53.6431991153,0.0,0.0,0.0,15.863942322,29.242365,6.09019683642,0.0,3.20568,2.88451683642
 06/09  06:00:00,54.7757037968,6.6842920271,0.00401217974537,0.0,15.863942322,29.818365,61.7857554951,55.6960143505,3.20568,2.88406114458
 06/09  07:00:00,119.245206338,6.6842920271,0.00142938964597,0.0,80.527626,29.818365,36.6919042412,30.5978519775,3.20568,2.88837226375
 06/09  08:00:00,166.848578334,7.40483446152,1.56858412003,0.0,80.527626,75.0917375,46.8512657088,14.1254246024,24.0426,8.68324110641
 06/09  09:00:00,171.712367563,8.46611567974,5.32136376252,0.0,80.527626,75.0917375,55.4863334559,11.0581165317,24.0426,20.3856169242
 06/09  10:00:00,182.221505151,9.32019891984,10.9402948829,0.0,80.527626,79.0911225,53.4491920922,3.90163354639,32.0568,17.4907585458
 06/09  11:00:00,185.250415808,10.2225548831,12.3357748996,0.0,80.527626,79.0911225,55.4325216301,0.0,32.0568,23.3757216301
 06/09  12:00:00,190.399849371,11.731637517,16.6478170349,0.0,80.527626,79.0911225,55.481114487,0.00145156246762,32.0568,23.4228629245
 06/09  13:00:00,192.303211937,13.8264071243,20.4223374965,0.0,80.527626,75.0917375,42.4200592438,0.00964658147098,16.0284,26.3820126624
 06/09  14:00:00,199.072627755,15.8494562677,25.1576059108,0.0,80.527626,75.0917375,33.5100025391,0.00347819076592,16.0284,17.4781243483
 06/09  15:00:00,204.363631553,17.2914484275,31.0016312255,0.0,80.527626,73.092045,23.626839951,0.00703217308359,3.20568,20.4141277779
 06/09  16:00:00,202.286063586,14.9807051636,31.3360364424,0.0,80.527626,73.092045,6.10501128954,0.0106515260427,3.20568,2.88867976349
 06/09  17:00:00,150.795645739,11.2972654767,26.8006550169,0.0,80.527626,29.818365,6.09450031608,0.000254713807993,3.20568,2.88856560227
 06/09  18:00:00,147.932276734,10.8642859355,24.3799824124,0.0,80.527626,29.818365,8.98181595482,0.00519906689555,3.20568,5.77093688792
 06/09  19:00:00,142.564090594,9.98044861333,19.9313661422,0.0,80.527626,29.818365,11.8674594564,0.000750232598709,3.20568,8.66102922381
 06/09  20:00:00,135.389686007,8.62512280795,14.1532415653,0.0,80.527626,29.818365,8.98188647805,0.0,3.20568,5.77620647805
 06/09  21:00:00,55.6347448561,0.0,0.0,0.0,15.863942322,29.242365,11.8604052056,0.0,3.20568,8.65472520563
 06/09  22:00:00,55.6588626828,0.0,0.0,0.0,15.863942322,29.242365,6.09592794108,0.0,3.20568,2.89024794108
 06/09  23:00:00,56.4023855257,0.0,0.0,0.0,15.863942322,29.242365,6.09350958071,0.0,3.20568,2.88782958071
 06/09  24:00:00,55.6751776414,0.0,0.0,0.0,15.863942322,29.242365,6.09022302874,0.0,3.20568,2.88454302874
 06/10  01:00:00,55.651868647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.6346268675,0.0,0.0,0.0,15.863942322,29.242365,6.08854307535,0.0,3.20568,2.88286307535
 06/10  03:00:00,55.6183479184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,55.8255898733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,52.9517277964,0.0,0.0,0.0,15.863942322,29.242365,6.08857420153,0.0,3.20568,2.88289420153
 06/10  06:00:00,47.241650618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.171185662,0.0,0.0,0.0,15.863942322,29.242365,6.08860507166,0.0,3.20568,2.88292507166
 06/10  08:00:00,47.2004184823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,47.2676443519,0.0,0.0,0.0,15.863942322,29.242365,6.09012795908,0.0,3.20568,2.88444795908
 06/10  10:00:00,47.2942412504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  11:00:00,47.9984894772,0.0,0.0,0.0,15.863942322,29.242365,6.09018644326,0.0,3.20568,2.88450644326
 06/10  12:00:00,47.3188657678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  13:00:00,47.3763754157,0.0,0.0,0.0,15.863942322,29.242365,6.08860946243,0.0,3.20568,2.88292946243
 06/10  14:00:00,47.3944781204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  15:00:00,47.3860768294,0.0,0.0,0.0,15.863942322,29.242365,6.08848390189,0.0,3.20568,2.88280390189
 06/10  16:00:00,50.0584502375,0.357476722481,2.38422127902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,53.7148932144,0.766430904906,5.61918121933,0.0,15.863942322,29.242365,6.08860909013,0.0,3.20568,2.88292909013
 06/10  18:00:00,56.1207278979,1.03300269519,7.75060625766,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,54.4757147556,0.84311255474,6.04057576376,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,48.6460635788,0.133275682227,1.00857455272,0.0,15.863942322,29.242365,6.08854576031,0.0,3.20568,2.88286576031
 06/10  21:00:00,55.8876141323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.7168622463,0.0,0.0,0.0,15.863942322,29.242365,6.08857597096,0.0,3.20568,2.88289597096
 06/10  23:00:00,56.3633033602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.6574053015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.633652082,0.0,0.0,0.0,15.863942322,29.242365,6.08860435783,0.0,3.20568,2.88292435783
 06/11  02:00:00,55.6025733302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.5844792411,0.0,0.0,0.0,15.863942322,29.242365,6.08847502299,0.0,3.20568,2.88279502299
 06/11  04:00:00,55.7860793441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  05:00:00,52.9015428987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.2101169066,0.0,0.0,0.0,15.863942322,29.242365,6.08850147459,0.0,3.20568,2.88282147459
 06/11  07:00:00,47.190422583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.2329309082,0.0,0.0,0.0,15.863942322,29.242365,6.09000985361,0.0,3.20568,2.88432985361
 06/11  09:00:00,47.2849275351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.3090376227,0.0,0.0,0.0,15.863942322,29.242365,6.09006322709,0.0,3.20568,2.88438322709
 06/11  11:00:00,47.9734769793,0.0,0.0,0.0,15.863942322,29.242365,6.09011659213,0.0,3.20568,2.88443659213
 06/11  12:00:00,47.2961807209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,47.3624350138,0.0,0.0,0.0,15.863942322,29.242365,6.09016992297,0.0,3.20568,2.88448992297
 06/11  14:00:00,47.3757081413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  15:00:00,47.3835361871,0.0,0.0,0.0,15.863942322,29.242365,6.08857389948,0.0,3.20568,2.88289389948
 06/11  16:00:00,48.5392004522,0.178948545453,1.04513043947,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,54.0308160537,0.934399803386,5.780307138,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  18:00:00,53.7016514992,0.873239635413,5.50776321923,0.0,15.863942322,29.242365,6.08860049406,0.0,3.20568,2.88292049406
 06/11  19:00:00,54.4739336847,1.02612067722,5.87953140447,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,47.4875699986,0.0,0.0,0.0,15.863942322,29.242365,6.0884697757,0.0,3.20568,2.8827897757
 06/11  21:00:00,55.8831085807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.6672491473,0.0,0.0,0.0,15.863942322,29.242365,6.08849577988,0.0,3.20568,2.88281577988
 06/11  23:00:00,56.3070169844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.5975091526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.5819925434,0.0,0.0,0.0,15.863942322,29.242365,6.09007460317,0.0,3.20568,2.88439460317
 06/12  02:00:00,55.5634164757,0.0,0.0,0.0,15.863942322,29.242365,6.09012239485,0.0,3.20568,2.88444239485
 06/12  03:00:00,55.5493056914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,55.7521715971,0.0,0.0,0.0,15.863942322,29.242365,6.09017032682,0.0,3.20568,2.88449032682
 06/12  05:00:00,51.4277001811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,54.4824309432,6.6842920271,0.0,0.0,15.863942322,29.818365,135.830890342,129.740672039,3.20568,2.88453830314
 06/12  07:00:00,119.219263817,6.6842920271,0.000761047580345,0.0,80.527626,29.818365,58.8241962769,52.7301611193,3.20568,2.88835515768
 06/12  08:00:00,165.056465887,7.0030403325,0.20834512347,0.0,80.527626,75.0917375,53.452438057,17.8397443098,24.0426,11.5700937472
 06/12  09:00:00,170.476885707,7.83322499848,4.72536728008,0.0,80.527626,75.0917375,49.0086940262,7.49547949511,24.0426,17.4706145311
 06/12  10:00:00,181.385497671,8.82194522794,10.5929723944,0.0,80.527626,79.0911225,52.8417923632,0.380843564655,32.0568,20.4041487986
 06/12  11:00:00,189.52780864,9.66659375046,17.1105954949,0.0,80.527626,79.0911225,52.5094928326,0.0,32.0568,20.4526928326
 06/12  12:00:00,198.260023521,11.1113440831,25.074980969,0.0,80.527626,79.0911225,55.4772102724,0.0,32.0568,23.4204102724
 06/12  13:00:00,200.948663409,13.3509166263,29.4904168554,0.0,80.527626,75.0917375,42.4132400977,0.0104161770233,16.0284,26.3744239207
 06/12  14:00:00,211.125032201,15.6057466723,37.3880353939,0.0,80.527626,75.0917375,33.5051997338,0.0,16.0284,17.4767997338
 06/12  15:00:00,218.100138666,17.3156668263,44.6518865685,0.0,80.527626,73.092045,23.6331670215,0.0159349674659,3.20568,20.4115520541
 06/12  16:00:00,218.891938257,15.3699119614,47.510312918,0.0,80.527626,73.092045,6.11167425126,0.0174031118667,3.20568,2.88859113939
 06/12  17:00:00,166.724486736,11.9713497421,42.023877443,0.0,80.527626,29.818365,6.09414144115,0.0,3.20568,2.88846144115
 06/12  18:00:00,166.644511837,12.0395067327,41.8688309408,0.0,80.527626,29.818365,8.97625236209,0.0,3.20568,5.77057236209
 06/12  19:00:00,160.150862695,11.4540024189,35.7012801993,0.0,80.527626,29.818365,11.8669709826,0.0,3.20568,8.66129098258
 06/12  20:00:00,144.290962477,9.57271939959,21.7941666297,0.0,80.527626,29.818365,9.00534116523,0.0235560012269,3.20568,5.776105164
 06/12  21:00:00,55.8410696219,0.0,0.0,0.0,15.863942322,29.242365,11.8595890952,0.0,3.20568,8.6539090952
 06/12  22:00:00,55.670819955,0.0,0.0,0.0,15.863942322,29.242365,6.09562256369,0.0,3.20568,2.88994256369
 06/12  23:00:00,56.3828827018,0.0,0.0,0.0,15.863942322,29.242365,6.09320709961,0.0,3.20568,2.88752709961
 06/12  24:00:00,55.6594983917,0.0,0.0,0.0,15.863942322,29.242365,6.09016691742,0.0,3.20568,2.88448691742
 06/13  01:00:00,55.6519049646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  02:00:00,55.6379763497,0.0,0.0,0.0,15.863942322,29.242365,6.09020765101,0.0,3.20568,2.88452765101
 06/13  03:00:00,55.6185145539,0.0,0.0,0.0,15.863942322,29.242365,6.09001439463,0.0,3.20568,2.88433439463
 06/13  04:00:00,56.6536415058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,52.183943246,0.0,0.0,0.0,15.863942322,29.242365,6.09005737169,0.0,3.20568,2.88437737169
 06/13  06:00:00,54.7687229637,6.6842920271,0.0,0.0,15.863942322,29.818365,73.6985727874,70.4728927874,3.20568,0.02
 06/13  07:00:00,119.230714766,6.6842920271,0.00139532671929,0.0,80.527626,29.818365,39.9636616556,33.8695103433,3.20568,2.88847131229
 06/13  08:00:00,169.47073532,7.2449982484,4.33679890854,0.0,80.527626,75.0917375,43.7718175738,8.1570711631,24.0426,11.5721464107
 06/13  09:00:00,178.544961272,8.53372706671,12.0329744207,0.0,80.527626,75.0917375,42.0424439032,0.525308886261,24.0426,17.4745350169
 06/13  10:00:00,188.634177391,9.45887889761,17.1455527567,0.0,80.527626,79.0911225,52.4543868625,0.0,32.0568,20.3975868625
 06/13  11:00:00,201.166036836,10.4325291114,27.9136038725,0.0,80.527626,79.0911225,52.5115611484,0.00209714704743,32.0568,20.4526640014
 06/13  12:00:00,218.886476866,12.7044284184,44.0261839977,0.0,80.527626,79.0911225,55.4803945554,0.00390875693011,32.0568,23.4196857985
 06/13  13:00:00,223.364553586,14.4061145875,50.7615099082,0.0,80.527626,75.0917375,42.418416801,0.0149648826488,16.0284,26.3750519184
 06/13  14:00:00,213.006226125,15.3420850986,39.5249243593,0.0,80.527626,75.0917375,33.5228830423,0.0151085634874,16.0284,17.4793744788
 06/13  15:00:00,201.297197498,15.2920151276,29.9047001658,0.0,80.527626,73.092045,23.6290405027,0.0127932091936,3.20568,20.4105672935
 06/13  16:00:00,189.593049126,10.6881376588,22.9515388621,0.0,80.527626,73.092045,6.13613654394,0.041860195541,3.20568,2.8885963484
 06/13  17:00:00,137.107852162,7.7954915831,16.6701681784,0.0,80.527626,29.818365,6.10807660405,0.01393594846,3.20568,2.88846065559
 06/13  18:00:00,136.717850167,7.4319838712,16.6303538224,0.0,80.527626,29.818365,8.97707487044,0.0,3.20568,5.77139487044
 06/13  19:00:00,135.629045796,7.18219073104,15.7902483245,0.0,80.527626,29.818365,11.8670696454,0.0,3.20568,8.66138964535
 06/13  20:00:00,129.077291387,6.89650137329,9.58679371281,0.0,80.527626,29.818365,11.1641927252,2.18257851331,3.20568,5.77593421188
 06/13  21:00:00,55.6181401664,0.0,0.0,0.0,15.863942322,29.242365,11.8603045035,0.0,3.20568,8.65462450353
 06/13  22:00:00,55.6670368203,0.0,0.0,0.0,15.863942322,29.242365,6.0954714992,0.0,3.20568,2.8897914992
 06/13  23:00:00,56.3713884333,0.0,0.0,0.0,15.863942322,29.242365,6.09317791995,0.0,3.20568,2.88749791995
 06/13  24:00:00,55.6370733126,0.0,0.0,0.0,15.863942322,29.242365,6.09006578859,0.0,3.20568,2.88438578859
 06/14  01:00:00,55.5997440673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.5838342564,0.0,0.0,0.0,15.863942322,29.242365,6.0901026411,0.0,3.20568,2.8844226411
 06/14  03:00:00,55.5704605811,0.0,0.0,0.0,15.863942322,29.242365,6.09014026055,0.0,3.20568,2.88446026055
 06/14  04:00:00,55.7598763665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  05:00:00,51.4474257043,0.0,0.0,0.0,15.863942322,29.242365,6.09017797869,0.0,3.20568,2.88449797869
 06/14  06:00:00,54.4585965138,6.6842920271,0.0,0.0,15.863942322,29.818365,115.078486838,108.988506515,3.20568,2.88430032271
 06/14  07:00:00,119.227984006,6.6842920271,0.00137936337492,0.0,80.527626,29.818365,65.4633596183,59.3692271356,3.20568,2.88845248269
 06/14  08:00:00,165.020514504,6.96568881709,0.203474014073,0.0,80.527626,75.0917375,54.7377694296,22.0125054751,24.0426,8.68266395453
 06/14  09:00:00,171.841525937,7.85207997022,6.05712394836,0.0,80.527626,75.0917375,48.6301710848,7.11162312231,24.0426,17.4759479625
 06/14  10:00:00,185.476040658,8.92192473858,14.553750102,0.0,80.527626,79.0911225,52.5076176576,0.0560492881464,32.0568,20.3947683695
 06/14  11:00:00,198.02472106,9.98419439884,25.2364760585,0.0,80.527626,79.0911225,52.5149285828,0.00482900573812,32.0568,20.453299577
 06/14  12:00:00,215.685013665,12.1800259349,41.3483482869,0.0,80.527626,79.0911225,58.4044166636,0.00256456786117,32.0568,26.3450520957
 06/14  13:00:00,224.005467626,14.3198699658,51.486714722,0.0,80.527626,75.0917375,39.485830736,0.0140741316646,16.0284,23.4433566043
 06/14  14:00:00,230.328776878,16.3444905453,55.7847678916,0.0,80.527626,75.0917375,33.5081040877,0.00029074096176,16.0284,17.4794133467
 06/14  15:00:00,226.218497674,16.4527726775,53.5709077199,0.0,80.527626,73.092045,23.6317055606,0.0178778778834,3.20568,20.4081476827
 06/14  16:00:00,216.177468935,12.8013829506,47.3042114361,0.0,80.527626,73.092045,6.11239008753,0.0182847807679,3.20568,2.88842530676
 06/14  17:00:00,160.398680239,9.44167918432,38.1810959362,0.0,80.527626,29.818365,6.09417872506,0.0,3.20568,2.88849872506
 06/14  18:00:00,155.055699063,9.50498352791,32.8071259486,0.0,80.527626,29.818365,8.98065805264,0.00356025185811,3.20568,5.77141780078
 06/14  19:00:00,151.103028261,9.13026630939,28.9672472158,0.0,80.527626,29.818365,11.8744707449,0.00744714458521,3.20568,8.66134360028
 06/14  20:00:00,145.006013016,8.20141749929,23.8445411287,0.0,80.527626,29.818365,10.1050104898,0.00412494846313,3.20568,6.89520554137
 06/14  21:00:00,55.8964017064,0.0,0.0,0.0,15.863942322,29.242365,10.7394567449,0.0,3.20568,7.53377674489
 06/14  22:00:00,55.7124829743,0.0,0.0,0.0,15.863942322,29.242365,6.09544405096,0.0,3.20568,2.88976405096
 06/14  23:00:00,56.4096292106,0.0,0.0,0.0,15.863942322,29.242365,6.09315090738,0.0,3.20568,2.88747090738
 06/14  24:00:00,55.67855825,0.0,0.0,0.0,15.863942322,29.242365,6.09004144437,0.0,3.20568,2.88436144437
 06/15  01:00:00,55.6531639253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  02:00:00,55.62672186,0.0,0.0,0.0,15.863942322,29.242365,6.09007325813,0.0,3.20568,2.88439325813
 06/15  03:00:00,55.6051579671,0.0,0.0,0.0,15.863942322,29.242365,6.09010584331,0.0,3.20568,2.88442584331
 06/15  04:00:00,55.8030799828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,51.4811792915,0.0,0.0,0.0,15.863942322,29.242365,6.0901385315,0.0,3.20568,2.8844585315
 06/15  06:00:00,54.4283547725,6.6842920271,0.0,0.0,15.863942322,29.818365,74.4017110747,71.1760310747,3.20568,0.02
 06/15  07:00:00,119.79015595,6.6842920271,0.555159927252,0.0,80.527626,29.818365,32.7180672853,23.755460124,3.20568,5.75692716131
 06/15  08:00:00,170.603608279,7.25917180855,5.44403597339,0.0,80.527626,75.0917375,39.1998339433,6.4749398238,24.0426,8.68229411951
 06/15  09:00:00,177.967895436,8.41577329333,11.5795040665,0.0,80.527626,75.0917375,43.2551613249,1.73789160287,24.0426,17.4746697221
 06/15  10:00:00,189.065089999,9.44642781638,17.5928756168,0.0,80.527626,79.0911225,52.4514027676,0.000480949110087,32.0568,20.3941218185
 06/15  11:00:00,200.114515024,10.4587873595,26.8472173829,0.0,80.527626,79.0911225,52.5124296711,0.00453596732744,32.0568,20.4510937038
 06/15  12:00:00,212.460049879,12.5750620051,37.7496284962,0.0,80.527626,79.0911225,55.4807039029,0.00676755950697,32.0568,23.4171363434
 06/15  13:00:00,220.016583381,15.4895730649,46.3627922718,0.0,80.527626,75.0917375,42.4147573633,0.0159077409144,16.0284,26.3704496224
 06/15  14:00:00,229.873679216,16.8208307193,54.8685899477,0.0,80.527626,75.0917375,33.5113719178,0.0062369579167,16.0284,17.4767349599
 06/15  15:00:00,228.430602093,17.2318604642,55.0203276667,0.0,80.527626,73.092045,23.6362831745,0.0229472238413,3.20568,20.4076559506
 06/15  16:00:00,218.559089469,14.4618796415,47.9915173383,0.0,80.527626,73.092045,6.11088982167,0.0169457335878,3.20568,2.88826408809
 06/15  17:00:00,161.414825773,10.0785703343,38.5581167693,0.0,80.527626,29.818365,6.09679379577,0.0025586359132,3.20568,2.88855515986
 06/15  18:00:00,156.303228717,9.21542602324,34.326273596,0.0,80.527626,29.818365,8.98192677402,0.00564355540442,3.20568,5.77060321862
 06/15  19:00:00,148.921820306,8.39710501618,27.5051501337,0.0,80.527626,29.818365,11.8714517546,0.00572126612526,3.20568,8.66005048845
 06/15  20:00:00,144.080628192,7.87750580035,23.2277448333,0.0,80.527626,29.818365,8.98580205172,0.00467097456888,3.20568,5.77545107715
 06/15  21:00:00,55.9007771291,0.0,0.0,0.0,15.863942322,29.242365,11.8590542506,0.0,3.20568,8.65337425056
 06/15  22:00:00,55.7158927976,0.0,0.0,0.0,15.863942322,29.242365,6.09551938823,0.0,3.20568,2.88983938823
 06/15  23:00:00,56.4257012575,0.0,0.0,0.0,15.863942322,29.242365,6.09310614941,0.0,3.20568,2.88742614941
 06/15  24:00:00,55.7091573558,0.0,0.0,0.0,15.863942322,29.242365,6.09007366744,0.0,3.20568,2.88439366744
 06/16  01:00:00,55.6827474524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  02:00:00,55.6456627681,0.0,0.0,0.0,15.863942322,29.242365,6.0900993391,0.0,3.20568,2.8844193391
 06/16  03:00:00,55.6080732707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  04:00:00,56.6425885674,0.0,0.0,0.0,15.863942322,29.242365,6.09012690442,0.0,3.20568,2.88444690442
 06/16  05:00:00,52.1887739805,0.0,0.0,0.0,15.863942322,29.242365,6.09015456002,0.0,3.20568,2.88447456002
 06/16  06:00:00,54.7755074359,6.6842920271,0.0033530248183,0.0,15.863942322,29.818365,61.2166024318,57.9909224318,3.20568,0.02
 06/16  07:00:00,120.425811878,6.6842920271,1.17454460189,0.0,80.527626,29.818365,24.1267378076,18.0325567809,3.20568,2.8885010267
 06/16  08:00:00,173.006006096,7.51655528846,7.56290978374,0.0,80.527626,75.0917375,38.1785284699,2.56530536839,24.0426,11.5706231015
 06/16  09:00:00,182.342632669,8.86306382539,15.4708067281,0.0,80.527626,75.0917375,41.5135959457,0.000299644668193,24.0426,17.470696301
 06/16  10:00:00,193.848898689,9.80413644513,21.9730621187,0.0,80.527626,79.0911225,52.4581015163,0.00373503418528,32.0568,20.3975664821
 06/16  11:00:00,203.657680234,10.7347614565,30.1029487886,0.0,80.527626,79.0911225,52.5105641732,0.00435620180391,32.0568,20.4494079714
 06/16  12:00:00,218.414400502,12.835813758,43.425136763,0.0,80.527626,79.0911225,55.481387217,0.00738864680163,32.0568,23.4171985702
 06/16  13:00:00,227.610936452,15.623022656,53.7981814179,0.0,80.527626,75.0917375,42.4040376273,0.00532521059925,16.0284,26.3703124167
 06/16  14:00:00,237.7221912,16.9501953246,62.5648837235,0.0,80.527626,75.0917375,33.5052097417,0.00531317747909,16.0284,17.4714965642
 06/16  15:00:00,239.569479429,18.3791644013,64.9823435144,0.0,80.527626,73.092045,23.6366468971,0.0213903663826,3.20568,20.4095765307
 06/16  16:00:00,242.884402023,18.8586214818,67.8478484517,0.0,80.527626,73.092045,6.11054083956,0.0165303664413,3.20568,2.88833047312
 06/16  17:00:00,188.43991057,14.9127258051,60.6902064579,0.0,80.527626,29.818365,6.09808818568,0.00422562460539,3.20568,2.88818256107
 06/16  18:00:00,186.829710551,14.5031252737,59.4957036568,0.0,80.527626,29.818365,8.9811862735,0.00497742920417,3.20568,5.7705288443
 06/16  19:00:00,183.635875824,13.7808266128,57.0193670262,0.0,80.527626,29.818365,11.8713594044,0.00509494003543,3.20568,8.66058446438
 06/16  20:00:00,166.995822931,11.2803786312,42.9203827106,0.0,80.527626,29.818365,8.98689236493,0.00565753004602,3.20568,5.77555483488
 06/16  21:00:00,54.3397736269,0.0,0.0,0.0,15.863942322,29.242365,8.98107546298,0.0,3.20568,5.77539546298
 06/16  22:00:00,55.7783427491,0.0,0.0,0.0,15.863942322,29.242365,8.96544126854,0.0,3.20568,5.75976126854
 06/16  23:00:00,56.5066800184,0.0,0.0,0.0,15.863942322,29.242365,6.0930333591,0.0,3.20568,2.8873533591
 06/16  24:00:00,55.7764350998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.7436563762,0.0,0.0,0.0,15.863942322,29.242365,6.08853444071,0.0,3.20568,2.88285444071
 06/17  02:00:00,55.7064630363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.6722675061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,55.8636382091,0.0,0.0,0.0,15.863942322,29.242365,6.08853360796,0.0,3.20568,2.88285360796
 06/17  05:00:00,51.5276694719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.2470375064,0.0,0.0,0.0,15.863942322,29.242365,6.08853249696,0.0,3.20568,2.88285249696
 06/17  07:00:00,47.2160386967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.2371076042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.3172432015,0.0,0.0,0.0,15.863942322,29.242365,6.09013797032,0.0,3.20568,2.88445797032
 06/17  10:00:00,47.3861849437,0.0,0.0,0.0,15.863942322,29.242365,6.09016073467,0.0,3.20568,2.88448073467
 06/17  11:00:00,48.078493525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  12:00:00,47.4258952177,0.0,0.0,0.0,15.863942322,29.242365,6.08994962155,0.0,3.20568,2.88426962155
 06/17  13:00:00,47.5033514855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,47.5288908547,0.0,0.0,0.0,15.863942322,29.242365,6.08842951562,0.0,3.20568,2.88274951562
 06/17  15:00:00,53.3659610654,0.536220288082,5.29629435478,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,58.7035691219,1.37509878436,9.79676565346,0.0,15.863942322,29.242365,6.08855205171,0.0,3.20568,2.88287205171
 06/17  17:00:00,65.07895946,2.21594321396,15.3420900594,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,60.3418413422,1.20631861733,11.6689613617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  19:00:00,60.8330999995,1.26512084638,11.8192132001,0.0,15.863942322,29.242365,6.08855058626,0.0,3.20568,2.88287058626
 06/17  20:00:00,53.1793644296,0.510509939211,4.95386473194,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,54.6406905543,0.0,0.0,0.0,15.863942322,29.242365,6.08842515008,0.0,3.20568,2.88274515008
 06/17  22:00:00,55.8375286495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.4909534572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.7709693262,0.0,0.0,0.0,15.863942322,29.242365,6.08842374609,0.0,3.20568,2.88274374609
 06/18  01:00:00,55.7302859487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.6915484285,0.0,0.0,0.0,15.863942322,29.242365,6.08841804716,0.0,3.20568,2.88273804716
 06/18  03:00:00,55.6554979503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,55.8414719178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,51.5064811104,0.0,0.0,0.0,15.863942322,29.242365,6.08793948969,0.0,3.20568,2.88225948969
 06/18  06:00:00,47.264005893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.2641237561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.3172027764,0.0,0.0,0.0,15.863942322,29.242365,6.09016372629,0.0,3.20568,2.88448372629
 06/18  09:00:00,47.3775156455,0.0,0.0,0.0,15.863942322,29.242365,6.08994814117,0.0,3.20568,2.88426814117
 06/18  10:00:00,47.4189025317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  11:00:00,48.1536533148,0.0,0.0,0.0,15.863942322,29.242365,6.08996616783,0.0,3.20568,2.88428616783
 06/18  12:00:00,47.4637296917,0.0,0.0,0.0,15.863942322,29.242365,6.08998419161,0.0,3.20568,2.88430419161
 06/18  13:00:00,47.5190566758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,47.5460871258,0.0,0.0,0.0,15.863942322,29.242365,6.08846822483,0.0,3.20568,2.88278822483
 06/18  15:00:00,53.595271688,0.53547237989,5.54044482728,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,62.3331336839,1.30781165292,13.5252077948,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  17:00:00,61.0718484792,1.16727116674,12.4070304128,0.0,15.863942322,29.242365,6.08860347421,4.82292917189e-05,3.20568,2.88287524492
 06/18  18:00:00,58.5085156736,0.936231822583,10.1335784748,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,59.6449152722,0.974903084253,10.9371909484,0.0,15.863942322,29.242365,6.08854933956,0.0,3.20568,2.88286933956
 06/18  20:00:00,55.0742661889,0.590880902631,6.76475632059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,54.6938482064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.872146337,0.0,0.0,0.0,15.863942322,29.242365,6.08845047783,0.0,3.20568,2.88277047783
 06/18  23:00:00,56.5242761415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.8161328511,0.0,0.0,0.0,15.863942322,29.242365,6.08844460099,0.0,3.20568,2.88276460099
 06/19  01:00:00,55.780183067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7470761465,0.0,0.0,0.0,15.863942322,29.242365,6.0899790643,0.0,3.20568,2.8842990643
 06/19  03:00:00,55.7155927943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9233532969,0.0,0.0,0.0,15.863942322,29.242365,6.08999195955,0.0,3.20568,2.88431195955
 06/19  05:00:00,51.5877960959,0.0,0.0,0.0,15.863942322,29.242365,6.09000494414,0.0,3.20568,2.88432494414
 06/19  06:00:00,56.4270386967,6.6842920271,1.95470088832,0.0,15.863942322,29.818365,22.5262088885,19.3005288885,3.20568,0.02
 06/19  07:00:00,133.346450918,6.6842920271,13.9863433443,0.0,80.527626,29.818365,9.04881544945,2.95506159101,3.20568,2.88807385844
 06/19  08:00:00,221.616359762,9.83972602875,53.651909675,0.0,80.527626,75.0917375,35.6227390045,0.00996402993831,24.0426,11.5701749745
 06/19  09:00:00,242.41396525,14.4092637541,69.8347011934,0.0,80.527626,75.0917375,41.508038416,0.0,24.0426,17.465438416
 06/19  10:00:00,254.436446043,16.9054669041,75.3317139361,0.0,80.527626,79.0911225,49.5414611143,0.0,32.0568,17.4846611143
 06/19  11:00:00,267.027738321,18.9427963982,85.1568634802,0.0,80.527626,79.0911225,55.420827685,0.0,32.0568,23.364027685
 06/19  12:00:00,268.36348869,19.9543021183,86.1779621445,0.0,80.527626,79.0911225,55.4696132619,0.0,32.0568,23.4128132619
 06/19  13:00:00,260.19719778,21.0756101971,80.889879529,0.0,80.527626,75.0917375,39.4651685616,0.0,16.0284,23.4367685616
 06/19  14:00:00,260.831833365,21.7790619386,80.8214399184,0.0,80.527626,75.0917375,33.5056087666,0.0,16.0284,17.4772087666
 06/19  15:00:00,257.6870071,21.8784766039,79.5779241874,0.0,80.527626,73.092045,23.6269248109,0.0173833033679,3.20568,20.4038615075
 06/19  16:00:00,264.9384667,22.0363069073,86.6340748981,0.0,80.527626,73.092045,6.1046065173,0.0104475736534,3.20568,2.88847894364
 06/19  17:00:00,210.48137868,19.045473471,78.4902824348,0.0,80.527626,29.818365,6.09399321131,0.0,3.20568,2.88831321131
 06/19  18:00:00,188.228046692,12.3579448985,63.0013448073,0.0,80.527626,29.818365,8.97646495259,0.0,3.20568,5.77078495259
 06/19  19:00:00,169.050668468,10.630321894,45.3147484174,0.0,80.527626,29.818365,11.8663103914,0.000619500960806,3.20568,8.66001089042
 06/19  20:00:00,150.024583464,8.87317230297,28.1242426729,0.0,80.527626,29.818365,9.00584060498,0.0247996102575,3.20568,5.77536099472
 06/19  21:00:00,54.4559222541,0.0,0.0,0.0,15.863942322,29.242365,11.8587054223,0.0,3.20568,8.65302542226
 06/19  22:00:00,55.7647246293,0.0,0.0,0.0,15.863942322,29.242365,6.09545280481,0.0,3.20568,2.88977280481
 06/19  23:00:00,56.4234878549,0.0,0.0,0.0,15.863942322,29.242365,6.09304219643,0.0,3.20568,2.88736219643
 06/19  24:00:00,55.6812199306,0.0,0.0,0.0,15.863942322,29.242365,6.09001952856,0.0,3.20568,2.88433952856
 06/20  01:00:00,55.6537086147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  02:00:00,55.6302866599,0.0,0.0,0.0,15.863942322,29.242365,6.09002562457,0.0,3.20568,2.88434562457
 06/20  03:00:00,55.609557373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  04:00:00,56.6509736879,0.0,0.0,0.0,15.863942322,29.242365,6.09003358657,0.0,3.20568,2.88435358657
 06/20  05:00:00,52.1905601091,0.0,0.0,0.0,15.863942322,29.242365,6.09004165534,0.0,3.20568,2.88436165534
 06/20  06:00:00,54.7814713079,6.6842920271,0.0036959228673,0.0,15.863942322,29.818365,64.6842144429,61.4585344429,3.20568,0.02
 06/20  07:00:00,119.252297775,6.6842920271,0.0015697538677,0.0,80.527626,29.818365,37.0073833112,30.9133747194,3.20568,2.88832859175
 06/20  08:00:00,166.243115281,7.30101454552,1.05855086485,0.0,80.527626,75.0917375,51.2719789667,15.6601579299,24.0426,11.5692210368
 06/20  09:00:00,171.504830527,8.35725575387,5.2164326898,0.0,80.527626,75.0917375,53.9021545251,12.3933615587,24.0426,17.4661929664
 06/20  10:00:00,178.195763142,9.13365329546,7.11634005472,0.0,80.527626,79.0911225,58.4936594987,8.86309665365,32.0568,17.5737628451
 06/20  11:00:00,190.150607566,10.1744257022,17.2359498543,0.0,80.527626,79.0911225,55.3405292815,0.00818835356817,32.0568,23.2755409279
 06/20  12:00:00,199.30931331,11.186843788,26.0469576797,0.0,80.527626,79.0911225,55.4702183268,0.00227883613372,32.0568,23.4111394906
 06/20  13:00:00,194.28491185,12.0444693427,24.1542491254,0.0,80.527626,75.0917375,39.4800302788,0.0144980321332,16.0284,23.4371322467
 06/20  14:00:00,187.986270885,13.0330282966,16.9291422673,0.0,80.527626,75.0917375,34.4783535385,0.973336052022,16.0284,17.4766174864
 06/20  15:00:00,185.037418615,13.6927296001,15.3762778213,0.0,80.527626,73.092045,27.858124714,4.24951605652,3.20568,20.4029286575
 06/20  16:00:00,183.995094867,10.0960573425,18.0135351956,0.0,80.527626,73.092045,6.30188043628,0.207769716216,3.20568,2.88843072006
 06/20  17:00:00,139.45803489,8.0738737542,18.7399450741,0.0,80.527626,29.818365,6.09394026334,0.0,3.20568,2.88826026334
 06/20  18:00:00,136.35531829,7.74972109053,15.9665015838,0.0,80.527626,29.818365,8.97630787923,0.0,3.20568,5.77062787923
 06/20  19:00:00,127.159107522,7.31707300837,7.28299271131,0.0,80.527626,29.818365,17.622104718,5.75670533822,3.20568,8.65971937982
 06/20  20:00:00,119.819930079,6.97531479344,0.342742528017,0.0,80.527626,29.818365,28.9580406757,19.97722186,3.20568,5.77513881564
 06/20  21:00:00,54.1203639412,0.0,0.0,0.0,15.863942322,29.242365,11.8582076432,0.0,3.20568,8.65252764323
 06/20  22:00:00,55.5964913401,0.0,0.0,0.0,15.863942322,29.242365,6.09533754132,0.0,3.20568,2.88965754132
 06/20  23:00:00,56.3079783221,0.0,0.0,0.0,15.863942322,29.242365,6.09331876825,0.0,3.20568,2.88763876825
 06/20  24:00:00,55.5893075905,0.0,0.0,0.0,15.863942322,29.242365,6.0901397014,0.0,3.20568,2.8844597014
 06/21  01:00:00,55.5731095491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  02:00:00,55.5594731974,0.0,0.0,0.0,15.863942322,29.242365,6.09014036966,0.0,3.20568,2.88446036966
 06/21  03:00:00,55.5451752974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  04:00:00,55.748590507,0.0,0.0,0.0,15.863942322,29.242365,6.08991155485,0.0,3.20568,2.88423155485
 06/21  05:00:00,52.8677196803,0.0,0.0,0.0,15.863942322,29.242365,6.08991494267,0.0,3.20568,2.88423494267
 06/21  06:00:00,54.5149286407,6.6842920271,0.0,0.0,15.863942322,29.818365,180.618367923,177.392687923,3.20568,0.02
 06/21  07:00:00,119.247421717,6.6842920271,0.00104200722733,0.0,80.527626,29.818365,123.464969477,117.371102095,3.20568,2.88818738143
