Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  08:00:00,164.599720708,6.75462140491,0.00452743558584,0.0,80.527626,75.0917375,107.614561179,72.0028511969,24.0426,11.5691099819
 06/21  09:00:00,165.08270409,7.20886627622,0.00339831840469,0.0,80.527626,75.0917375,99.094132989,57.5870447685,24.0426,17.4644882205
 06/21  10:00:00,169.644273249,7.77595732126,0.00195667078124,0.0,80.527626,79.0911225,86.7735876703,37.2336947382,32.0568,17.4830929321
 06/21  11:00:00,172.279253797,8.60987474304,1.08041438516,0.0,80.527626,79.0911225,56.1624699589,0.741584645564,32.0568,23.3640853134
 06/21  12:00:00,170.612692137,8.56077902628,0.162192836322,0.0,80.527626,79.0911225,72.5024146023,17.0350978973,32.0568,23.410516705
 06/21  13:00:00,167.128335313,8.94813518416,0.277804340834,0.0,80.527626,75.0917375,66.1552533308,26.6901683118,16.0284,23.436685019
 06/21  14:00:00,171.808039761,9.89249629398,3.99559491265,0.0,80.527626,75.0917375,42.743716938,9.24178404431,16.0284,17.4735328937
 06/21  15:00:00,172.259927717,9.8134390159,6.53924010064,0.0,80.527626,73.092045,33.0851588436,9.47748566739,3.20568,20.4019931762
 06/21  16:00:00,169.649038346,7.66273121494,6.18703462463,0.0,80.527626,73.092045,14.0808863963,7.98678996858,3.20568,2.88841642772
 06/21  17:00:00,121.929889666,6.75390932071,2.68353039504,0.0,80.527626,29.818365,18.2703337502,12.1764119894,3.20568,2.88824176083
 06/21  18:00:00,121.408854576,6.73325050654,2.1919731259,0.0,80.527626,29.818365,21.8389515522,12.8629648928,3.20568,5.77030665932
 06/21  19:00:00,121.23418925,6.69309874768,1.83110301931,0.0,80.527626,29.818365,26.140393156,14.2744596297,3.20568,8.66025352635
 06/21  20:00:00,119.45926263,6.6842920271,0.101004492003,0.0,80.527626,29.818365,29.1125487453,20.1318403337,3.20568,5.77502841156
 06/21  21:00:00,54.2409299045,0.0,0.0,0.0,15.863942322,29.242365,8.98105350394,0.0,3.20568,5.77537350394
 06/21  22:00:00,55.5392440199,0.0,0.0,0.0,15.863942322,29.242365,8.96529261776,0.0,3.20568,5.75961261776
 06/21  23:00:00,56.2736582523,0.0,0.0,0.0,15.863942322,29.242365,6.09320433395,0.0,3.20568,2.88752433395
 06/21  24:00:00,55.5460589056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.5275505672,0.0,0.0,0.0,15.863942322,29.242365,6.09009946307,0.0,3.20568,2.88441946307
 06/22  02:00:00,55.5165780212,0.0,0.0,0.0,15.863942322,29.242365,6.09009765409,0.0,3.20568,2.88441765409
 06/22  03:00:00,55.5124221819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  04:00:00,55.724438357,0.0,0.0,0.0,15.863942322,29.242365,6.09009601912,0.0,3.20568,2.88441601912
 06/22  05:00:00,52.8497276033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,54.5126239616,6.6842920271,0.0,0.0,15.863942322,29.818365,167.268111993,161.17801752,3.20568,2.8844144731
 06/22  07:00:00,119.231056601,6.6842920271,0.00106179606223,0.0,80.527626,29.818365,109.513455738,103.419689158,3.20568,2.88808658008
 06/22  08:00:00,164.526609078,6.68785030727,0.00403310398551,0.0,80.527626,75.0917375,117.732953778,82.1216888402,24.0426,11.5686649379
 06/22  09:00:00,164.756660596,6.89006177584,0.00157116317672,0.0,80.527626,75.0917375,110.780476178,69.2761917933,24.0426,17.4616843843
 06/22  10:00:00,169.218223602,7.35630347071,0.00199136489326,0.0,80.527626,79.0911225,95.4931033978,45.9564514314,32.0568,17.4798519664
 06/22  11:00:00,170.612241997,8.04501097124,0.0,0.0,80.527626,79.0911225,78.3485985709,25.8488341795,32.0568,20.4429643914
 06/22  12:00:00,170.38821253,8.47595943205,0.0,0.0,80.527626,79.0911225,120.778838027,65.3132930254,32.0568,23.4087450012
 06/22  13:00:00,166.644477047,8.71931113077,0.0,0.0,80.527626,75.0917375,112.266414244,69.8771368123,16.0284,26.3608774318
 06/22  14:00:00,167.269065095,9.29236695923,0.0,0.0,80.527626,75.0917375,131.773125971,98.276607347,16.0284,17.4681186242
 06/22  15:00:00,165.84511735,9.86398284935,0.0,0.0,80.527626,73.092045,135.278197527,111.666846593,3.20568,20.4056709339
 06/22  16:00:00,163.857788987,8.09961963476,0.0,0.0,80.527626,73.092045,55.9448776213,49.8511834617,3.20568,2.88801415959
 06/22  17:00:00,119.511366827,7.05909975522,0.0,0.0,80.527626,29.818365,37.8732809419,31.7793347186,3.20568,2.88826622326
 06/22  18:00:00,119.358942979,6.90858061915,0.0,0.0,80.527626,29.818365,47.871036314,38.8942496291,3.20568,5.77110668484
 06/22  19:00:00,119.540463226,6.87344372472,0.0,0.0,80.527626,29.818365,53.6084964309,44.6234456575,3.20568,5.77937077344
 06/22  20:00:00,119.386373565,6.72316197349,0.0,0.0,80.527626,29.818365,68.0824012801,56.2237894971,3.20568,8.65293178295
 06/22  21:00:00,54.1807215508,0.0,0.0,0.0,15.863942322,29.242365,8.98090591758,0.0,3.20568,5.77522591758
 06/22  22:00:00,55.4952778333,0.0,0.0,0.0,15.863942322,29.242365,6.09525110711,0.0,3.20568,2.88957110711
 06/22  23:00:00,56.2490280267,0.0,0.0,0.0,15.863942322,29.242365,6.09307911993,0.0,3.20568,2.88739911993
 06/22  24:00:00,55.4921700068,0.0,0.0,0.0,15.863942322,29.242365,6.08991624726,0.0,3.20568,2.88423624726
 06/23  01:00:00,55.476542178,0.0,0.0,0.0,15.863942322,29.242365,6.08991022442,0.0,3.20568,2.88423022442
 06/23  02:00:00,55.465031308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.4563914995,0.0,0.0,0.0,15.863942322,29.242365,6.08990394765,0.0,3.20568,2.88422394765
 06/23  04:00:00,56.4993401525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,53.4617808813,0.0,0.0,0.0,15.863942322,29.242365,6.08989782536,0.0,3.20568,2.88421782536
 06/23  06:00:00,55.3025954147,6.6842920271,0.0,0.0,15.863942322,29.818365,316.686346626,310.596454843,3.20568,2.88421178262
 06/23  07:00:00,119.331153201,6.6842920271,0.00118169531793,0.0,80.527626,29.818365,144.333673332,138.239962755,3.20568,2.88803057676
 06/23  08:00:00,164.559782399,6.71515452776,0.00412314085096,0.0,80.527626,75.0917375,105.349808724,72.6256166928,24.0426,8.68159203164
 06/23  09:00:00,164.757778692,6.90530361394,0.00312016297231,0.0,80.527626,75.0917375,89.5106419948,47.9995866778,24.0426,17.468455317
 06/23  10:00:00,169.067504247,7.21083981651,0.00197419266802,0.0,80.527626,79.0911225,83.8119280514,31.3650475056,32.0568,20.3900805458
 06/23  11:00:00,171.767880547,8.00223244084,1.17766147623,0.0,80.527626,79.0911225,53.7666628788,1.26954594449,32.0568,20.4403169343
 06/23  12:00:00,175.019018051,9.01586398616,4.09569651537,0.0,80.527626,79.0911225,55.4620588305,0.0,32.0568,23.4052588305
 06/23  13:00:00,173.334604703,10.1891015635,5.22232700536,0.0,80.527626,75.0917375,43.9032027703,4.44330216005,16.0284,23.4315006102
 06/23  14:00:00,178.540991738,11.7690049722,8.83794944263,0.0,80.527626,75.0917375,36.7829843498,2.01360050361,16.0284,18.7409838462
 06/23  15:00:00,182.196086786,13.238988548,13.0279767797,0.0,80.527626,73.092045,24.01813732,1.68112397088,3.20568,19.1313333491
 06/23  16:00:00,176.458186653,9.65177631393,10.990594099,0.0,80.527626,73.092045,7.17964188206,1.08565533149,3.20568,2.88830655057
 06/23  17:00:00,127.055540664,7.63006680536,6.9014402947,0.0,80.527626,29.818365,9.38480011981,3.29099796775,3.20568,2.88812215206
 06/23  18:00:00,125.747437917,7.404379092,5.82372855086,0.0,80.527626,29.818365,14.0679636439,5.0920816203,3.20568,5.77020202364
 06/23  19:00:00,126.190250557,7.29475204656,6.3660534751,0.0,80.527626,29.818365,16.3894572268,4.52390959599,3.20568,8.65986763083
 06/23  20:00:00,122.030805503,6.98634209186,2.55313056892,0.0,80.527626,29.818365,20.8539463402,11.8728473685,3.20568,5.77541897168
 06/23  21:00:00,54.1006589491,0.0,0.0,0.0,15.863942322,29.242365,11.858446866,0.0,3.20568,8.65276686596
 06/23  22:00:00,55.5742539572,0.0,0.0,0.0,15.863942322,29.242365,6.09551853357,0.0,3.20568,2.88983853357
 06/23  23:00:00,56.2945464928,0.0,0.0,0.0,15.863942322,29.242365,6.09299246039,0.0,3.20568,2.88731246039
 06/23  24:00:00,55.5708773082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.5696220611,0.0,0.0,0.0,15.863942322,29.242365,6.08846874251,0.0,3.20568,2.88278874251
 06/24  02:00:00,55.5621502433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  03:00:00,55.5581021314,0.0,0.0,0.0,15.863942322,29.242365,6.08843781705,0.0,3.20568,2.88275781705
 06/24  04:00:00,55.768338366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,52.887898451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.1789217352,0.0,0.0,0.0,15.863942322,29.242365,6.08840660281,0.0,3.20568,2.88272660281
 06/24  07:00:00,47.1213566232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.1191538521,0.0,0.0,0.0,15.863942322,29.242365,6.08852724069,0.0,3.20568,2.88284724069
 06/24  09:00:00,47.1256576962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.1199930716,0.0,0.0,0.0,15.863942322,29.242365,6.08994141159,0.0,3.20568,2.88426141159
 06/24  11:00:00,47.8106734777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,47.1284068094,0.0,0.0,0.0,15.863942322,29.242365,6.08993073667,0.0,3.20568,2.88425073667
 06/24  13:00:00,47.1884445265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,47.2083499566,0.0,0.0,0.0,15.863942322,29.242365,6.08848288974,0.0,3.20568,2.88280288974
 06/24  15:00:00,47.19540235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,47.117938527,0.0,0.0,0.0,15.863942322,29.242365,6.08845119197,0.0,3.20568,2.88277119197
 06/24  17:00:00,47.127641498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  18:00:00,47.1156885936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,47.3307094009,0.0,0.0,0.0,15.863942322,29.242365,6.08841951863,0.0,3.20568,2.88273951863
 06/24  20:00:00,47.3011804285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  21:00:00,54.3000930344,0.0,0.0,0.0,15.863942322,29.242365,6.08838786737,0.0,3.20568,2.88270786737
 06/24  22:00:00,55.555124204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  23:00:00,56.230770271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.5038101113,0.0,0.0,0.0,15.863942322,29.242365,6.08850826834,0.0,3.20568,2.88282826834
 06/25  01:00:00,55.4950707546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  02:00:00,55.4783179494,0.0,0.0,0.0,15.863942322,29.242365,6.08847254469,0.0,3.20568,2.88279254469
 06/25  03:00:00,55.4594466179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.6686530004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  05:00:00,52.7929523477,0.0,0.0,0.0,15.863942322,29.242365,6.08843719987,0.0,3.20568,2.88275719987
 06/25  06:00:00,47.1080955112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.0902778378,0.0,0.0,0.0,15.863942322,29.242365,6.08840168222,0.0,3.20568,2.88272168222
 06/25  08:00:00,47.134843311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.194274221,0.0,0.0,0.0,15.863942322,29.242365,6.0898854914,0.0,3.20568,2.8842054914
 06/25  10:00:00,47.214937012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,47.9126005632,0.0,0.0,0.0,15.863942322,29.242365,6.08958928554,0.0,3.20568,2.88390928554
 06/25  12:00:00,47.2399889889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.2848381835,0.0,0.0,0.0,15.863942322,29.242365,6.0900849016,0.0,3.20568,2.8844049016
 06/25  14:00:00,47.2896493461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,47.2569215901,0.0,0.0,0.0,15.863942322,29.242365,6.08848416365,0.0,3.20568,2.88280416365
 06/25  16:00:00,47.1716703815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,47.2025445501,0.0,0.0,0.0,15.863942322,29.242365,6.08844831302,0.0,3.20568,2.88276831302
 06/25  18:00:00,47.1984663512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  19:00:00,47.4209295629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,47.3917541044,0.0,0.0,0.0,15.863942322,29.242365,6.08841249384,0.0,3.20568,2.88273249384
 06/25  21:00:00,54.3831906409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  22:00:00,55.6231159371,0.0,0.0,0.0,15.863942322,29.242365,6.08837670443,0.0,3.20568,2.88269670443
 06/25  23:00:00,56.2734166643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.5772856084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.5757635356,0.0,0.0,0.0,15.863942322,29.242365,6.08991395032,0.0,3.20568,2.88423395032
 06/26  02:00:00,55.5560265945,0.0,0.0,0.0,15.863942322,29.242365,6.08989382769,0.0,3.20568,2.88421382769
 06/26  03:00:00,55.5391119657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,55.7416863474,0.0,0.0,0.0,15.863942322,29.242365,6.08987388319,0.0,3.20568,2.88419388319
 06/26  05:00:00,52.8653761173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,54.4631733766,6.6842920271,0.0,0.0,15.863942322,29.818365,106.727419729,100.637336179,3.20568,2.88440355028
 06/26  07:00:00,119.221189751,6.6842920271,0.00152030019426,0.0,80.527626,29.818365,47.0442213107,40.95051978,3.20568,2.88802153073
 06/26  08:00:00,167.531114372,6.94936328119,2.70838369105,0.0,80.527626,75.0917375,44.7365783975,9.12650849229,24.0426,11.5674699052
 06/26  09:00:00,174.182861261,7.70187443543,8.52899372506,0.0,80.527626,75.0917375,43.1996790968,1.70018963089,24.0426,17.4568894659
 06/26  10:00:00,184.5443435,8.73339767011,13.8064458846,0.0,80.527626,79.0911225,49.5320324907,0.0,32.0568,17.4752324907
 06/26  11:00:00,192.904943255,9.73385433946,20.4077724991,0.0,80.527626,79.0911225,52.4965797513,0.0,32.0568,20.4397797513
 06/26  12:00:00,201.19457717,11.3755045714,27.7397874787,0.0,80.527626,79.0911225,55.4579933838,0.0,32.0568,23.4011933838
 06/26  13:00:00,199.229431552,13.3597341341,27.7698001891,0.0,80.527626,75.0917375,39.4650673848,0.0109485456296,16.0284,23.4257188392
 06/26  14:00:00,204.544136349,15.4095902237,31.0337800197,0.0,80.527626,75.0917375,36.4051886252,0.0,16.0284,20.3767886252
 06/26  15:00:00,209.399975901,17.2206434238,36.0804096262,0.0,80.527626,73.092045,20.7053155267,0.0158705589427,3.20568,17.4837649678
 06/26  16:00:00,209.54238707,14.836888068,38.7095194072,0.0,80.527626,73.092045,6.10504983647,0.0110387944772,3.20568,2.88833104199
 06/26  17:00:00,157.759564838,11.3637749967,33.6836719849,0.0,80.527626,29.818365,6.09381246347,0.0,3.20568,2.88813246347
 06/26  18:00:00,157.350033899,10.7605410597,33.8688282708,0.0,80.527626,29.818365,8.97575813392,0.0,3.20568,5.77007813392
 06/26  19:00:00,152.989375758,10.478945286,29.5295591481,0.0,80.527626,29.818365,11.8651401938,0.0,3.20568,8.65946019377
 06/26  20:00:00,139.693513663,8.83881341565,17.9608599494,0.0,80.527626,29.818365,9.02781124498,0.0465533605136,3.20568,5.77557788447
 06/26  21:00:00,54.3979479885,0.0,0.0,0.0,15.863942322,29.242365,11.8579498312,0.0,3.20568,8.65226983117
 06/26  22:00:00,55.6665404557,0.0,0.0,0.0,15.863942322,29.242365,6.09534536048,0.0,3.20568,2.88966536048
 06/26  23:00:00,56.3631004853,0.0,0.0,0.0,15.863942322,29.242365,6.09320842124,0.0,3.20568,2.88752842124
 06/26  24:00:00,55.6451851586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.6176330613,0.0,0.0,0.0,15.863942322,29.242365,6.08988732661,0.0,3.20568,2.88420732661
 06/27  02:00:00,55.5903702925,0.0,0.0,0.0,15.863942322,29.242365,6.08986272298,0.0,3.20568,2.88418272298
 06/27  03:00:00,55.5800364654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,56.6226279816,0.0,0.0,0.0,15.863942322,29.242365,6.0900673586,0.0,3.20568,2.8843873586
 06/27  05:00:00,53.60130619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,54.7682173694,6.6842920271,0.0,0.0,15.863942322,29.818365,71.4126343746,65.3225915349,3.20568,2.88436283963
 06/27  07:00:00,120.598949097,6.6842920271,1.3572043631,0.0,80.527626,29.818365,25.5882504854,19.4946027076,3.20568,2.88796777788
 06/27  08:00:00,173.052759154,7.35627565385,7.77183898979,0.0,80.527626,75.0917375,37.6300808509,2.02045269281,24.0426,11.5670281581
 06/27  09:00:00,181.163151442,8.71941655917,14.4346655924,0.0,80.527626,75.0917375,41.4984052689,0.0,24.0426,17.4558052689
 06/27  10:00:00,195.001201646,9.87398585369,23.0423934627,0.0,80.527626,79.0911225,49.5345203016,0.0,32.0568,17.4777203016
 06/27  11:00:00,209.34555909,10.9702723515,35.5350760154,0.0,80.527626,79.0911225,52.4938499439,0.0,32.0568,20.4370499439
 06/27  12:00:00,219.921350847,13.0377966661,44.740068367,0.0,80.527626,79.0911225,55.4597567392,0.0,32.0568,23.4029567392
 06/27  13:00:00,224.70845794,15.5871064902,50.9364511463,0.0,80.527626,75.0917375,39.455061304,0.0,16.0284,23.426661304
 06/27  14:00:00,231.983971616,16.8321272863,56.9557436678,0.0,80.527626,75.0917375,33.500624315,0.0,16.0284,17.472224315
 06/27  15:00:00,235.633996567,18.191615445,61.2385182036,0.0,80.527626,73.092045,23.6174804341,0.0160642651139,3.20568,20.395736169
 06/27  16:00:00,237.649560272,18.1988585828,63.3644455923,0.0,80.527626,73.092045,6.10514343411,0.0114783216825,3.20568,2.88798511243
 06/27  17:00:00,177.933535634,13.6939548068,51.4566760882,0.0,80.527626,29.818365,6.09388675404,0.0,3.20568,2.88820675404
 06/27  18:00:00,171.606637946,13.4045462602,45.4335170485,0.0,80.527626,29.818365,8.97501452207,0.0,3.20568,5.76933452207
 06/27  19:00:00,165.863159553,12.4146698644,40.6945381328,0.0,80.527626,29.818365,11.8700219799,0.0050718123169,3.20568,8.65927016759
 06/27  20:00:00,152.153587914,10.1821543983,29.2519959781,0.0,80.527626,29.818365,8.99595908711,0.0159881830565,3.20568,5.77429090405
 06/27  21:00:00,54.2794885108,0.0,0.0,0.0,15.863942322,29.242365,8.98047620695,0.0,3.20568,5.77479620695
 06/27  22:00:00,55.7303642832,0.0,0.0,0.0,15.863942322,29.242365,8.9650251624,0.0,3.20568,5.7593451624
 06/27  23:00:00,56.4538846735,0.0,0.0,0.0,15.863942322,29.242365,6.09319234405,0.0,3.20568,2.88751234405
 06/27  24:00:00,55.7284343345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7125943738,0.0,0.0,0.0,15.863942322,29.242365,6.08994719541,0.0,3.20568,2.88426719541
 06/28  02:00:00,55.689525273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.6780346423,0.0,0.0,0.0,15.863942322,29.242365,6.08991813267,0.0,3.20568,2.88423813267
 06/28  04:00:00,55.8955527297,0.0,0.0,0.0,15.863942322,29.242365,6.08988924543,0.0,3.20568,2.88420924543
 06/28  05:00:00,53.0132412662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  06:00:00,58.6224831415,6.6842920271,4.14719712759,0.0,15.863942322,29.818365,23.4654603597,17.3755999061,3.20568,2.88418045362
 06/28  07:00:00,126.422188614,6.6842920271,7.10441066195,0.0,80.527626,29.818365,9.0423005353,2.94865433068,3.20568,2.88796620463
 06/28  08:00:00,180.614104869,8.61334013628,14.0212365132,0.0,80.527626,75.0917375,32.731199367,0.00859655817785,24.0426,8.68000280883
 06/28  09:00:00,189.078515569,10.1067367543,20.914132856,0.0,80.527626,75.0917375,41.5124036633,0.0029341203609,24.0426,17.466869543
 06/28  10:00:00,201.306632427,11.2544903325,27.9390211234,0.0,80.527626,79.0911225,52.4465062782,0.00557629174688,32.0568,20.3841299865
 06/28  11:00:00,206.763731295,12.4648843464,31.4865118492,0.0,80.527626,79.0911225,52.4993569991,0.00744286081049,32.0568,20.4351141383
 06/28  12:00:00,215.751019632,14.5857036328,39.0394185254,0.0,80.527626,79.0911225,55.4574098419,0.000307848827551,32.0568,23.400301993
 06/28  13:00:00,220.725128632,16.607557899,45.9554700413,0.0,80.527626,75.0917375,39.452060432,0.0,16.0284,23.423660432
 06/28  14:00:00,226.957104881,17.4647999016,51.3164627539,0.0,80.527626,75.0917375,33.4957703312,0.0,16.0284,17.4673703312
 06/28  15:00:00,231.356991565,18.8656228088,56.3037068261,0.0,80.527626,73.092045,23.6231552656,0.0192479770116,3.20568,20.3982272886
 06/28  16:00:00,233.934889168,19.2531776351,58.5811321123,0.0,80.527626,73.092045,6.10705883363,0.0132756383809,3.20568,2.88810319524
 06/28  17:00:00,181.644130891,15.4987380642,53.3553197553,0.0,80.527626,29.818365,6.0935789286,0.0,3.20568,2.8878989286
 06/28  18:00:00,176.361690964,14.0199183134,49.5576651091,0.0,80.527626,29.818365,8.97505152199,0.0,3.20568,5.76937152199
 06/28  19:00:00,165.429433107,12.7302601385,39.6729052124,0.0,80.527626,29.818365,8.98927455491,0.00464676110209,3.20568,5.77894779381
 06/28  20:00:00,152.591913865,10.5173183506,29.1014067557,0.0,80.527626,29.818365,11.8641886173,0.00635963246457,3.20568,8.6521489848
 06/28  21:00:00,54.4841866817,0.0,0.0,0.0,15.863942322,29.242365,8.98023034574,0.0,3.20568,5.77455034574
 06/28  22:00:00,55.729527285,0.0,0.0,0.0,15.863942322,29.242365,6.09548069947,0.0,3.20568,2.88980069947
 06/28  23:00:00,56.4494687087,0.0,0.0,0.0,15.863942322,29.242365,6.09319221842,0.0,3.20568,2.88751221842
 06/28  24:00:00,55.7094058155,0.0,0.0,0.0,15.863942322,29.242365,6.08988816133,0.0,3.20568,2.88420816133
 06/29  01:00:00,55.6906768595,0.0,0.0,0.0,15.863942322,29.242365,6.0898545654,0.0,3.20568,2.8841745654
 06/29  02:00:00,55.6645692441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.640589477,0.0,0.0,0.0,15.863942322,29.242365,6.09004941696,0.0,3.20568,2.88436941696
 06/29  04:00:00,55.8283192411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,52.9466364936,0.0,0.0,0.0,15.863942322,29.242365,6.09001606904,0.0,3.20568,2.88433606904
 06/29  06:00:00,54.638255377,6.6842920271,0.202845433796,0.0,15.863942322,29.818365,34.0834284431,30.8577484431,3.20568,0.02
 06/29  07:00:00,122.796387578,6.6842920271,3.51856850004,0.0,80.527626,29.818365,17.6100575006,8.64816049218,3.20568,5.75621700838
 06/29  08:00:00,175.377913205,7.95905252632,9.47811984889,0.0,80.527626,75.0917375,33.4834571845,0.760047225476,24.0426,8.68080995906
 06/29  09:00:00,184.071225493,9.3420536419,16.7067901587,0.0,80.527626,75.0917375,41.5039718931,0.000422992562078,24.0426,17.4609489005
 06/29  10:00:00,198.138613997,10.3910417168,25.6482991598,0.0,80.527626,79.0911225,49.5387305978,0.00429156731933,32.0568,17.4776390304
 06/29  11:00:00,214.742244526,11.6460593545,40.2268942562,0.0,80.527626,79.0911225,55.4150781722,0.00488487195796,32.0568,23.3533933002
 06/29  12:00:00,229.34982581,13.9939229762,53.162708901,0.0,80.527626,79.0911225,52.5349923357,0.00284011460487,32.0568,20.4753522211
 06/29  13:00:00,235.216180615,16.3502364437,60.6487214774,0.0,80.527626,75.0917375,42.3790934831,0.0,16.0284,26.3506934831
 06/29  14:00:00,242.682643761,17.4387938654,67.0151364458,0.0,80.527626,75.0917375,33.4888197614,0.0,16.0284,17.4604197614
 06/29  15:00:00,250.301877404,19.0880183844,74.967963065,0.0,80.527626,73.092045,20.7022035381,0.0127848598427,3.20568,17.4837386782
 06/29  16:00:00,249.507881604,19.062480503,74.294711142,0.0,80.527626,73.092045,6.10542064219,0.0116240993713,3.20568,2.88811654281
 06/29  17:00:00,194.288806615,16.2208237635,65.2319171336,0.0,80.527626,29.818365,6.09379648939,0.0,3.20568,2.88811648939
 06/29  18:00:00,187.613210724,15.2986377083,59.4874306988,0.0,80.527626,29.818365,8.97941541888,0.00341465642749,3.20568,5.77032076245
 06/29  19:00:00,178.397370321,13.758593889,51.5525439285,0.0,80.527626,29.818365,11.8694986877,0.00522134895858,3.20568,8.65859733878
 06/29  20:00:00,160.63975428,11.0538244069,36.571843484,0.0,80.527626,29.818365,8.98338884768,0.00344036244344,3.20568,5.77426848524
 06/29  21:00:00,54.5324376529,0.0,0.0,0.0,15.863942322,29.242365,11.8577441094,0.0,3.20568,8.65206410943
 06/29  22:00:00,55.7931553782,0.0,0.0,0.0,15.863942322,29.242365,6.09535984796,0.0,3.20568,2.88967984796
 06/29  23:00:00,56.507471873,0.0,0.0,0.0,15.863942322,29.242365,6.09283945369,0.0,3.20568,2.88715945369
 06/29  24:00:00,55.7782754301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.7235510252,0.0,0.0,0.0,15.863942322,29.242365,6.08991087296,0.0,3.20568,2.88423087296
 06/30  02:00:00,55.6963817045,0.0,0.0,0.0,15.863942322,29.242365,6.08987313015,0.0,3.20568,2.88419313015
 06/30  03:00:00,55.6879830369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.769486206,0.0,0.0,0.0,15.863942322,29.242365,6.08983557507,0.0,3.20568,2.88415557507
 06/30  05:00:00,53.7252489506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,58.5708245079,6.6842920271,3.72566819005,0.0,15.863942322,29.818365,21.9451496335,15.8551225538,3.20568,2.88434707978
 06/30  07:00:00,126.257529565,6.6842920271,6.94117716939,0.0,80.527626,29.818365,8.5224693652,2.42887682307,3.20568,2.88791254213
 06/30  08:00:00,178.555163898,8.57197518025,12.023542716,0.0,80.527626,75.0917375,35.6150998396,0.00635465629399,24.0426,11.5661451833
 06/30  09:00:00,187.082296316,9.972164343,19.0816442091,0.0,80.527626,75.0917375,41.4964770946,0.000636101551277,24.0426,17.4532409931
 06/30  10:00:00,206.399076703,11.5061245017,32.7637920017,0.0,80.527626,79.0911225,49.5341492852,0.0055120624523,32.0568,17.4718372227
 06/30  11:00:00,227.742877754,13.3364110585,51.507056084,0.0,80.527626,79.0911225,52.4972123222,0.00541426074665,32.0568,20.4349980614
 06/30  12:00:00,252.002704829,15.8082811528,73.9605772472,0.0,80.527626,79.0911225,55.4558030233,0.0028500007328,32.0568,23.3961530226
 06/30  13:00:00,255.245353434,17.7367691331,79.2430522693,0.0,80.527626,75.0917375,39.452078065,0.00180376507166,16.0284,23.4218743
 06/30  14:00:00,257.225526619,18.0790738983,80.8689098638,0.0,80.527626,75.0917375,33.4955547117,0.001096621733,16.0284,17.4660580899
 06/30  15:00:00,262.962545166,20.2915983616,86.3789180288,0.0,80.527626,73.092045,23.6044280916,0.0,3.20568,20.3987480916
 06/30  16:00:00,254.074695228,17.6502490977,80.1906360693,0.0,80.527626,73.092045,6.10669686586,0.0130597238546,3.20568,2.88795714201
 06/30  17:00:00,199.555382403,13.7214482616,72.96851505,0.0,80.527626,29.818365,6.09384585844,0.0,3.20568,2.88816585844
 06/30  18:00:00,184.974065562,11.8124836418,60.3259310092,0.0,80.527626,29.818365,8.97619474088,0.0,3.20568,5.77051474088
 06/30  19:00:00,174.560282176,11.3262474105,50.4196073711,0.0,80.527626,29.818365,8.98414427072,0.0,3.20568,5.77846427072
 06/30  20:00:00,159.352771537,9.72626308836,36.8541441659,0.0,80.527626,29.818365,11.8586604963,0.00160916370759,3.20568,8.65137133262
 06/30  21:00:00,54.3190532235,0.0,0.0,0.0,15.863942322,29.242365,8.98009446038,0.0,3.20568,5.77441446038
 06/30  22:00:00,55.7501831118,0.0,0.0,0.0,15.863942322,29.242365,6.09521696192,0.0,3.20568,2.88953696192
 06/30  23:00:00,56.458601204,0.0,0.0,0.0,15.863942322,29.242365,6.09292975923,0.0,3.20568,2.88724975923
 06/30  24:00:00,55.7253251508,0.0,0.0,0.0,15.863942322,29.242365,6.08985925055,0.0,3.20568,2.88417925055
 07/01  01:00:00,48.485662627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.4526589111,0.0,0.0,0.0,15.863942322,22.030085,6.08839863225,0.0,3.20568,2.88271863225
 07/01  03:00:00,48.4205298291,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.6054437258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,45.7118283065,0.0,0.0,0.0,15.863942322,22.030085,6.088489644,0.0,3.20568,2.882809644
 07/01  06:00:00,40.012475364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,39.9946428183,0.0,0.0,0.0,15.863942322,22.030085,6.0884303081,0.0,3.20568,2.8827503081
 07/01  08:00:00,40.0525698549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1017004451,0.0,0.0,0.0,15.863942322,22.030085,6.08986101028,0.0,3.20568,2.88418101028
 07/01  10:00:00,40.1329866935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8623039056,0.0,0.0,0.0,15.863942322,22.030085,6.08988800857,0.0,3.20568,2.88420800857
 07/01  12:00:00,40.1786275593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.224058943,0.0,0.0,0.0,15.863942322,22.030085,6.08844591001,0.0,3.20568,2.88276591001
 07/01  14:00:00,40.2467186369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.2710151139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,49.6686156164,1.31419049703,8.06646883548,0.0,15.863942322,22.030085,6.08838637895,0.0,3.20568,2.88270637895
 07/01  17:00:00,53.1491717155,1.68509317169,11.1767389814,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,53.5169461947,1.96019899089,11.3353694035,0.0,15.863942322,22.030085,6.08847767125,0.0,3.20568,2.88279767125
 07/01  19:00:00,53.2643779874,1.6426900885,11.1714707914,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,43.311468168,0.482229298444,2.4675199245,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,47.2880997348,0.0,0.0,0.0,15.863942322,22.030085,6.088417436,0.0,3.20568,2.882737436
 07/01  22:00:00,48.5044535678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.1518734403,0.0,0.0,0.0,15.863942322,22.030085,6.08835788819,0.0,3.20568,2.88267788819
 07/01  24:00:00,48.4195547629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.3962264405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.3812037883,0.0,0.0,0.0,15.863942322,22.030085,6.08844548728,0.0,3.20568,2.88276548728
 07/02  03:00:00,48.3634134527,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.5493789298,0.0,0.0,0.0,15.863942322,22.030085,6.0883826384,0.0,3.20568,2.8827026384
 07/02  05:00:00,45.6563242538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,39.98481316,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,39.9843314294,0.0,0.0,0.0,15.863942322,22.030085,6.08846949758,0.0,3.20568,2.88278949758
 07/02  08:00:00,40.0428988629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.1008802295,0.0,0.0,0.0,15.863942322,22.030085,6.08997314462,0.0,3.20568,2.88429314462
 07/02  10:00:00,40.1378157585,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  11:00:00,40.8392590571,0.0,0.0,0.0,15.863942322,22.030085,6.08992718756,0.0,3.20568,2.88424718756
 07/02  12:00:00,40.1761172998,0.0,0.0,0.0,15.863942322,22.030085,6.0898812947,0.0,3.20568,2.8842012947
 07/02  13:00:00,40.2321744021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.2494670737,0.0,0.0,0.0,15.863942322,22.030085,6.08842991865,0.0,3.20568,2.88274991865
 07/02  15:00:00,40.2751070163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,50.1239191095,1.3359219026,8.49719727873,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,53.2912433723,1.70083438727,11.3061187335,0.0,15.863942322,22.030085,6.08846707309,0.0,3.20568,2.88278707309
 07/02  18:00:00,56.4994504026,2.05041264729,14.1839467975,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,56.3169460041,1.50841978458,14.2531496477,0.0,15.863942322,22.030085,6.08848378368,0.0,3.20568,2.88280378368
 07/02  20:00:00,47.7667569131,0.709267306872,6.59198557708,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,47.9452298942,0.0533102728908,0.517796073924,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.5724867128,0.0,0.0,0.0,15.863942322,22.030085,6.08838981774,0.0,3.20568,2.88270981774
 07/02  23:00:00,49.2148034883,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.5008210072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.4888666412,0.0,0.0,0.0,15.863942322,22.030085,6.09002461223,0.0,3.20568,2.88434461223
 07/03  02:00:00,48.4643774849,0.0,0.0,0.0,15.863942322,22.030085,6.08997422079,0.0,3.20568,2.88429422079
 07/03  03:00:00,48.4511188931,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  04:00:00,48.6365443149,0.0,0.0,0.0,15.863942322,22.030085,6.08992401311,0.0,3.20568,2.88424401311
 07/03  05:00:00,45.74348295,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  06:00:00,48.278707137,6.6842920271,1.0787892385,0.0,15.863942322,22.606085,7.2056176518,1.11560587782,3.20568,2.88433177398
 07/03  07:00:00,50.6454587643,6.6842920271,3.51368866624,0.0,15.863942322,22.606085,30.4225865119,24.3289562443,3.20568,2.88795026763
 07/03  08:00:00,100.361411958,6.6842920271,4.9845752818,0.0,44.73757,41.8366005,30.1566470837,11.2401051309,16.0284,2.88814195284
 07/03  09:00:00,103.094523519,6.6842920271,7.67200673252,0.0,44.73757,41.8366005,20.5497386605,1.6334239476,16.0284,2.88791471286
 07/03  10:00:00,107.20163734,6.6842920271,8.95415144088,0.0,44.73757,44.63617,26.9307066229,0.0,24.0426,2.88810662287
 07/03  11:00:00,109.655905658,6.6842920271,10.6793321099,0.0,44.73757,44.63617,26.9304796971,0.0,24.0426,2.88787969711
 07/03  12:00:00,117.111399025,6.6848777996,18.7497555364,0.0,44.73757,44.63617,29.7985211473,0.0,24.0426,5.75592114731
 07/03  13:00:00,127.822130939,6.80398404419,31.9998802945,0.0,44.73757,41.8366005,18.9173338446,0.000897030747806,16.0284,2.88803681381
 07/03  14:00:00,141.742195134,7.37489420529,45.2944341544,0.0,44.73757,41.8366005,18.9158766107,0.0,16.0284,2.88747661065
 07/03  15:00:00,146.327224049,8.1326899558,50.3322561059,0.0,44.73757,40.636785,6.09368194501,0.0,3.20568,2.88800194501
 07/03  16:00:00,128.094675175,7.91321366184,32.5309133322,0.0,44.73757,40.636785,6.11308197469,0.0192036428619,3.20568,2.88819833183
 07/03  17:00:00,95.1032336056,7.36423475175,18.2148182548,0.0,44.73757,22.606085,6.09364708259,0.0,3.20568,2.88796708259
 07/03  18:00:00,94.4474577448,6.6842920271,18.2023749277,0.0,44.73757,22.606085,8.9753626312,0.0,3.20568,5.7696826312
 07/03  19:00:00,95.5130179466,6.6842920271,18.9579908779,0.0,44.73757,22.606085,8.98433858827,0.0,3.20568,5.77865858827
 07/03  20:00:00,63.2072368442,6.6842920271,15.7201143428,0.0,15.863942322,22.606085,11.9105121224,0.0527443289215,3.20568,8.65208779346
 07/03  21:00:00,47.2229646898,0.0,0.0,0.0,15.863942322,22.030085,8.98016776168,0.0,3.20568,5.77448776168
 07/03  22:00:00,48.5020746873,0.0,0.0,0.0,15.863942322,22.030085,6.09528228326,0.0,3.20568,2.88960228326
 07/03  23:00:00,49.229200424,0.0,0.0,0.0,15.863942322,22.030085,6.0929958732,0.0,3.20568,2.8873158732
 07/03  24:00:00,48.4991764768,0.0,0.0,0.0,15.863942322,22.030085,6.08993176169,0.0,3.20568,2.88425176169
 07/04  01:00:00,48.471973467,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  02:00:00,48.4610398922,0.0,0.0,0.0,15.863942322,22.030085,6.08846857534,0.0,3.20568,2.88278857534
 07/04  03:00:00,48.4361584861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.6408030415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,45.7499191284,0.0,0.0,0.0,15.863942322,22.030085,6.08839827682,0.0,3.20568,2.88271827682
 07/04  06:00:00,40.0472239345,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  07:00:00,40.0432498691,0.0,0.0,0.0,15.863942322,22.030085,6.08820484262,0.0,3.20568,2.88252484262
 07/04  08:00:00,40.098703253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.1514861167,0.0,0.0,0.0,15.863942322,22.030085,6.08989266921,0.0,3.20568,2.88421266921
 07/04  10:00:00,40.1874749514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.901990421,0.0,0.0,0.0,15.863942322,22.030085,6.08983860494,0.0,3.20568,2.88415860494
 07/04  12:00:00,40.2243260114,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  13:00:00,40.2695801172,0.0,0.0,0.0,15.863942322,22.030085,6.09001062085,0.0,3.20568,2.88433062085
 07/04  14:00:00,40.2865717226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,40.2860433047,0.0,0.0,0.0,15.863942322,22.030085,6.08840402008,0.0,3.20568,2.88272402008
 07/04  16:00:00,40.2464744511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,46.3596010769,0.536201157097,5.58808356987,0.0,15.863942322,22.030085,6.08845352379,0.0,3.20568,2.88277352379
 07/04  18:00:00,49.2672085842,0.745466563415,8.2949739419,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  19:00:00,51.2892454045,0.952510312234,9.86837022294,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,41.1736154512,0.0566953702336,0.717503179954,0.0,15.863942322,22.030085,6.0884724404,0.0,3.20568,2.8827924404
 07/04  21:00:00,47.3568221934,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.554022523,0.0,0.0,0.0,15.863942322,22.030085,6.08834134705,0.0,3.20568,2.88266134705
 07/04  23:00:00,49.1884174001,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  24:00:00,48.4741975848,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.4366852507,0.0,0.0,0.0,15.863942322,22.030085,6.08988906717,0.0,3.20568,2.88420906717
 07/05  02:00:00,48.4026581532,0.0,0.0,0.0,15.863942322,22.030085,6.08983073278,0.0,3.20568,2.88415073278
 07/05  03:00:00,48.3856221949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.5859623548,0.0,0.0,0.0,15.863942322,22.030085,6.08999818753,0.0,3.20568,2.88431818753
 07/05  05:00:00,45.7004400416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  06:00:00,47.1793278544,6.6842920271,0.0120013869177,0.0,15.863942322,22.606085,36.6243650164,30.5344250632,3.20568,2.88425995326
 07/05  07:00:00,47.108335431,6.6842920271,0.00752695549802,0.0,15.863942322,22.606085,61.3599406353,55.2663036274,3.20568,2.88795700788
 07/05  08:00:00,97.2172441643,6.6842920271,1.87130069473,0.0,44.73757,41.8366005,33.4963572532,14.5798181648,16.0284,2.88813908848
 07/05  09:00:00,101.568602683,6.71615026287,6.12117767853,0.0,44.73757,41.8366005,20.1886967882,1.27239310954,16.0284,2.88790367862
 07/05  10:00:00,108.464889281,6.75890589,10.111753087,0.0,44.73757,44.63617,26.9306859494,0.0,24.0426,2.88808594943
 07/05  11:00:00,111.771498273,6.7601598366,12.6684283985,0.0,44.73757,44.63617,26.9304509499,0.0,24.0426,2.88785094993
 07/05  12:00:00,114.226873418,6.81946396652,15.7495366698,0.0,44.73757,44.63617,26.9306331512,0.0,24.0426,2.88803315123
 07/05  13:00:00,117.790668756,7.13167852054,21.7374517251,0.0,44.73757,41.8366005,18.930954757,0.0147562938568,16.0284,2.88779846315
 07/05  14:00:00,127.000103107,7.75293862095,30.281832841,0.0,44.73757,41.8366005,18.9163805371,0.0,16.0284,2.8879805371
 07/05  15:00:00,133.169457313,8.66964669221,36.7346514074,0.0,44.73757,40.636785,8.96177079528,0.0,3.20568,5.75609079528
 07/05  16:00:00,141.915275426,10.0055530212,44.2358785063,0.0,44.73757,40.636785,6.09379017336,0.0,3.20568,2.88811017336
 07/05  17:00:00,127.427886178,9.85772428006,47.9163423415,0.0,44.73757,22.606085,6.09355511249,0.0,3.20568,2.88787511249
 07/05  18:00:00,101.294664757,6.6842920271,24.9193236926,0.0,44.73757,22.606085,8.9753864005,0.0,3.20568,5.7697064005
 07/05  19:00:00,96.824819964,6.6842920271,20.1829105829,0.0,44.73757,22.606085,9.00149043701,0.017320332838,3.20568,5.77849010417
 07/05  20:00:00,65.2114412734,6.6842920271,17.6299796736,0.0,15.863942322,22.606085,8.99082285393,0.0106330430656,3.20568,5.77450981087
 07/05  21:00:00,47.2959541323,0.0,0.0,0.0,15.863942322,22.030085,11.8572901767,0.0,3.20568,8.65161017665
 07/05  22:00:00,48.5452316259,0.0,0.0,0.0,15.863942322,22.030085,6.09516702255,0.0,3.20568,2.88948702255
 07/05  23:00:00,49.272355222,0.0,0.0,0.0,15.863942322,22.030085,6.09276631476,0.0,3.20568,2.88708631476
 07/05  24:00:00,48.5297747293,0.0,0.0,0.0,15.863942322,22.030085,6.09000473624,0.0,3.20568,2.88432473624
 07/06  01:00:00,48.507758208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  02:00:00,48.4984063881,0.0,0.0,0.0,15.863942322,22.030085,6.08994047595,0.0,3.20568,2.88426047595
 07/06  03:00:00,48.4563761861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  04:00:00,48.63698323,0.0,0.0,0.0,15.863942322,22.030085,6.08987827473,0.0,3.20568,2.88419827473
 07/06  05:00:00,45.7376946508,0.0,0.0,0.0,15.863942322,22.030085,6.08981620774,0.0,3.20568,2.88413620774
 07/06  06:00:00,47.6054048711,6.6842920271,0.417435969734,0.0,15.863942322,22.606085,10.829862564,7.60418256403,3.20568,0.02
 07/06  07:00:00,51.1727705817,6.6842920271,4.02865343971,0.0,15.863942322,22.606085,31.8901316112,25.7963698962,3.20568,2.88808171503
 07/06  08:00:00,101.421374951,6.6842920271,6.02779829449,0.0,44.73757,41.8366005,28.5840199218,9.66777747202,16.0284,2.88784244975
 07/06  09:00:00,105.299531525,6.6842920271,9.83280388698,0.0,44.73757,41.8366005,19.174497339,0.258077608266,16.0284,2.88801973069
 07/06  10:00:00,112.052302592,6.69822471338,13.7028083746,0.0,44.73757,44.63617,26.9305937168,0.0,24.0426,2.88799371683
 07/06  11:00:00,117.139233717,6.72379160175,18.0099332866,0.0,44.73757,44.63617,26.9305582627,0.0,24.0426,2.88795826265
 07/06  12:00:00,122.708139754,6.8967132463,24.0834040056,0.0,44.73757,44.63617,29.798632779,0.0,24.0426,5.75603277899
 07/06  13:00:00,131.057874532,7.5663042965,34.489593988,0.0,44.73757,41.8366005,18.9305550376,0.0140805947105,16.0284,2.88807444285
 07/06  14:00:00,144.176567354,8.54515330113,46.5805419812,0.0,44.73757,41.8366005,18.9162355679,0.0,16.0284,2.88783556785
 07/06  15:00:00,156.13206838,10.1298093659,58.1484316938,0.0,44.73757,40.636785,6.09369307845,0.0,3.20568,2.88801307845
 07/06  16:00:00,166.569311568,11.7991581593,66.9991199795,0.0,44.73757,40.636785,6.09345451907,0.0,3.20568,2.88777451907
 07/06  17:00:00,139.11581539,10.3117743329,59.0784583505,0.0,44.73757,22.606085,6.09735299551,0.00372114481997,3.20568,2.88795185069
 07/06  18:00:00,98.3985106863,6.6842920271,22.0122965447,0.0,44.73757,22.606085,8.97598396956,0.000779888052106,3.20568,5.76952408151
 07/06  19:00:00,92.9214692835,6.6842920271,16.3601483333,0.0,44.73757,22.606085,9.0508298417,0.0662226231546,3.20568,5.77892721855
 07/06  20:00:00,63.1179055267,6.6842920271,15.6286022771,0.0,15.863942322,22.606085,11.867221792,0.0103999020904,3.20568,8.65114188989
 07/06  21:00:00,47.2513921724,0.0,0.0,0.0,15.863942322,22.030085,8.97978538391,0.0,3.20568,5.77410538391
 07/06  22:00:00,48.5127667868,0.0,0.0,0.0,15.863942322,22.030085,6.09511817843,0.0,3.20568,2.88943817843
 07/06  23:00:00,49.2245008795,0.0,0.0,0.0,15.863942322,22.030085,6.09283286167,0.0,3.20568,2.88715286167
 07/06  24:00:00,48.5034782153,0.0,0.0,0.0,15.863942322,22.030085,6.09000030665,0.0,3.20568,2.88432030665
 07/07  01:00:00,48.4807609135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  02:00:00,48.4672092909,0.0,0.0,0.0,15.863942322,22.030085,6.0899330368,0.0,3.20568,2.8842530368
 07/07  03:00:00,48.4539144405,0.0,0.0,0.0,15.863942322,22.030085,6.0898669506,0.0,3.20568,2.8841869506
 07/07  04:00:00,49.5235637554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,46.4498677279,0.0,0.0,0.0,15.863942322,22.030085,6.08980101145,0.0,3.20568,2.88412101145
 07/07  06:00:00,47.5631578907,6.6842920271,0.0134890187837,0.0,15.863942322,22.606085,10.3804082369,7.15472823689,3.20568,0.02
 07/07  07:00:00,51.3655053126,6.6842920271,4.20500063053,0.0,15.863942322,22.606085,28.9876277898,22.8938591814,3.20568,2.88808860838
 07/07  08:00:00,105.469588251,6.6842920271,10.026082032,0.0,44.73757,41.8366005,22.5906188946,3.67409052574,16.0284,2.8881283689
 07/07  09:00:00,108.892120316,6.6842920271,13.3842271258,0.0,44.73757,41.8366005,21.7843379939,0.0,16.0284,5.75593799392
 07/07  10:00:00,115.535896797,6.6842920271,17.1719350768,0.0,44.73757,44.63617,26.9305483152,0.0,24.0426,2.88794831521
 07/07  11:00:00,120.037924059,6.6883048567,20.9338343811,0.0,44.73757,44.63617,26.9307214714,0.0,24.0426,2.88812147141
 07/07  12:00:00,124.008414779,6.74238566905,25.5163979203,0.0,44.73757,44.63617,26.9324877351,0.00200931605013,24.0426,2.88787841909
 07/07  13:00:00,127.332247506,6.96404267227,31.3583687074,0.0,44.73757,41.8366005,18.9339392598,0.0174878133844,16.0284,2.88805144644
 07/07  14:00:00,129.456702889,7.47044022716,32.9777581263,0.0,44.73757,41.8366005,18.91900134,0.00279256470601,16.0284,2.88780877531
 07/07  15:00:00,134.262241685,8.0139609438,38.450559833,0.0,44.73757,40.636785,6.09573275885,0.00207114743045,3.20568,2.88798161142
 07/07  16:00:00,146.464436108,9.1186328601,49.6064564842,0.0,44.73757,40.636785,6.09649562001,0.00266084283204,3.20568,2.88815477718
 07/07  17:00:00,130.80300998,9.1277874763,51.9575267828,0.0,44.73757,22.606085,6.09624580458,0.00265428306493,3.20568,2.88791152152
 07/07  18:00:00,106.190604989,6.6842920271,29.7568215862,0.0,44.73757,22.606085,8.97714607976,0.0016108619881,3.20568,5.76985521777
 07/07  19:00:00,101.820719835,6.6842920271,25.411311062,0.0,44.73757,22.606085,11.8643005957,0.000560022702052,3.20568,8.65806057295
 07/07  20:00:00,66.8163576449,6.6842920271,19.4531178124,0.0,15.863942322,22.606085,8.99783399766,0.0177014540262,3.20568,5.77445254363
 07/07  21:00:00,47.1273577178,0.0,0.0,0.0,15.863942322,22.030085,8.97999132939,0.0,3.20568,5.77431132939
 07/07  22:00:00,48.5495875124,0.0,0.0,0.0,15.863942322,22.030085,6.09495066103,0.0,3.20568,2.88927066103
 07/07  23:00:00,49.2461196941,0.0,0.0,0.0,15.863942322,22.030085,6.09277985374,0.0,3.20568,2.88709985374
 07/07  24:00:00,48.5296342608,0.0,0.0,0.0,15.863942322,22.030085,6.08987664676,0.0,3.20568,2.88419664676
 07/08  01:00:00,48.5046815528,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.4814138439,0.0,0.0,0.0,15.863942322,22.030085,6.08833831551,0.0,3.20568,2.88265831551
 07/08  03:00:00,48.4676051846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.679456379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,45.7762999409,0.0,0.0,0.0,15.863942322,22.030085,6.08840251842,0.0,3.20568,2.88272251842
 07/08  06:00:00,40.0857351101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,40.0627218794,0.0,0.0,0.0,15.863942322,22.030085,6.08831803372,0.0,3.20568,2.88263803372
 07/08  08:00:00,40.0953933606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.1350346795,0.0,0.0,0.0,15.863942322,22.030085,6.08977308245,0.0,3.20568,2.88409308245
 07/08  10:00:00,40.1709854498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  11:00:00,40.8988375631,0.0,0.0,0.0,15.863942322,22.030085,6.0899279315,0.0,3.20568,2.8842479315
 07/08  12:00:00,40.2393575963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,40.2650838683,0.0,0.0,0.0,15.863942322,22.030085,6.08839854684,0.0,3.20568,2.88271854684
 07/08  14:00:00,40.9794784516,0.416558502576,0.284063736871,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,47.9561738261,1.36931910365,6.29277800423,0.0,15.863942322,22.030085,6.08831386599,0.0,3.20568,2.88263386599
 07/08  16:00:00,56.8102006504,2.06368375426,14.4340334124,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,60.5820542625,3.70701776377,16.5703235843,0.0,15.863942322,22.030085,3.22743685272,0.00175685272026,3.20568,0.02
 07/08  18:00:00,55.6050995879,3.09069697225,12.2678672936,0.0,15.863942322,22.030085,6.1509556711,0.0625179419562,3.20568,2.88275772915
 07/08  19:00:00,46.2782045939,0.744887956779,5.08345448714,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
