Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/08  20:00:00,42.43170865,0.288721903771,1.75309057658,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,47.3265435377,0.0,0.0,0.0,15.863942322,22.030085,6.08844137478,0.0,3.20568,2.88276137478
 07/08  22:00:00,48.5383355334,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.18085589,0.0,0.0,0.0,15.863942322,22.030085,6.08835665816,0.0,3.20568,2.88267665816
 07/08  24:00:00,48.4600859185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.4252172026,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.4030964352,0.0,0.0,0.0,15.863942322,22.030085,6.08841767856,0.0,3.20568,2.88273767856
 07/09  03:00:00,48.3809658251,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.55852038,0.0,0.0,0.0,15.863942322,22.030085,6.08833004024,0.0,3.20568,2.88265004024
 07/09  05:00:00,45.6692419358,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,39.9944436566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,39.9891859027,0.0,0.0,0.0,15.863942322,22.030085,6.08839050315,0.0,3.20568,2.88271050315
 07/09  08:00:00,40.0545352213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,40.1158685614,0.0,0.0,0.0,15.863942322,22.030085,6.08984482611,0.0,3.20568,2.88416482611
 07/09  10:00:00,40.1458556508,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,40.8565972271,0.0,0.0,0.0,15.863942322,22.030085,6.08977144844,0.0,3.20568,2.88409144844
 07/09  12:00:00,40.1817393649,0.0,0.0,0.0,15.863942322,22.030085,6.08992222599,0.0,3.20568,2.88424222599
 07/09  13:00:00,40.2326850482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,40.2602753017,0.0,0.0,0.0,15.863942322,22.030085,6.08838853063,0.0,3.20568,2.88270853063
 07/09  15:00:00,40.2782062535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,51.122997647,1.71880045311,9.1164149065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,51.5812820186,1.74421307901,9.54664169446,0.0,15.863942322,22.030085,6.0884485871,0.0,3.20568,2.8827685871
 07/09  18:00:00,57.530356814,2.28687567404,14.9947081004,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,53.9677947199,1.41775300111,12.0375574825,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,46.2280771391,0.645945816359,5.14137133731,0.0,15.863942322,22.030085,6.08845005845,0.0,3.20568,2.88277005845
 07/09  21:00:00,47.3430407462,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.5286288131,0.0,0.0,0.0,15.863942322,22.030085,6.08842061019,0.0,3.20568,2.88274061019
 07/09  23:00:00,49.1840270654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.4405569726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.401223588,0.0,0.0,0.0,15.863942322,22.030085,6.08993461702,0.0,3.20568,2.88425461702
 07/10  02:00:00,48.3883933462,0.0,0.0,0.0,15.863942322,22.030085,6.0898572898,0.0,3.20568,2.8841772898
 07/10  03:00:00,48.3850883526,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.5916882619,0.0,0.0,0.0,15.863942322,22.030085,6.08978014237,0.0,3.20568,2.88410014237
 07/10  05:00:00,45.7122288761,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,47.1822092923,6.6842920271,0.0123439268312,0.0,15.863942322,22.606085,28.2870456301,22.1971188273,3.20568,2.88424680282
 07/10  07:00:00,47.9723875183,6.6842920271,0.85291735781,0.0,15.863942322,22.606085,46.9012646379,40.8076981925,3.20568,2.88788644536
 07/10  08:00:00,101.307582468,6.68640609513,5.90921885921,0.0,44.73757,41.8366005,26.2110111939,7.29456548224,16.0284,2.88804571164
 07/10  09:00:00,106.263068635,6.74351252113,10.7215643139,0.0,44.73757,41.8366005,18.9664002116,0.0502086877733,16.0284,2.88779152379
 07/10  10:00:00,113.097309801,6.81340330175,14.6222274217,0.0,44.73757,44.63617,26.9305508656,0.0,24.0426,2.8879508656
 07/10  11:00:00,118.030039626,6.82950906859,18.7899429229,0.0,44.73757,44.63617,26.93071049,0.0,24.0426,2.88811048995
 07/10  12:00:00,123.095269142,6.9314590846,24.431862452,0.0,44.73757,44.63617,26.9304560691,0.0,24.0426,2.88785606909
 07/10  13:00:00,129.502080946,7.49410147609,33.0098776599,0.0,44.73757,41.8366005,18.9312043104,0.0147886322781,16.0284,2.88801567815
 07/10  14:00:00,142.10422418,8.30879632496,44.7522821728,0.0,44.73757,41.8366005,18.9161618409,0.0,16.0284,2.88776184086
 07/10  15:00:00,153.104907585,9.44362217374,55.820273473,0.0,44.73757,40.636785,6.09360123251,0.0,3.20568,2.88792123251
 07/10  16:00:00,165.557504041,11.0736642951,66.7451731434,0.0,44.73757,40.636785,8.96158762282,0.0,3.20568,5.75590762282
 07/10  17:00:00,151.734481748,11.0664857145,70.9482128322,0.0,44.73757,22.606085,6.09366626527,0.0,3.20568,2.88798626527
 07/10  18:00:00,112.931814571,6.6842920271,36.4906015529,0.0,44.73757,22.606085,8.97457583699,0.0,3.20568,5.76889583699
 07/10  19:00:00,109.460193647,6.6842920271,32.7171916231,0.0,44.73757,22.606085,8.98457017242,0.000426112391201,3.20568,5.77846406003
 07/10  20:00:00,72.2835913802,6.6842920271,24.5894940907,0.0,15.863942322,22.606085,8.98027564216,0.000698941411588,3.20568,5.77389670075
 07/10  21:00:00,48.7562441272,0.0,0.0,0.0,15.863942322,22.030085,11.856789232,0.0,3.20568,8.65110923203
 07/10  22:00:00,48.5345247296,0.0,0.0,0.0,15.863942322,22.030085,6.09511681064,0.0,3.20568,2.88943681064
 07/10  23:00:00,49.2353578425,0.0,0.0,0.0,15.863942322,22.030085,6.09298067673,0.0,3.20568,2.88730067673
 07/10  24:00:00,48.5250194634,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.5361694746,0.0,0.0,0.0,15.863942322,22.030085,6.08992139973,0.0,3.20568,2.88424139973
 07/11  02:00:00,48.476843166,0.0,0.0,0.0,15.863942322,22.030085,6.08984049526,0.0,3.20568,2.88416049526
 07/11  03:00:00,48.4418978003,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.5620345906,0.0,0.0,0.0,15.863942322,22.030085,6.08975977363,0.0,3.20568,2.88407977363
 07/11  05:00:00,47.9057783856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,47.9758300622,6.6842920271,0.426911807947,0.0,15.863942322,22.606085,12.4037036744,6.31380116942,3.20568,2.884222505
 07/11  07:00:00,51.7092061984,6.6842920271,4.55355429565,0.0,15.863942322,22.606085,22.3257153037,16.232183997,3.20568,2.88785130667
 07/11  08:00:00,105.814825953,6.71532817113,10.327178016,0.0,44.73757,41.8366005,19.692549509,0.776138882039,16.0284,2.88801062698
 07/11  09:00:00,114.208012733,6.85503133672,18.45668993,0.0,44.73757,41.8366005,18.9161487319,0.0,16.0284,2.88774873188
 07/11  10:00:00,125.043686677,6.97718620896,26.3023290765,0.0,44.73757,44.63617,26.9367673621,0.00626366667424,24.0426,2.8879036954
 07/11  11:00:00,132.010339885,7.04772397787,32.4521836193,0.0,44.73757,44.63617,26.9318124201,0.00115343392743,24.0426,2.88805898619
 07/11  12:00:00,142.325822262,7.51475375289,42.9944434543,0.0,44.73757,44.63617,26.9304012227,0.0,24.0426,2.88780122271
 07/11  13:00:00,159.349432891,8.59441695101,61.6712349618,0.0,44.73757,41.8366005,18.9301146778,0.0137582521703,16.0284,2.88795642564
 07/11  14:00:00,182.077725738,10.1997232846,82.7493459605,0.0,44.73757,41.8366005,18.9160992628,0.0,16.0284,2.88769926278
 07/11  15:00:00,201.479257471,16.048296421,97.5004579739,0.0,44.73757,40.636785,6.0935342095,0.0,3.20568,2.8878542095
 07/11  16:00:00,210.370125681,20.7852528289,101.76201017,0.0,44.73757,40.636785,8.96144164059,0.0,3.20568,5.75576164059
 07/11  17:00:00,190.092487904,20.4601613156,99.8335695036,0.0,44.73757,22.606085,6.093587194,0.0,3.20568,2.887907194
 07/11  18:00:00,130.004616478,6.74131417687,53.445959178,0.0,44.73757,22.606085,8.9743811517,0.0,3.20568,5.7687011517
 07/11  19:00:00,125.486171065,6.75499398328,48.9211322468,0.0,44.73757,22.606085,8.98391182683,0.0,3.20568,5.77823182683
 07/11  20:00:00,80.9726133677,6.6842920271,33.5169942195,0.0,15.863942322,22.606085,8.98011120075,0.000773362417761,3.20568,5.77365783833
 07/11  21:00:00,55.0675372585,0.580066333845,5.85736462761,0.0,15.863942322,22.030085,11.8568530596,0.0,3.20568,8.65117305955
 07/11  22:00:00,48.6066485996,0.0,0.0,0.0,15.863942322,22.030085,6.0949937937,0.0,3.20568,2.8893137937
 07/11  23:00:00,49.2950789641,0.0,0.0,0.0,15.863942322,22.030085,6.09285769177,0.0,3.20568,2.88717769177
 07/11  24:00:00,48.5434920035,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.5251788368,0.0,0.0,0.0,15.863942322,22.030085,6.08980085518,0.0,3.20568,2.88412085518
 07/12  02:00:00,48.5082127548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.4718731524,0.0,0.0,0.0,15.863942322,22.030085,6.08993948139,0.0,3.20568,2.88425948139
 07/12  04:00:00,48.663211161,0.0,0.0,0.0,15.863942322,22.030085,6.08985517442,0.0,3.20568,2.88417517442
 07/12  05:00:00,47.2119694376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,47.4448110173,6.6842920271,0.243484717956,0.0,15.863942322,22.606085,7.04429597141,0.954524984591,3.20568,2.88409098682
 07/12  07:00:00,52.9333407368,6.6842920271,5.77091141779,0.0,15.863942322,22.606085,15.7111502467,9.61776105179,3.20568,2.88770919489
 07/12  08:00:00,109.08546703,6.77345281164,13.496491506,0.0,44.73757,41.8366005,18.9164698701,0.0,16.0284,2.88806987006
 07/12  09:00:00,119.881880766,6.98936438686,23.9502317021,0.0,44.73757,41.8366005,18.9164104358,0.0,16.0284,2.88801043581
 07/12  10:00:00,131.175728492,7.1544101033,32.2260715227,0.0,44.73757,44.63617,26.9303493747,0.0,24.0426,2.88774937468
 07/12  11:00:00,139.83613838,7.35867134891,39.9368943521,0.0,44.73757,44.63617,26.9305002437,0.0,24.0426,2.88790024373
 07/12  12:00:00,155.324478931,8.09121883909,55.3655161926,0.0,44.73757,44.63617,26.9306513683,0.0,24.0426,2.88805136833
 07/12  13:00:00,173.416006904,9.56716484193,74.7227393858,0.0,44.73757,41.8366005,18.9312038697,0.0150137716572,16.0284,2.88779009808
 07/12  14:00:00,198.24000434,13.4680128898,95.6234549471,0.0,44.73757,41.8366005,18.9163411043,0.0,16.0284,2.88794110429
 07/12  15:00:00,218.366888758,21.1154304521,109.317058574,0.0,44.73757,40.636785,6.09342620481,0.0,3.20568,2.88774620481
 07/12  16:00:00,222.65205359,22.1356095879,112.677281218,0.0,44.73757,40.636785,6.09351115334,0.0,3.20568,2.88783115334
 07/12  17:00:00,197.756904816,21.2941734596,106.644303792,0.0,44.73757,22.606085,8.96167285578,0.000289207892358,3.20568,5.75570364788
 07/12  18:00:00,124.981014181,6.6842920271,48.4672240199,0.0,44.73757,22.606085,6.10229683865,0.00168088358449,3.20568,2.89493595506
 07/12  19:00:00,126.748225686,6.6842920271,49.8971596259,0.0,44.73757,22.606085,11.8650049696,0.00208941921784,3.20568,8.65723555039
 07/12  20:00:00,84.8624021189,6.6842920271,37.0918608069,0.0,15.863942322,22.606085,8.98046680268,0.000726030750507,3.20568,5.77406077193
 07/12  21:00:00,48.8387279514,0.0,0.0,0.0,15.863942322,22.030085,8.97910525949,0.0,3.20568,5.77342525949
 07/12  22:00:00,48.6535151855,0.0,0.0,0.0,15.863942322,22.030085,8.96471007427,0.0,3.20568,5.75903007427
 07/12  23:00:00,49.3868004952,0.0,0.0,0.0,15.863942322,22.030085,6.09300297574,0.0,3.20568,2.88732297574
 07/12  24:00:00,48.6377701381,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.6149658272,0.0,0.0,0.0,15.863942322,22.030085,6.08979700358,0.0,3.20568,2.88411700358
 07/13  02:00:00,48.5865926075,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5349160565,0.0,0.0,0.0,15.863942322,22.030085,6.08993187141,0.0,3.20568,2.88425187141
 07/13  04:00:00,48.7554430579,0.0,0.0,0.0,15.863942322,22.030085,6.08984414724,0.0,3.20568,2.88416414724
 07/13  05:00:00,47.2800859368,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,53.980670121,6.6842920271,6.68181815934,0.0,15.863942322,22.606085,6.15198751105,0.0622309728691,3.20568,2.88407653818
 07/13  07:00:00,58.7124764055,6.6842920271,11.4722988913,0.0,15.863942322,22.606085,6.09355187974,0.0,3.20568,2.88787187974
 07/13  08:00:00,113.897481056,6.87841889998,18.1403965804,0.0,44.73757,41.8366005,18.9174326074,0.00101394878549,16.0284,2.88801865865
 07/13  09:00:00,125.179042331,7.16842252245,29.0301783091,0.0,44.73757,41.8366005,18.9218045055,0.00565054961001,16.0284,2.8877539559
 07/13  10:00:00,139.324026673,7.49708451944,39.9845991618,0.0,44.73757,44.63617,26.9347458088,0.00424511277519,24.0426,2.88790069601
 07/13  11:00:00,149.453479631,7.86589285475,49.0124364797,0.0,44.73757,44.63617,26.9331054542,0.00245779781543,24.0426,2.88804765637
 07/13  12:00:00,165.567806327,8.79528531946,64.8787462979,0.0,44.73757,44.63617,26.930382894,0.0,24.0426,2.88778289401
 07/13  13:00:00,183.031580889,10.6136580293,83.2710597376,0.0,44.73757,41.8366005,18.9317012121,0.0153714344485,16.0284,2.88792977763
 07/13  14:00:00,194.448327967,13.1510563252,92.1326244389,0.0,44.73757,41.8366005,18.915690648,0.0,16.0284,2.88729064795
 07/13  15:00:00,205.296046888,19.1190792237,98.2170525472,0.0,44.73757,40.636785,6.09439812928,0.000905946660769,3.20568,2.88781218262
 07/13  16:00:00,212.12236913,21.441506972,102.822554436,0.0,44.73757,40.636785,6.09497554601,0.00133640053366,3.20568,2.88795914547
 07/13  17:00:00,190.025246858,20.9904679837,99.2071608752,0.0,44.73757,22.606085,6.09385605896,0.000481124306213,3.20568,2.88769493465
 07/13  18:00:00,124.973935545,6.6842920271,48.4545219994,0.0,44.73757,22.606085,8.97516781681,0.0,3.20568,5.76948781681
 07/13  19:00:00,126.097280329,6.6842920271,49.2478872667,0.0,44.73757,22.606085,11.8629087978,0.0,3.20568,8.65722879777
 07/13  20:00:00,84.4287460493,6.6842920271,36.6636641853,0.0,15.863942322,22.606085,8.97997328533,0.000905608830003,3.20568,5.7733876765
 07/13  21:00:00,48.8638537152,0.0,0.0,0.0,15.863942322,22.030085,8.97926840869,0.0,3.20568,5.77358840869
 07/13  22:00:00,48.6684557488,0.0,0.0,0.0,15.863942322,22.030085,8.9640352821,0.0,3.20568,5.7583552821
 07/13  23:00:00,49.3810746376,0.0,0.0,0.0,15.863942322,22.030085,6.09266502819,0.0,3.20568,2.88698502819
 07/13  24:00:00,48.6459793759,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  01:00:00,48.6182530503,0.0,0.0,0.0,15.863942322,22.030085,6.08990704586,0.0,3.20568,2.88422704586
 07/14  02:00:00,48.5830076171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5502875747,0.0,0.0,0.0,15.863942322,22.030085,6.08981587999,0.0,3.20568,2.88413587999
 07/14  04:00:00,49.6901603168,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,48.0243407175,0.0,0.0,0.0,15.863942322,22.030085,6.08994713508,0.0,3.20568,2.88426713508
 07/14  06:00:00,47.6458534027,6.6842920271,0.0680929342768,0.0,15.863942322,22.606085,14.3505565375,8.26069919934,3.20568,2.88417733814
 07/14  07:00:00,47.1266342279,6.6842920271,0.00329310356195,0.0,15.863942322,22.606085,47.566666394,41.4730609005,3.20568,2.88792549349
 07/14  08:00:00,108.861261578,6.83329118928,13.2232572133,0.0,44.73757,41.8366005,21.8063775081,2.89000494445,16.0284,2.88797256368
 07/14  09:00:00,128.000321737,7.1618183718,31.8410761445,0.0,44.73757,41.8366005,18.9196229205,0.00342242903977,16.0284,2.8878004915
 07/14  10:00:00,138.432509555,7.4364009681,39.1600402305,0.0,44.73757,44.63617,26.9312086282,0.000665267997976,24.0426,2.88794336023
 07/14  11:00:00,148.860731386,7.79816770211,48.4907600026,0.0,44.73757,44.63617,26.9327888917,0.00251309842262,24.0426,2.88767579329
 07/14  12:00:00,160.741112874,8.67817827721,60.1779782123,0.0,44.73757,44.63617,26.9338983531,0.0034799478048,24.0426,2.88781840527
 07/14  13:00:00,172.237424938,10.2866480821,72.8215322125,0.0,44.73757,41.8366005,18.935806005,0.0194446750605,16.0284,2.88796132998
 07/14  14:00:00,183.610651602,12.0744221563,82.3965880971,0.0,44.73757,41.8366005,18.9208176481,0.00472396532403,16.0284,2.88769368275
 07/14  15:00:00,200.762767727,17.6483003473,95.1538127028,0.0,44.73757,40.636785,6.09578164048,0.00226528400419,3.20568,2.88783635648
 07/14  16:00:00,212.232320698,21.6192463877,102.753353414,0.0,44.73757,40.636785,6.09412907707,0.000469778855637,3.20568,2.88797929822
 07/14  17:00:00,185.633876525,18.2857678161,97.5164289178,0.0,44.73757,22.606085,6.09390288662,0.000511340016666,3.20568,2.88771154661
 07/14  18:00:00,109.16698563,6.6842920271,32.7147480504,0.0,44.73757,22.606085,8.97567504641,0.000880481307702,3.20568,5.7691145651
 07/14  19:00:00,98.6712873005,6.6842920271,22.2933116043,0.0,44.73757,22.606085,11.8625887797,0.0,3.20568,8.65690877969
 07/14  20:00:00,66.5408747757,6.6842920271,19.1758817096,0.0,15.863942322,22.606085,8.97906419987,0.0,3.20568,5.77338419987
 07/14  21:00:00,48.6098833881,0.0,0.0,0.0,15.863942322,22.030085,8.97967223503,0.0,3.20568,5.77399223503
 07/14  22:00:00,48.6266393762,0.0,0.0,0.0,15.863942322,22.030085,6.09485217142,0.0,3.20568,2.88917217142
 07/14  23:00:00,49.311474404,0.0,0.0,0.0,15.863942322,22.030085,6.0926820244,0.0,3.20568,2.8870020244
 07/14  24:00:00,48.5903277973,0.0,0.0,0.0,15.863942322,22.030085,6.08978981405,0.0,3.20568,2.88410981405
 07/15  01:00:00,48.5771105846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5472464135,0.0,0.0,0.0,15.863942322,22.030085,6.08839458973,0.0,3.20568,2.88271458973
 07/15  03:00:00,48.5332954701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.7640066716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,47.3212217453,0.0,0.0,0.0,15.863942322,22.030085,6.08828813509,0.0,3.20568,2.88260813509
 07/15  06:00:00,40.1866334278,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.1451512837,0.0,0.0,0.0,15.863942322,22.030085,6.08832858034,0.0,3.20568,2.88264858034
 07/15  08:00:00,40.1926162935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  09:00:00,40.2337890933,0.0,0.0,0.0,15.863942322,22.030085,6.08981554865,0.0,3.20568,2.88413554865
 07/15  10:00:00,40.2363149818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  11:00:00,40.9379634477,0.0,0.0,0.0,15.863942322,22.030085,6.08939090414,0.0,3.20568,2.88371090414
 07/15  12:00:00,40.2875192424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  13:00:00,40.3263745191,0.0,0.0,0.0,15.863942322,22.030085,6.08833375096,0.0,3.20568,2.88265375096
 07/15  14:00:00,48.75434129,0.692186894495,7.70773279501,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,51.8782388367,0.865248134565,10.6336924809,0.0,15.863942322,22.030085,3.22575952927,7.9529267362e-05,3.20568,0.02
 07/15  16:00:00,53.8074758671,1.15994822111,12.279922526,0.0,15.863942322,22.030085,6.08865946688,0.000255455851896,3.20568,2.88272401103
 07/15  17:00:00,61.414376023,3.65094160091,17.3940657732,0.0,15.863942322,22.030085,3.22637135421,0.000691354208203,3.20568,0.02
 07/15  18:00:00,61.7595403468,3.31773043149,18.0809592732,0.0,15.863942322,22.030085,6.08893539533,0.000520600333292,3.20568,2.882734795
 07/15  19:00:00,59.0545721692,2.69673622766,15.7537675735,0.0,15.863942322,22.030085,3.22690621368,0.00122621368152,3.20568,0.02
 07/15  20:00:00,46.2672887,0.517363339966,5.26391590871,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,49.4690074602,0.0533102728908,0.574918183203,0.0,15.863942322,22.030085,6.08838125897,0.0,3.20568,2.88270125897
 07/15  22:00:00,48.6232954725,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2802226611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.5693779775,0.0,0.0,0.0,15.863942322,22.030085,6.08834755339,0.0,3.20568,2.88266755339
 07/16  01:00:00,48.5512522426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5341624668,0.0,0.0,0.0,15.863942322,22.030085,6.08838503347,0.0,3.20568,2.88270503347
 07/16  03:00:00,48.5245816025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.7441297148,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,47.2750406978,0.0,0.0,0.0,15.863942322,22.030085,6.08842241661,0.0,3.20568,2.88274241661
 07/16  06:00:00,40.1395064302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.0727637389,0.0,0.0,0.0,15.863942322,22.030085,6.08831294089,0.0,3.20568,2.88263294089
 07/16  08:00:00,40.107346196,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  09:00:00,40.1841386649,0.0,0.0,0.0,15.863942322,22.030085,6.08987306529,0.0,3.20568,2.88419306529
 07/16  10:00:00,40.233457843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  11:00:00,40.9499719968,0.0,0.0,0.0,15.863942322,22.030085,6.08977565147,0.0,3.20568,2.88409565147
 07/16  12:00:00,40.2801584112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  13:00:00,40.2890249055,0.0,0.0,0.0,15.863942322,22.030085,6.08989992804,0.0,3.20568,2.88421992804
 07/16  14:00:00,40.2765754009,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  15:00:00,40.2416451588,0.0,0.0,0.0,15.863942322,22.030085,6.08835883403,0.0,3.20568,2.88267883403
 07/16  16:00:00,47.4177555105,0.642812268493,6.55067218358,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,49.4395336126,0.838894486197,8.37763017698,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  18:00:00,43.4190548393,0.292107001114,2.96142535327,0.0,15.863942322,22.030085,6.08786758817,0.0,3.20568,2.88218758817
 07/16  19:00:00,40.4277490387,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,40.3882402527,0.0,0.0,0.0,15.863942322,22.030085,6.08828620469,0.0,3.20568,2.88260620469
 07/16  21:00:00,48.7753352701,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.5686844815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.2227385161,0.0,0.0,0.0,15.863942322,22.030085,6.08832334116,0.0,3.20568,2.88264334116
 07/16  24:00:00,48.5165631005,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.4966338415,0.0,0.0,0.0,15.863942322,22.030085,6.08979845586,0.0,3.20568,2.88411845586
 07/17  02:00:00,48.4642679855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.4479332038,0.0,0.0,0.0,15.863942322,22.030085,6.08991903057,0.0,3.20568,2.88423903057
 07/17  04:00:00,48.6614857156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,47.2025557638,0.0,0.0,0.0,15.863942322,22.030085,6.08981834737,0.0,3.20568,2.88413834737
 07/17  06:00:00,47.2210193984,6.6842920271,0.0117945319401,0.0,15.863942322,22.606085,7.10450657838,1.01478879728,3.20568,2.88403778109
 07/17  07:00:00,51.678145297,6.6842920271,4.5189654185,0.0,15.863942322,22.606085,31.6475994627,25.5539404895,3.20568,2.8879789732
 07/17  08:00:00,105.866065495,6.6842920271,10.4188220866,0.0,44.73757,41.8366005,22.027855297,3.11175392303,16.0284,2.88770137397
 07/17  09:00:00,110.327886693,6.71286932293,14.7624270345,0.0,44.73757,41.8366005,18.9162372829,0.0,16.0284,2.88783728285
 07/17  10:00:00,119.377632533,6.8085796144,20.8479581467,0.0,44.73757,44.63617,26.9315972666,0.00103336368444,24.0426,2.88796390294
 07/17  11:00:00,127.016921076,6.86616131026,27.6751528213,0.0,44.73757,44.63617,26.9338999637,0.00361350328453,24.0426,2.88768646044
 07/17  12:00:00,134.924840619,7.24324472402,35.8827165559,0.0,44.73757,44.63617,26.93219741,0.00177974394392,24.0426,2.88781766604
 07/17  13:00:00,142.80420431,8.14808607423,45.5992702869,0.0,44.73757,41.8366005,18.9340507217,0.0177016772231,16.0284,2.88794904451
 07/17  14:00:00,155.540502206,9.40865987657,57.0431668674,0.0,44.73757,41.8366005,18.9170279593,0.000956275387174,16.0284,2.88767168393
 07/17  15:00:00,165.976910871,10.9075167911,67.1860963559,0.0,44.73757,40.636785,6.09413622242,0.000653374190448,3.20568,2.88780284823
 07/17  16:00:00,175.635727879,12.711396886,75.1315535694,0.0,44.73757,40.636785,6.09489356612,0.00127934949141,3.20568,2.88793421663
 07/17  17:00:00,156.333344717,12.3409337395,74.2336816627,0.0,44.73757,22.606085,6.09333694389,0.0,3.20568,2.88765694389
 07/17  18:00:00,113.179160284,6.6842920271,36.7181438977,0.0,44.73757,22.606085,8.97458221584,0.0,3.20568,5.76890221584
 07/17  19:00:00,108.306973229,6.6842920271,31.5712686309,0.0,44.73757,22.606085,11.8624170928,0.000303028736738,3.20568,8.65643406404
 07/17  20:00:00,69.529331977,6.6842920271,21.8604852264,0.0,15.863942322,22.606085,8.98918096421,0.00959381743279,3.20568,5.77390714678
 07/17  21:00:00,48.8166427403,0.0,0.0,0.0,15.863942322,22.030085,8.97927403966,0.0,3.20568,5.77359403966
 07/17  22:00:00,48.6360129052,0.0,0.0,0.0,15.863942322,22.030085,6.09516041319,0.0,3.20568,2.88948041319
 07/17  23:00:00,49.3175220385,0.0,0.0,0.0,15.863942322,22.030085,6.09287740285,0.0,3.20568,2.88719740285
 07/17  24:00:00,48.5819457659,0.0,0.0,0.0,15.863942322,22.030085,6.08983949338,0.0,3.20568,2.88415949338
 07/18  01:00:00,48.5810084081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.5401903238,0.0,0.0,0.0,15.863942322,22.030085,6.08973519814,0.0,3.20568,2.88405519814
 07/18  03:00:00,48.5081610107,0.0,0.0,0.0,15.863942322,22.030085,6.08985254308,0.0,3.20568,2.88417254308
 07/18  04:00:00,49.6254733676,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,47.9456041114,0.0,0.0,0.0,15.863942322,22.030085,6.08974888862,0.0,3.20568,2.88406888862
 07/18  06:00:00,48.2945396913,6.6842920271,0.713560981887,0.0,15.863942322,22.606085,4.96486721897,1.73918721897,3.20568,0.02
 07/18  07:00:00,53.0102287452,6.6842920271,5.83237946554,0.0,15.863942322,22.606085,18.4046715514,12.3110731918,3.20568,2.88791835964
 07/18  08:00:00,108.476559022,6.74449362288,12.9251753783,0.0,44.73757,41.8366005,19.1200227413,0.203672340689,16.0284,2.88795040059
 07/18  09:00:00,116.594727011,6.91703905057,20.7597663342,0.0,44.73757,41.8366005,18.9169952278,0.000621892938388,16.0284,2.88797333489
 07/18  10:00:00,126.561802602,7.05616293248,27.7342409819,0.0,44.73757,44.63617,29.8036073875,0.00549782882424,24.0426,5.75550955866
 07/18  11:00:00,134.860726364,7.27972702845,35.0597708584,0.0,44.73757,44.63617,26.9341693173,0.00382933574403,24.0426,2.88773998157
 07/18  12:00:00,147.83766185,8.02667879397,47.964313947,0.0,44.73757,44.63617,26.9334041831,0.00293650666199,24.0426,2.88786767641
 07/18  13:00:00,155.826329488,9.02447894859,57.7052717779,0.0,44.73757,41.8366005,18.9346967535,0.0183013401991,16.0284,2.88799541325
 07/18  14:00:00,166.616124502,10.3751898194,67.1275074543,0.0,44.73757,41.8366005,18.9205502459,0.00443557597162,16.0284,2.88771466993
 07/18  15:00:00,171.760130112,11.0746603216,72.7823902407,0.0,44.73757,40.636785,6.11053454703,0.0170122377686,3.20568,2.88784230926
 07/18  16:00:00,168.11320619,10.9079913294,69.4099238478,0.0,44.73757,40.636785,6.0981117975,0.00446176137442,3.20568,2.88797003612
 07/18  17:00:00,131.888881663,9.2892777819,52.8748777678,0.0,44.73757,22.606085,6.09744863549,0.00407918922667,3.20568,2.88768944627
 07/18  18:00:00,102.090740337,6.6842920271,25.6820501141,0.0,44.73757,22.606085,8.97459918239,0.0,3.20568,5.76891918239
 07/18  19:00:00,102.237407035,6.6842920271,25.8274005783,0.0,44.73757,22.606085,8.98368098456,0.0,3.20568,5.77800098456
 07/18  20:00:00,70.259791293,6.6842920271,22.8505431752,0.0,15.863942322,22.606085,11.8566809198,0.00127990686458,3.20568,8.64972101293
 07/18  21:00:00,48.5961756693,0.0,0.0,0.0,15.863942322,22.030085,8.97888512619,0.0,3.20568,5.77320512619
 07/18  22:00:00,48.5868935467,0.0,0.0,0.0,15.863942322,22.030085,6.09482231233,0.0,3.20568,2.88914231233
 07/18  23:00:00,49.2988650713,0.0,0.0,0.0,15.863942322,22.030085,6.09279821311,0.0,3.20568,2.88711821311
 07/18  24:00:00,48.5732293415,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.5678109513,0.0,0.0,0.0,15.863942322,22.030085,6.08990372641,0.0,3.20568,2.88422372641
 07/19  02:00:00,48.5583712707,0.0,0.0,0.0,15.863942322,22.030085,6.08979692641,0.0,3.20568,2.88411692641
 07/19  03:00:00,48.5331694091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.7613821736,0.0,0.0,0.0,15.863942322,22.030085,6.08991096261,0.0,3.20568,2.88423096261
 07/19  05:00:00,47.3154537407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,58.2893399811,6.6842920271,10.9439080766,0.0,15.863942322,22.606085,6.13324511695,0.0433293264538,3.20568,2.88423579049
 07/19  07:00:00,60.0594269507,6.6842920271,12.8076359862,0.0,15.863942322,22.606085,7.02082790271,0.927252264777,3.20568,2.88789563793
 07/19  08:00:00,110.358427443,6.6842920271,14.8472786316,0.0,44.73757,41.8366005,18.9160122249,0.0,16.0284,2.88761222487
 07/19  09:00:00,112.922769958,6.6842920271,17.3481350624,0.0,44.73757,41.8366005,18.9161358834,0.0,16.0284,2.88773588342
 07/19  10:00:00,117.815019496,6.68446164579,19.4069810665,0.0,44.73757,44.63617,26.9304598836,0.0,24.0426,2.88785988359
 07/19  11:00:00,121.454182569,6.69586933229,22.3237326277,0.0,44.73757,44.63617,26.9305839642,0.0,24.0426,2.88798396423
 07/19  12:00:00,128.360626038,6.89091967749,29.7005807208,0.0,44.73757,44.63617,26.9332151151,0.00291488303534,24.0426,2.88770023202
 07/19  13:00:00,130.115289811,7.10026098625,33.9927854382,0.0,44.73757,41.8366005,18.9337427446,0.0175184670654,16.0284,2.8878242775
 07/19  14:00:00,131.818087552,7.57692574518,35.2202995381,0.0,44.73757,41.8366005,18.9195081999,0.00315978153187,16.0284,2.88794841832
 07/19  15:00:00,133.718124892,8.13783560327,37.7763828598,0.0,44.73757,40.636785,6.09682672525,0.0034817925034,3.20568,2.88766493275
 07/19  16:00:00,136.983140691,8.4272902426,40.8566624288,0.0,44.73757,40.636785,6.09590287183,0.00243395944555,3.20568,2.88778891239
 07/19  17:00:00,110.699199449,7.71432205658,33.3250747772,0.0,44.73757,22.606085,8.96648214863,0.00525932820812,3.20568,5.75554282042
 07/19  18:00:00,94.8083176471,6.6842920271,18.4952392405,0.0,44.73757,22.606085,6.1309227274,0.0305008037499,3.20568,2.89474192365
 07/19  19:00:00,93.0340192946,6.6842920271,16.4843813247,0.0,44.73757,22.606085,11.8619984909,0.0,3.20568,8.65631849087
 07/19  20:00:00,62.6938359376,6.6842920271,15.1849079592,0.0,15.863942322,22.606085,8.98774484062,0.00870453301259,3.20568,5.7733603076
 07/19  21:00:00,48.6750806057,0.0,0.0,0.0,15.863942322,22.030085,8.9791481115,0.0,3.20568,5.7734681115
 07/19  22:00:00,48.4873701989,0.0,0.0,0.0,15.863942322,22.030085,8.96398242232,0.0,3.20568,5.75830242232
 07/19  23:00:00,49.2005308914,0.0,0.0,0.0,15.863942322,22.030085,6.09262858258,0.0,3.20568,2.88694858258
 07/19  24:00:00,48.4861963302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.4773084345,0.0,0.0,0.0,15.863942322,22.030085,6.08987924656,0.0,3.20568,2.88419924656
 07/20  02:00:00,48.4461294179,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.4310289689,0.0,0.0,0.0,15.863942322,22.030085,6.08976960461,0.0,3.20568,2.88408960461
 07/20  04:00:00,48.6513695091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,47.2033390124,0.0,0.0,0.0,15.863942322,22.030085,6.08988050657,0.0,3.20568,2.88420050657
 07/20  06:00:00,47.5354896129,6.6842920271,0.327054031431,0.0,15.863942322,22.606085,6.4318340922,0.342063101863,3.20568,2.88409099033
 07/20  07:00:00,52.080274899,6.6842920271,4.90974840731,0.0,15.863942322,22.606085,30.1614238736,24.0679616872,3.20568,2.88778218636
 07/20  08:00:00,107.201725825,6.68457900329,11.7320652585,0.0,44.73757,41.8366005,20.2367693012,1.32046216802,16.0284,2.88790713314
 07/20  09:00:00,111.76771697,6.73396231055,16.1592087441,0.0,44.73757,41.8366005,18.9160167617,0.0,16.0284,2.88761676168
 07/20  10:00:00,119.110680255,6.80238448267,20.5859004982,0.0,44.73757,44.63617,26.9303371746,0.0,24.0426,2.88773717456
 07/20  11:00:00,123.3583047,6.85405306314,24.053520127,0.0,44.73757,44.63617,26.9323024708,0.00184467218029,24.0426,2.88785779867
 07/20  12:00:00,128.644809661,7.1284770778,29.7511755607,0.0,44.73757,44.63617,26.9367990045,0.00622055081025,24.0426,2.88797845368
 07/20  13:00:00,130.526951308,7.44986151474,34.0605912958,0.0,44.73757,41.8366005,18.9370812688,0.0209894333245,16.0284,2.88769183546
 07/20  14:00:00,134.514540754,8.12800258108,37.3663059029,0.0,44.73757,41.8366005,18.9204918666,0.00427943091209,16.0284,2.88781243573
 07/20  15:00:00,135.775371231,8.64485385015,39.3298445796,0.0,44.73757,40.636785,6.11029162288,0.0166785130852,3.20568,2.88793310979
 07/20  16:00:00,133.59034015,8.45747049462,37.4435937487,0.0,44.73757,40.636785,6.0976062503,0.0042794688654,3.20568,2.88764678144
 07/20  17:00:00,103.681447282,7.57511686928,26.5113975855,0.0,44.73757,22.606085,6.11462411092,0.0211768298661,3.20568,2.88776728105
 07/20  18:00:00,94.1945111551,6.6842920271,17.9359777327,0.0,44.73757,22.606085,8.97476114183,0.0,3.20568,5.76908114183
 07/20  19:00:00,94.8879632368,6.6842920271,18.3391813686,0.0,44.73757,22.606085,11.861909939,0.0,3.20568,8.656229939
 07/20  20:00:00,66.0613947598,6.6842920271,18.5344614191,0.0,15.863942322,22.606085,8.98534807636,0.0066024195988,3.20568,5.77306565676
 07/20  21:00:00,48.7187902456,0.0,0.0,0.0,15.863942322,22.030085,8.97882917843,0.0,3.20568,5.77314917843
 07/20  22:00:00,48.5341927923,0.0,0.0,0.0,15.863942322,22.030085,6.09474895167,0.0,3.20568,2.88906895167
 07/20  23:00:00,49.2228992226,0.0,0.0,0.0,15.863942322,22.030085,6.09283672486,0.0,3.20568,2.88715672486
 07/20  24:00:00,48.5055446124,0.0,0.0,0.0,15.863942322,22.030085,6.08987512571,0.0,3.20568,2.88419512571
 07/21  01:00:00,48.4978192213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.4858503633,0.0,0.0,0.0,15.863942322,22.030085,6.08976160954,0.0,3.20568,2.88408160954
 07/21  03:00:00,48.475533877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.6169973985,0.0,0.0,0.0,15.863942322,22.030085,6.08986940901,0.0,3.20568,2.884189409
 07/21  05:00:00,47.9403915914,0.0,0.0,0.0,15.863942322,22.030085,6.08975709815,0.0,3.20568,2.88407709815
 07/21  06:00:00,49.0112331257,6.6842920271,1.42878405847,0.0,15.863942322,22.606085,4.48903216199,1.26335216199,3.20568,0.02
 07/21  07:00:00,52.4843274063,6.6842920271,5.3090764424,0.0,15.863942322,22.606085,25.8093330046,19.715787724,3.20568,2.88786528059
 07/21  08:00:00,105.21409788,6.68959773817,9.7600362325,0.0,44.73757,41.8366005,21.6731758655,2.75699214118,16.0284,2.88778372435
 07/21  09:00:00,109.334793083,6.75719953494,13.7332962498,0.0,44.73757,41.8366005,18.9160930071,0.0,16.0284,2.88769300714
 07/21  10:00:00,115.582903585,6.84954717994,17.0416093127,0.0,44.73757,44.63617,26.9304101347,0.0,24.0426,2.88781013471
 07/21  11:00:00,120.210844169,6.87896172612,20.9090093028,0.0,44.73757,44.63617,26.9305273563,0.0,24.0426,2.88792735631
 07/21  12:00:00,122.96637125,7.08466598718,24.152801406,0.0,44.73757,44.63617,26.9329466362,0.00270846276431,24.0426,2.88763817346
 07/21  13:00:00,126.047320162,7.71757375498,29.3559338437,0.0,44.73757,41.8366005,18.9405821988,0.0244269089941,16.0284,2.88775528979
 07/21  14:00:00,135.893320642,8.54328059357,38.3347324917,0.0,44.73757,41.8366005,21.7918275888,0.00797129283759,16.0284,5.75545629601
 07/21  15:00:00,143.065643693,9.63643642283,45.6133915672,0.0,44.73757,40.636785,6.09990827997,0.00652754188357,3.20568,2.88770073809
 07/21  16:00:00,151.459296391,11.0981838861,52.6414126831,0.0,44.73757,40.636785,6.09349798743,0.0,3.20568,2.88781798743
 07/21  17:00:00,134.42911787,10.7218585047,54.0207949071,0.0,44.73757,22.606085,6.09361528016,0.0,3.20568,2.88793528016
 07/21  18:00:00,101.399402696,6.6842920271,25.0153226579,0.0,44.73757,22.606085,8.97410752177,0.0,3.20568,5.76842752177
 07/21  19:00:00,96.9473754634,6.6842920271,20.5807534205,0.0,44.73757,22.606085,8.98332954301,0.0,3.20568,5.77764954301
 07/21  20:00:00,64.0073503663,6.6842920271,16.6873578433,0.0,15.863942322,22.606085,9.02630144997,0.0476034609923,3.20568,5.77301798897
 07/21  21:00:00,48.5462175265,0.0,0.0,0.0,15.863942322,22.030085,8.9792797409,0.0,3.20568,5.7735997409
 07/21  22:00:00,48.5704532609,0.0,0.0,0.0,15.863942322,22.030085,8.96446519116,0.0,3.20568,5.75878519116
 07/21  23:00:00,49.2871418225,0.0,0.0,0.0,15.863942322,22.030085,6.09286585049,0.0,3.20568,2.88718585049
 07/21  24:00:00,48.5651647767,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.5463536028,0.0,0.0,0.0,15.863942322,22.030085,6.08832491167,0.0,3.20568,2.88264491167
 07/22  02:00:00,48.5225906559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.5011746253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.7113683418,0.0,0.0,0.0,15.863942322,22.030085,6.08834550477,0.0,3.20568,2.88266550477
 07/22  05:00:00,48.6676003257,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.1171623314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.0999399291,0.0,0.0,0.0,15.863942322,22.030085,6.08836591201,0.0,3.20568,2.88268591201
 07/22  08:00:00,40.1353672684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,40.1605515824,0.0,0.0,0.0,15.863942322,22.030085,6.08973897965,0.0,3.20568,2.88405897965
 07/22  10:00:00,40.1833775689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,40.9007025477,0.0,0.0,0.0,15.863942322,22.030085,6.08984389826,0.0,3.20568,2.88416389826
 07/22  12:00:00,40.2290883459,0.0,0.0,0.0,15.863942322,22.030085,6.08972893017,0.0,3.20568,2.88404893017
 07/22  13:00:00,40.2417055503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,40.2513543102,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,45.6886788481,1.12696931367,4.30555057742,0.0,15.863942322,22.030085,6.08832695573,0.0,3.20568,2.88264695573
 07/22  16:00:00,51.2863879587,1.67848149591,9.34064263216,0.0,15.863942322,22.030085,3.22577339618,9.33961823367e-05,3.20568,0.02
 07/22  17:00:00,48.4885237024,1.26268362526,6.95545449314,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,41.9890594977,0.178716260647,1.55458789564,0.0,15.863942322,22.030085,6.08837703219,0.0,3.20568,2.88269703219
 07/22  19:00:00,46.4786107758,0.630076214739,5.33797049121,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,40.4194936008,0.0,0.0,0.0,15.863942322,22.030085,6.08836746557,0.0,3.20568,2.88268746557
 07/22  21:00:00,48.7943077347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.5877683594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.2594750488,0.0,0.0,0.0,15.863942322,22.030085,6.08838765063,0.0,3.20568,2.88270765063
 07/22  24:00:00,48.5400961362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.5048604653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.4615661059,0.0,0.0,0.0,15.863942322,22.030085,6.08826052044,0.0,3.20568,2.88258052044
 07/23  03:00:00,48.4518296556,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.6657317525,0.0,0.0,0.0,15.863942322,22.030085,6.08827863729,0.0,3.20568,2.88259863729
 07/23  05:00:00,48.6320629364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.0909333962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.0357697956,0.0,0.0,0.0,15.863942322,22.030085,6.08829657638,0.0,3.20568,2.88261657638
 07/23  08:00:00,40.0840489384,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.1609312379,0.0,0.0,0.0,15.863942322,22.030085,6.08981746469,0.0,3.20568,2.88413746469
 07/23  10:00:00,40.2018278449,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9079931771,0.0,0.0,0.0,15.863942322,22.030085,6.08969986151,0.0,3.20568,2.88401986151
 07/23  12:00:00,40.2552464169,0.0,0.0,0.0,15.863942322,22.030085,6.08980193611,0.0,3.20568,2.88412193611
 07/23  13:00:00,40.3132595944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,45.9852882632,0.513470633848,5.13164999691,0.0,15.863942322,22.030085,6.08825980899,0.0,3.20568,2.88257980899
 07/23  15:00:00,46.3930919794,0.524809707895,5.50099733118,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,43.847587818,0.323415299154,3.16491790922,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,42.2680983398,0.178716260647,1.75480740656,0.0,15.863942322,22.030085,6.08827751439,0.0,3.20568,2.88259751439
 07/23  18:00:00,40.1983105373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,40.3603340091,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,41.7644714801,0.0,0.0,0.0,15.863942322,22.030085,6.08829523929,0.0,3.20568,2.88261523929
 07/23  21:00:00,48.7586698653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.555080093,0.0,0.0,0.0,15.863942322,22.030085,6.0883129482,0.0,3.20568,2.8826329482
 07/23  23:00:00,49.203744841,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.4879404104,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.4623827833,0.0,0.0,0.0,15.863942322,22.030085,6.08982445881,0.0,3.20568,2.88414445881
 07/24  02:00:00,48.4451468959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.4400929722,0.0,0.0,0.0,15.863942322,22.030085,6.08970415455,0.0,3.20568,2.88402415455
 07/24  04:00:00,48.6666453255,0.0,0.0,0.0,15.863942322,22.030085,6.08980332317,0.0,3.20568,2.88412332317
 07/24  05:00:00,48.6213961399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,47.4196129265,6.6842920271,0.227604429985,0.0,15.863942322,22.606085,8.57362387187,2.48394072813,3.20568,2.88400314374
 07/24  07:00:00,52.6756470277,6.6842920271,5.51053305642,0.0,15.863942322,22.606085,26.5528554428,20.4594790136,3.20568,2.88769642917
 07/24  08:00:00,105.345949806,6.68523034578,9.90090563826,0.0,44.73757,41.8366005,19.9673345288,1.051130551,16.0284,2.88780397782
 07/24  09:00:00,109.550836071,6.75022533756,13.9538841834,0.0,44.73757,41.8366005,18.916315725,0.0,16.0284,2.88791572502
 07/24  10:00:00,118.652522779,6.86173419056,20.0767839829,0.0,44.73757,44.63617,26.9302145826,0.0,24.0426,2.88761458263
 07/24  11:00:00,126.210600114,6.90608808772,26.8263126301,0.0,44.73757,44.63617,26.9343197242,0.00399755499785,24.0426,2.8877221692
 07/24  12:00:00,132.674893781,7.24126771499,33.6432628451,0.0,44.73757,44.63617,26.9365948645,0.00616497059928,24.0426,2.88782989387
 07/24  13:00:00,141.691858336,8.16424310972,44.483214026,0.0,44.73757,41.8366005,18.9311921813,0.0148545657492,16.0284,2.8879376156
 07/24  14:00:00,156.643903217,9.34331566632,58.2242229332,0.0,44.73757,41.8366005,18.9160403183,0.0,16.0284,2.88764031826
 07/24  15:00:00,168.086184797,10.756353292,69.4585688876,0.0,44.73757,40.636785,6.09342802102,0.0,3.20568,2.88774802102
 07/24  16:00:00,181.142751719,12.6483695191,80.7156057829,0.0,44.73757,40.636785,6.09353578611,0.0,3.20568,2.88785578611
 07/24  17:00:00,157.411476688,11.971445475,75.6988064442,0.0,44.73757,22.606085,6.09323901534,0.0,3.20568,2.88755901534
 07/24  18:00:00,108.447578258,6.6842920271,32.0288829417,0.0,44.73757,22.606085,8.97491324446,0.0,3.20568,5.76923324446
 07/24  19:00:00,101.840788741,6.6842920271,25.162712991,0.0,44.73757,22.606085,11.8611872043,0.0,3.20568,8.65550720425
 07/24  20:00:00,69.6289506529,6.6842920271,20.5573150907,0.0,15.863942322,22.606085,8.97887419414,0.0,3.20568,5.77319419414
 07/24  21:00:00,48.7741458541,0.0,0.0,0.0,15.863942322,22.030085,8.97890191833,0.0,3.20568,5.77322191833
 07/24  22:00:00,48.5655398006,0.0,0.0,0.0,15.863942322,22.030085,6.09480950936,0.0,3.20568,2.88912950936
 07/24  23:00:00,49.3009770969,0.0,0.0,0.0,15.863942322,22.030085,6.09252905276,0.0,3.20568,2.88684905276
 07/24  24:00:00,48.5787469873,0.0,0.0,0.0,15.863942322,22.030085,6.08972092455,0.0,3.20568,2.88404092455
 07/25  01:00:00,48.5644427178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  02:00:00,48.5411558268,0.0,0.0,0.0,15.863942322,22.030085,6.08981658262,0.0,3.20568,2.88413658262
 07/25  03:00:00,48.516697983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  04:00:00,49.6869917846,0.0,0.0,0.0,15.863942322,22.030085,6.08969387439,0.0,3.20568,2.88401387439
 07/25  05:00:00,49.4819835421,0.0,0.0,0.0,15.863942322,22.030085,6.08979036654,0.0,3.20568,2.88411036654
 07/25  06:00:00,52.2906962137,6.6842920271,4.65092724904,0.0,15.863942322,22.606085,3.30473123178,0.0790512317782,3.20568,0.02
 07/25  07:00:00,54.869731802,6.6842920271,7.67802458059,0.0,15.863942322,22.606085,15.0180795491,8.92453349334,3.20568,2.88786605576
 07/25  08:00:00,106.959716549,6.71152014913,11.4620011196,0.0,44.73757,41.8366005,18.916172846,0.0,16.0284,2.887772846
 07/25  09:00:00,113.142683025,6.85541369782,17.3987428053,0.0,44.73757,41.8366005,18.9162771079,0.0,16.0284,2.88787710787
 07/25  10:00:00,122.890394463,7.00980883331,24.1302502442,0.0,44.73757,44.63617,26.9347277198,0.0043523244891,24.0426,2.88777539532
 07/25  11:00:00,130.071671065,7.22509857425,30.3602695715,0.0,44.73757,44.63617,26.9376612695,0.00718111621785,24.0426,2.88788015323
 07/25  12:00:00,140.540073793,7.97758731925,40.7546345699,0.0,44.73757,44.63617,26.9332775831,0.00309688177022,24.0426,2.88758070134
 07/25  13:00:00,156.007504849,9.33409630982,57.6052854708,0.0,44.73757,41.8366005,18.9306876574,0.0146023332324,16.0284,2.88768532417
 07/25  14:00:00,158.965137654,9.48416561155,60.4063962181,0.0,44.73757,41.8366005,18.9161900937,0.0,16.0284,2.88779009371
 07/25  15:00:00,135.823068978,9.20716619136,38.8431615878,0.0,44.73757,40.636785,8.99199757855,0.0308273813479,3.20568,5.7554901972
 07/25  16:00:00,117.498985368,8.63299023564,21.2786103665,0.0,44.73757,40.636785,6.0933799924,0.0,3.20568,2.8876999924
 07/25  17:00:00,89.3251305999,7.37562121327,12.4642561213,0.0,44.73757,22.606085,6.38134031024,0.287855528315,3.20568,2.88780478193
 07/25  18:00:00,83.6635078812,6.6842920271,7.53996662797,0.0,44.73757,22.606085,8.98573395408,0.0119947197023,3.20568,5.76805923438
 07/25  19:00:00,84.5050238942,6.6842920271,8.38335614156,0.0,44.73757,22.606085,8.98285715434,0.0,3.20568,5.77717715434
 07/25  20:00:00,57.1832871958,6.6842920271,8.62333994396,0.0,15.863942322,22.606085,8.97903425765,0.0,3.20568,5.77335425765
 07/25  21:00:00,48.39342649,0.0,0.0,0.0,15.863942322,22.030085,8.97890233543,0.0,3.20568,5.77322233543
 07/25  22:00:00,48.4161095011,0.0,0.0,0.0,15.863942322,22.030085,8.9639513801,0.0,3.20568,5.7582713801
 07/25  23:00:00,49.1387681623,0.0,0.0,0.0,15.863942322,22.030085,6.09260451135,0.0,3.20568,2.88692451135
 07/25  24:00:00,48.4168149899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.4004312912,0.0,0.0,0.0,15.863942322,22.030085,6.08986260783,0.0,3.20568,2.88418260783
 07/26  02:00:00,48.3948538854,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.3874235747,0.0,0.0,0.0,15.863942322,22.030085,6.08973742838,0.0,3.20568,2.88405742838
 07/26  04:00:00,48.5954780642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.5938871812,0.0,0.0,0.0,15.863942322,22.030085,6.08983120608,0.0,3.20568,2.88415120608
