Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  06:00:00,47.1810165426,6.6842920271,0.00973682487297,0.0,15.863942322,22.606085,20.9755850133,14.8858788646,3.20568,2.88402614877
 07/26  07:00:00,48.0600146274,6.6842920271,0.914526840493,0.0,15.863942322,22.606085,74.4199296844,68.3265812042,3.20568,2.88766848014
 07/26  08:00:00,101.70259089,6.6842920271,6.30649213111,0.0,44.73757,41.8366005,33.5353846045,14.6192142097,16.0284,2.88777039478
 07/26  09:00:00,106.029743025,6.6842920271,10.5552779706,0.0,44.73757,41.8366005,19.7333927488,0.81711626795,16.0284,2.88787648083
 07/26  10:00:00,112.225325803,6.6842920271,13.8925935401,0.0,44.73757,44.63617,26.9301706081,0.0,24.0426,2.88757060814
 07/26  11:00:00,115.551081939,6.6842920271,16.4780082096,0.0,44.73757,44.63617,26.9302723575,0.0,24.0426,2.88767235747
 07/26  12:00:00,119.458811612,6.71445317793,21.030837083,0.0,44.73757,44.63617,26.9303742534,0.0,24.0426,2.88777425336
 07/26  13:00:00,115.820400874,6.78527467837,20.1034468371,0.0,44.73757,41.8366005,18.9357480635,0.0194719083698,16.0284,2.88787615514
 07/26  14:00:00,113.14051827,6.89610227704,17.3276693476,0.0,44.73757,41.8366005,18.9159743062,0.0,16.0284,2.88757430623
 07/26  15:00:00,113.24725722,7.07145821655,18.4698650231,0.0,44.73757,40.636785,6.10627172933,0.0129156496518,3.20568,2.88767607967
 07/26  16:00:00,117.917781871,7.35112076333,22.9411480058,0.0,44.73757,40.636785,6.09345798507,0.0,3.20568,2.88777798507
 07/26  17:00:00,101.37260941,7.15011698408,24.6096940058,0.0,44.73757,22.606085,6.09355988914,0.0,3.20568,2.88787988914
 07/26  18:00:00,94.5695719994,6.6842920271,18.2536715047,0.0,44.73757,22.606085,8.98101562643,0.0066267107552,3.20568,5.76870891567
 07/26  19:00:00,94.4589066175,6.6842920271,17.8574438692,0.0,44.73757,22.606085,8.98266301792,0.0,3.20568,5.77698301792
 07/26  20:00:00,64.6430628004,6.6842920271,15.6841658164,0.0,15.863942322,22.606085,11.9216884667,0.0660088757656,3.20568,8.64999959089
 07/26  21:00:00,48.6621063927,0.0,0.0,0.0,15.863942322,22.030085,8.97862805179,0.0,3.20568,5.77294805179
 07/26  22:00:00,48.4978358677,0.0,0.0,0.0,15.863942322,22.030085,6.09474179703,0.0,3.20568,2.88906179703
 07/26  23:00:00,49.1784728152,0.0,0.0,0.0,15.863942322,22.030085,6.09271678306,0.0,3.20568,2.88703678306
 07/26  24:00:00,48.4596184306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  01:00:00,48.4654329489,0.0,0.0,0.0,15.863942322,22.030085,6.08983298151,0.0,3.20568,2.88415298151
 07/27  02:00:00,48.446395003,0.0,0.0,0.0,15.863942322,22.030085,6.08970552028,0.0,3.20568,2.88402552028
 07/27  03:00:00,48.4378104545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.6744624428,0.0,0.0,0.0,15.863942322,22.030085,6.08979679923,0.0,3.20568,2.88411679923
 07/27  05:00:00,48.6524098671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,49.6959602667,6.6842920271,2.46506081896,0.0,15.863942322,22.606085,6.15217209544,0.0623920808091,3.20568,2.88410001463
 07/27  07:00:00,51.3573092042,6.6842920271,4.18966270485,0.0,15.863942322,22.606085,29.0087164599,22.9153407767,3.20568,2.88769568313
 07/27  08:00:00,102.836330141,6.6842920271,7.40978424358,0.0,44.73757,41.8366005,26.2754498409,7.35925530575,16.0284,2.88779453518
 07/27  09:00:00,106.97992122,6.69161645917,11.4800213715,0.0,44.73757,41.8366005,18.9162934861,0.0,16.0284,2.88789348608
 07/27  10:00:00,111.555260878,6.6842920271,13.2365175074,0.0,44.73757,44.63617,26.930189115,0.0,24.0426,2.88758911502
 07/27  11:00:00,108.17427765,6.6842920271,9.21211489675,0.0,44.73757,44.63617,27.0551335608,0.124845434665,24.0426,2.88768812617
 07/27  12:00:00,105.139381119,6.6842920271,6.91813188409,0.0,44.73757,44.63617,27.5184666533,0.588079403536,24.0426,2.88778724972
 07/27  13:00:00,103.372227717,6.68741193236,7.90576427395,0.0,44.73757,41.8366005,19.0188210369,0.102534672381,16.0284,2.88788636453
 07/27  14:00:00,106.057660298,6.7148004042,10.5251924828,0.0,44.73757,41.8366005,18.9159821036,0.0,16.0284,2.88758210364
 07/27  15:00:00,106.556004405,6.73827462377,12.1959019848,0.0,44.73757,40.636785,6.09860028311,0.00523912178566,3.20568,2.88768116132
 07/27  16:00:00,107.507046119,6.82754898702,13.1541515169,0.0,44.73757,40.636785,6.09346029493,0.0,3.20568,2.88778029493
 07/27  17:00:00,90.8684421001,6.70702099658,14.6422988594,0.0,44.73757,22.606085,6.09355941925,0.0,3.20568,2.88787941925
 07/27  18:00:00,90.9879142594,6.6842920271,14.759163019,0.0,44.73757,22.606085,8.97438739676,0.0,3.20568,5.76870739676
 07/27  19:00:00,90.4534019535,6.6842920271,13.9670243587,0.0,44.73757,22.606085,11.8619218856,0.0,3.20568,8.65624188561
 07/27  20:00:00,59.8639171627,6.6842920271,11.0204606994,0.0,15.863942322,22.606085,9.03259389386,0.0536495897154,3.20568,5.77326430415
 07/27  21:00:00,48.5656103979,0.0,0.0,0.0,15.863942322,22.030085,8.97891359315,0.0,3.20568,5.77323359315
 07/27  22:00:00,48.4211293601,0.0,0.0,0.0,15.863942322,22.030085,6.09503834476,0.0,3.20568,2.88935834476
 07/27  23:00:00,49.1462928817,0.0,0.0,0.0,15.863942322,22.030085,6.09275742499,0.0,3.20568,2.88707742499
 07/27  24:00:00,48.428050027,0.0,0.0,0.0,15.863942322,22.030085,6.08973353356,0.0,3.20568,2.88405353356
 07/28  01:00:00,48.4133476258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.3967984918,0.0,0.0,0.0,15.863942322,22.030085,6.08982188408,0.0,3.20568,2.88414188408
 07/28  03:00:00,48.3827981424,0.0,0.0,0.0,15.863942322,22.030085,6.08969227623,0.0,3.20568,2.88401227623
 07/28  04:00:00,49.4263641126,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.2538824951,0.0,0.0,0.0,15.863942322,22.030085,6.08978116547,0.0,3.20568,2.88410116547
 07/28  06:00:00,47.5008061857,6.6842920271,0.0104923366948,0.0,15.863942322,22.606085,27.7570213353,24.5313413353,3.20568,0.02
 07/28  07:00:00,47.1309743497,6.6842920271,0.00789733377422,0.0,15.863942322,22.606085,91.4784255501,85.3850945022,3.20568,2.88765104797
 07/28  08:00:00,97.3086281341,6.6842920271,1.95803969412,0.0,44.73757,41.8366005,39.0053297383,20.0891778906,16.0284,2.88775184777
 07/28  09:00:00,102.837367919,6.6842920271,7.40490843376,0.0,44.73757,41.8366005,20.9334286244,2.01718498222,16.0284,2.8878436422
 07/28  10:00:00,107.418512696,6.69788297487,9.13667842299,0.0,44.73757,44.63617,27.0902199647,0.159876902608,24.0426,2.88774306211
 07/28  11:00:00,110.654139061,6.70481269066,11.6196641068,0.0,44.73757,44.63617,26.9302336586,0.0,24.0426,2.88763365858
 07/28  12:00:00,112.18950465,6.73725981836,13.8081909746,0.0,44.73757,44.63617,26.9303301366,0.0,24.0426,2.88773013657
 07/28  13:00:00,112.360127531,6.98122959198,16.4891373186,0.0,44.73757,41.8366005,21.7997936721,0.0160465770109,16.0284,5.75534709508
 07/28  14:00:00,121.977718273,7.50836891965,25.5301412829,0.0,44.73757,41.8366005,18.9160167608,0.0,16.0284,2.88761676079
 07/28  15:00:00,127.955062678,8.14988790214,32.0652771954,0.0,44.73757,40.636785,6.09339322512,0.0,3.20568,2.88771322512
 07/28  16:00:00,131.578672364,8.85808752146,35.0867466165,0.0,44.73757,40.636785,6.09348971886,0.0,3.20568,2.88780971886
 07/28  17:00:00,109.007983391,8.39813412443,31.0153955967,0.0,44.73757,22.606085,6.09277504803,0.0,3.20568,2.88709504803
 07/28  18:00:00,92.4199481071,6.6842920271,16.1409181361,0.0,44.73757,22.606085,8.97386989283,0.0,3.20568,5.76818989283
 07/28  19:00:00,91.2070484282,6.6842920271,14.9402336673,0.0,44.73757,22.606085,8.9829221694,0.0,3.20568,5.7772421694
 07/28  20:00:00,61.1225941787,6.6842920271,12.4661933918,0.0,15.863942322,22.606085,9.03088250804,0.051771184389,3.20568,5.77343132366
 07/28  21:00:00,48.469889838,0.0,0.0,0.0,15.863942322,22.030085,8.97891387821,0.0,3.20568,5.77323387821
 07/28  22:00:00,48.4912201588,0.0,0.0,0.0,15.863942322,22.030085,8.96398616564,0.0,3.20568,5.75830616564
 07/28  23:00:00,49.2029418674,0.0,0.0,0.0,15.863942322,22.030085,6.09261809235,0.0,3.20568,2.88693809235
 07/28  24:00:00,48.4782752928,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  01:00:00,48.4649076588,0.0,0.0,0.0,15.863942322,22.030085,6.08824696283,0.0,3.20568,2.88256696283
 07/29  02:00:00,48.4431162338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.4250815269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  04:00:00,48.6231136445,0.0,0.0,0.0,15.863942322,22.030085,6.08825154135,0.0,3.20568,2.88257154135
 07/29  05:00:00,48.5878408939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.0437117799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  07:00:00,40.0302803796,0.0,0.0,0.0,15.863942322,22.030085,6.08825598156,0.0,3.20568,2.88257598156
 07/29  08:00:00,40.0577157183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.1392192501,0.0,0.0,0.0,15.863942322,22.030085,6.08967379199,0.0,3.20568,2.88399379199
 07/29  10:00:00,40.196984373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.8824673291,0.0,0.0,0.0,15.863942322,22.030085,6.08976038545,0.0,3.20568,2.88408038545
 07/29  12:00:00,40.2020434959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,40.3029955346,0.0,0.0,0.0,15.863942322,22.030085,6.08829154247,0.0,3.20568,2.88261154247
 07/29  14:00:00,40.3504154529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,46.805328636,0.584381794777,5.86946690048,0.0,15.863942322,22.030085,6.08834462885,0.0,3.20568,2.88266462885
 07/29  16:00:00,51.6967596098,0.974976965787,10.3693452763,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,48.6781937412,0.696079600614,7.63560139677,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,50.6298653531,0.866092695852,9.47708140841,0.0,15.863942322,22.030085,6.08835863715,0.0,3.20568,2.88267863715
 07/29  19:00:00,52.8370111856,1.09853365897,11.1737147218,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,47.7809165311,0.574926019463,5.32279726564,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.7871323392,0.0,0.0,0.0,15.863942322,22.030085,6.08830432239,0.0,3.20568,2.88262432239
 07/29  22:00:00,48.5599518125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.215345297,0.0,0.0,0.0,15.863942322,22.030085,6.08830854228,0.0,3.20568,2.88262854228
 07/29  24:00:00,48.50153639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.4777457198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.4421786441,0.0,0.0,0.0,15.863942322,22.030085,6.08831115509,0.0,3.20568,2.88263115509
 07/30  03:00:00,48.4072486109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.5935722862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.5688986114,0.0,0.0,0.0,15.863942322,22.030085,6.08831364972,0.0,3.20568,2.88263364972
 07/30  06:00:00,40.0113105843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  07:00:00,40.0130411933,0.0,0.0,0.0,15.863942322,22.030085,6.08831603533,0.0,3.20568,2.88263603533
 07/30  08:00:00,40.1082220832,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.1840279624,0.0,0.0,0.0,15.863942322,22.030085,6.08980832233,0.0,3.20568,2.88412832233
 07/30  10:00:00,40.2337700172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,40.9857794778,0.0,0.0,0.0,15.863942322,22.030085,6.08967467266,0.0,3.20568,2.88399467266
 07/30  12:00:00,40.3164422086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,40.3318637692,0.0,0.0,0.0,15.863942322,22.030085,6.08975905917,0.0,3.20568,2.88407905917
 07/30  14:00:00,46.149396513,0.524809707895,5.28418511475,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,52.1468525049,1.62475350052,10.1642947277,0.0,15.863942322,22.030085,6.08835697302,0.0,3.20568,2.88267697302
 07/30  16:00:00,56.7693125422,2.08088166082,14.3259201889,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,59.0029359666,3.14924110181,15.5113520822,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  18:00:00,55.359509263,2.00213584229,13.0553175016,0.0,15.863942322,22.030085,6.0883585887,0.0,3.20568,2.8826785887
 07/30  19:00:00,49.22151502,0.839000848455,7.88389257084,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,45.876900441,0.475138336735,3.55670650261,0.0,15.863942322,22.030085,6.08836145618,0.0,3.20568,2.88268145618
 07/30  21:00:00,48.7849408203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.5700521905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.2132451858,0.0,0.0,0.0,15.863942322,22.030085,6.08836302398,0.0,3.20568,2.88268302398
 07/30  24:00:00,48.5024430903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.4858633943,0.0,0.0,0.0,15.863942322,22.030085,6.08970369091,0.0,3.20568,2.88402369091
 07/31  02:00:00,48.4362150935,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  03:00:00,48.4093280616,0.0,0.0,0.0,15.863942322,22.030085,6.08978575943,0.0,3.20568,2.88410575943
 07/31  04:00:00,48.606015233,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.5773326508,0.0,0.0,0.0,15.863942322,22.030085,6.08965011096,0.0,3.20568,2.88397011096
 07/31  06:00:00,48.608507773,6.6842920271,0.0126737892404,0.0,15.863942322,22.606085,27.8806218601,24.6549418601,3.20568,0.02
 07/31  07:00:00,47.9473368801,6.6842920271,0.846994467182,0.0,15.863942322,22.606085,46.245998849,40.152478545,3.20568,2.88784030399
 07/31  08:00:00,101.689006059,6.6842920271,6.29702091277,0.0,44.73757,41.8366005,29.520220371,7.73644263781,16.0284,5.75537773315
 07/31  09:00:00,107.594268359,6.69542857974,12.081843896,0.0,44.73757,41.8366005,18.9162239629,0.0,16.0284,2.88782396289
 07/31  10:00:00,116.041235034,6.76448838984,17.5797274455,0.0,44.73757,44.63617,26.9303080464,0.0,24.0426,2.8877080464
 07/31  11:00:00,122.859410953,6.81618008711,23.6039470223,0.0,44.73757,44.63617,26.9303972156,0.0,24.0426,2.88779721556
 07/31  12:00:00,129.126235177,7.11021710443,30.2671191289,0.0,44.73757,44.63617,26.9300850705,0.0,24.0426,2.88748507048
 07/31  13:00:00,140.380917214,7.93975478411,43.4334163037,0.0,44.73757,41.8366005,18.9304442843,0.0144702714693,16.0284,2.88757401281
 07/31  14:00:00,154.353636033,9.01891813747,56.3165864387,0.0,44.73757,41.8366005,18.916063138,0.0,16.0284,2.88766313795
 07/31  15:00:00,152.353152736,9.73324768487,54.8453476437,0.0,44.73757,40.636785,6.10669986252,0.013267565658,3.20568,2.88775229686
 07/31  16:00:00,149.80632508,10.2835038982,51.8686783495,0.0,44.73757,40.636785,6.0935214158,0.0,3.20568,2.8878414158
 07/31  17:00:00,122.415469644,9.46981250095,43.3441908591,0.0,44.73757,22.606085,6.09320897512,0.0,3.20568,2.88752897512
 07/31  18:00:00,96.0711896922,6.6842920271,19.7808546536,0.0,44.73757,22.606085,8.97953446272,0.0048719773279,3.20568,5.76898248539
 07/31  19:00:00,92.6803705113,6.6842920271,16.1433340452,0.0,44.73757,22.606085,9.00847438443,0.0257766000596,3.20568,5.77701778437
 07/31  20:00:00,58.9837701795,6.6842920271,10.1343849268,0.0,15.863942322,22.606085,9.04571955603,0.0667404209702,3.20568,5.77329913506
 07/31  21:00:00,48.5956962642,0.0,0.0,0.0,15.863942322,22.030085,11.8551573779,0.0,3.20568,8.64947737793
 07/31  22:00:00,48.4503010978,0.0,0.0,0.0,15.863942322,22.030085,6.0947299236,0.0,3.20568,2.8890499236
 07/31  23:00:00,49.1703167595,0.0,0.0,0.0,15.863942322,22.030085,6.09259507605,0.0,3.20568,2.88691507605
 07/31  24:00:00,48.4317663015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  01:00:00,48.410282265,0.0,0.0,0.0,15.863942322,22.030085,6.08978807595,0.0,3.20568,2.88410807595
 08/01  02:00:00,48.3882742049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  03:00:00,48.3591861756,0.0,0.0,0.0,15.863942322,22.030085,6.08965051401,0.0,3.20568,2.88397051401
 08/01  04:00:00,49.3887671189,0.0,0.0,0.0,15.863942322,22.030085,6.08973066197,0.0,3.20568,2.88405066197
 08/01  05:00:00,49.2089273056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,49.051542098,6.6842920271,0.0,0.0,15.863942322,22.606085,153.429969254,147.340158511,3.20568,2.88413074243
 08/01  07:00:00,47.1626107013,6.6842920271,0.00943897511737,0.0,15.863942322,22.606085,119.877313418,113.784081405,3.20568,2.8875520131
 08/01  08:00:00,95.4916712154,6.6842920271,0.17063993231,0.0,44.73757,41.8366005,44.11456301,25.1985242791,16.0284,2.88763873088
 08/01  09:00:00,99.3972698458,6.6842920271,4.00525581532,0.0,44.73757,41.8366005,25.6666312582,6.75050568877,16.0284,2.8877255694
 08/01  10:00:00,105.922552979,6.6842920271,7.68287545928,0.0,44.73757,44.63617,27.2985952327,0.368182811838,24.0426,2.88781242083
 08/01  11:00:00,109.36447276,6.6842920271,10.3706727203,0.0,44.73757,44.63617,26.9300982493,0.0,24.0426,2.88749824925
 08/01  12:00:00,113.469748119,6.70551755283,15.1176491854,0.0,44.73757,44.63617,26.9301849934,0.0,24.0426,2.88758499336
 08/01  13:00:00,118.428232041,6.98919652169,22.5165394513,0.0,44.73757,41.8366005,18.9298515577,0.0137796934675,16.0284,2.88767186426
 08/01  14:00:00,128.731871988,7.54854589376,32.2128920193,0.0,44.73757,41.8366005,18.9161587664,0.0,16.0284,2.88775876637
 08/01  15:00:00,135.836996801,8.26636103771,39.7966066271,0.0,44.73757,40.636785,6.09352562897,0.0,3.20568,2.88784562897
 08/01  16:00:00,145.953186775,9.32825566025,48.941822884,0.0,44.73757,40.636785,6.0932112634,0.0,3.20568,2.8875312634
 08/01  17:00:00,126.675111115,8.62047398839,48.3987078909,0.0,44.73757,22.606085,6.09329808966,0.0,3.20568,2.88761808966
 08/01  18:00:00,104.394584303,6.6842920271,28.0199693184,0.0,44.73757,22.606085,8.9904495606,0.0162787865034,3.20568,5.7684907741
 08/01  19:00:00,102.862766575,6.6842920271,26.4833948222,0.0,44.73757,22.606085,8.98269293443,0.0,3.20568,5.77701293443
 08/01  20:00:00,66.104636015,6.6842920271,15.9489601529,0.0,15.863942322,22.606085,11.9018860185,0.0467547881865,3.20568,8.64945123027
 08/01  21:00:00,48.4720086096,0.0,0.0,0.0,15.863942322,22.030085,8.97853468964,0.0,3.20568,5.77285468964
 08/01  22:00:00,48.5074230246,0.0,0.0,0.0,15.863942322,22.030085,6.09472284482,0.0,3.20568,2.88904284482
 08/01  23:00:00,49.2129359706,0.0,0.0,0.0,15.863942322,22.030085,6.09269741684,0.0,3.20568,2.88701741684
 08/01  24:00:00,48.4787887608,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.4524227498,0.0,0.0,0.0,15.863942322,22.030085,6.08981985711,0.0,3.20568,2.88413985711
 08/02  02:00:00,48.435864145,0.0,0.0,0.0,15.863942322,22.030085,6.08968050583,0.0,3.20568,2.88400050583
 08/02  03:00:00,48.4146781367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.5999297413,0.0,0.0,0.0,15.863942322,22.030085,6.08975866965,0.0,3.20568,2.88407866965
 08/02  05:00:00,48.5761224399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,48.5957722497,6.6842920271,0.0114973149533,0.0,15.863942322,22.606085,29.226971754,23.1371338192,3.20568,2.88415793481
 08/02  07:00:00,47.7259596271,6.6842920271,0.62292108943,0.0,15.863942322,22.606085,57.8596960703,51.7664079339,3.20568,2.88760813646
 08/02  08:00:00,100.995636652,6.6842920271,5.61051581426,0.0,44.73757,41.8366005,26.9296859395,8.01359328606,16.0284,2.88769265344
 08/02  09:00:00,106.171961578,6.6952159375,10.6753464942,0.0,44.73757,41.8366005,19.1114153778,0.195233772063,16.0284,2.8877816057
 08/02  10:00:00,116.009757057,6.74217226493,17.5801616504,0.0,44.73757,44.63617,26.9304620187,0.0,24.0426,2.8878620187
 08/02  11:00:00,125.154541499,6.7775317382,25.9211448099,0.0,44.73757,44.63617,26.930145699,0.0,24.0426,2.887545699
 08/02  12:00:00,133.058067243,6.96491349521,34.3136773072,0.0,44.73757,44.63617,26.9302304237,0.0,24.0426,2.88763042373
 08/02  13:00:00,146.292582299,7.83166374284,49.4084693476,0.0,44.73757,41.8366005,18.9299106279,0.0137954184276,16.0284,2.88771520948
 08/02  14:00:00,165.958016012,8.9970895887,67.8640205336,0.0,44.73757,41.8366005,18.9161999721,0.0,16.0284,2.88779997207
 08/02  15:00:00,185.914374939,10.923453904,87.0867304357,0.0,44.73757,40.636785,6.09316410315,0.0,3.20568,2.88748410315
 08/02  16:00:00,194.462281284,15.8526573866,90.8117451204,0.0,44.73757,40.636785,6.09324873269,0.0,3.20568,2.88756873269
 08/02  17:00:00,162.084237861,11.2623688046,81.066848486,0.0,44.73757,22.606085,6.09333348165,0.0,3.20568,2.88765348165
 08/02  18:00:00,121.322186323,6.6842920271,44.8556829258,0.0,44.73757,22.606085,8.97401141974,0.0,3.20568,5.76833141974
 08/02  19:00:00,118.192531763,6.68437019723,41.4194546354,0.0,44.73757,22.606085,11.860857314,0.0,3.20568,8.65517731399
 08/02  20:00:00,75.114995155,6.6842920271,24.5889924602,0.0,15.863942322,22.606085,8.98491123009,0.00630782917731,3.20568,5.77292340091
 08/02  21:00:00,48.7951002362,0.0,0.0,0.0,15.863942322,22.030085,8.97851406346,0.0,3.20568,5.77283406346
 08/02  22:00:00,48.6087917381,0.0,0.0,0.0,15.863942322,22.030085,6.09465996512,0.0,3.20568,2.88897996512
 08/02  23:00:00,49.2875462921,0.0,0.0,0.0,15.863942322,22.030085,6.09274482564,0.0,3.20568,2.88706482564
 08/02  24:00:00,48.5254427092,0.0,0.0,0.0,15.863942322,22.030085,6.08979810425,0.0,3.20568,2.88411810425
 08/03  01:00:00,48.5043479355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.4956709543,0.0,0.0,0.0,15.863942322,22.030085,6.08965645793,0.0,3.20568,2.88397645793
 08/03  03:00:00,48.4571590216,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.6280344965,0.0,0.0,0.0,15.863942322,22.030085,6.0897328007,0.0,3.20568,2.8840528007
 08/03  05:00:00,48.5943480139,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,48.6048552019,6.6842920271,0.0118793241961,0.0,15.863942322,22.606085,18.9079576691,12.8181465973,3.20568,2.88413107182
 08/03  07:00:00,50.5447563226,6.6842920271,3.42066828533,0.0,15.863942322,22.606085,28.6304702308,22.5371800169,3.20568,2.88761021389
 08/03  08:00:00,106.629937176,6.6842920271,11.1692136522,0.0,44.73757,41.8366005,19.2143195549,0.298222213049,16.0284,2.88769734186
 08/03  09:00:00,114.327939195,6.72978439483,18.7007177462,0.0,44.73757,41.8366005,18.9161753697,0.0,16.0284,2.88777536967
 08/03  10:00:00,124.817649323,6.84258266036,26.2110952414,0.0,44.73757,44.63617,26.9299067331,0.0,24.0426,2.88730673311
 08/03  11:00:00,136.184084259,6.96385041905,36.7009682577,0.0,44.73757,44.63617,26.9301401206,0.0,24.0426,2.88754012064
 08/03  12:00:00,150.192888024,7.52731663816,50.8236258625,0.0,44.73757,44.63617,26.9302228437,0.0,24.0426,2.88762284365
 08/03  13:00:00,179.405722969,9.33093292854,80.9477542597,0.0,44.73757,41.8366005,18.928390861,0.0122852423541,16.0284,2.88770561861
 08/03  14:00:00,201.769645918,12.2231358315,100.405040104,0.0,44.73757,41.8366005,18.9161883717,0.0,16.0284,2.88778837173
 08/03  15:00:00,202.53103456,14.1037882143,100.510149803,0.0,44.73757,40.636785,6.09315086154,0.0,3.20568,2.88747086154
 08/03  16:00:00,186.5553149,11.5601393379,87.1938347901,0.0,44.73757,40.636785,6.09323344922,0.0,3.20568,2.88755344922
 08/03  17:00:00,137.898913757,9.08637432709,59.0893457877,0.0,44.73757,22.606085,6.0933162007,0.0,3.20568,2.8876362007
 08/03  18:00:00,101.107777934,6.6842920271,24.7164408476,0.0,44.73757,22.606085,8.97390255939,0.0,3.20568,5.76822255939
 08/03  19:00:00,100.841805436,6.6842920271,24.1510550228,0.0,44.73757,22.606085,11.8610041702,0.0,3.20568,8.65532417025
 08/03  20:00:00,71.9066592302,6.6842920271,21.3861167682,0.0,15.863942322,22.606085,8.97846352302,0.0,3.20568,5.77278352302
 08/03  21:00:00,48.7899185381,0.0,0.0,0.0,15.863942322,22.030085,8.97881922959,0.0,3.20568,5.77313922959
 08/03  22:00:00,48.5858608114,0.0,0.0,0.0,15.863942322,22.030085,6.09442061978,0.0,3.20568,2.88874061978
 08/03  23:00:00,49.3297043366,0.0,0.0,0.0,15.863942322,22.030085,6.09274162843,0.0,3.20568,2.88706162843
 08/03  24:00:00,48.5724968688,0.0,0.0,0.0,15.863942322,22.030085,6.08972486686,0.0,3.20568,2.88404486686
 08/04  01:00:00,48.5263697998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.5173734851,0.0,0.0,0.0,15.863942322,22.030085,6.0897990578,0.0,3.20568,2.8841190578
 08/04  03:00:00,48.5207024528,0.0,0.0,0.0,15.863942322,22.030085,6.08965650702,0.0,3.20568,2.88397650702
 08/04  04:00:00,49.6521829599,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.4048156795,0.0,0.0,0.0,15.863942322,22.030085,6.0897311295,0.0,3.20568,2.8840511295
 08/04  06:00:00,52.8222379594,6.6842920271,3.77627490511,0.0,15.863942322,22.606085,3.3069494706,0.0812694706024,3.20568,0.02
 08/04  07:00:00,57.0371662723,6.6842920271,9.82852160996,0.0,15.863942322,22.606085,15.1659730817,9.07273137885,3.20568,2.88756170284
 08/04  08:00:00,111.813683165,6.68495456892,16.2792397415,0.0,44.73757,41.8366005,18.9222749512,0.00602849366506,16.0284,2.88784645753
 08/04  09:00:00,120.774737088,6.75988663679,25.053953194,0.0,44.73757,41.8366005,18.9172783107,0.00115544147025,16.0284,2.8877228692
 08/04  10:00:00,132.315509489,6.85119578219,33.6422592869,0.0,44.73757,44.63617,26.9334354479,0.00303178036767,24.0426,2.88780366751
 08/04  11:00:00,139.301491877,6.89517426002,39.8400555354,0.0,44.73757,44.63617,26.9306590426,0.000574615442928,24.0426,2.88748442716
 08/04  12:00:00,144.674117579,7.17047447549,45.6371785606,0.0,44.73757,44.63617,26.9304474287,0.000282279977907,24.0426,2.88756514867
 08/04  13:00:00,148.310502611,7.68546191642,51.5246485231,0.0,44.73757,41.8366005,18.932825625,0.0167796250946,16.0284,2.88764599992
 08/04  14:00:00,158.019320159,8.12474914534,60.7658028365,0.0,44.73757,41.8366005,18.916126865,0.0,16.0284,2.88772686496
 08/04  15:00:00,170.113126089,9.23568595417,72.9564298182,0.0,44.73757,40.636785,8.96097613076,0.0,3.20568,5.75529613076
 08/04  16:00:00,164.760449264,9.96729740363,67.0124670047,0.0,44.73757,40.636785,6.09324919115,0.0,3.20568,2.88756919115
 08/04  17:00:00,126.801656163,8.92101380471,48.1811582974,0.0,44.73757,22.606085,6.09595592853,0.00262587614748,3.20568,2.88765005238
 08/04  18:00:00,99.0434331561,6.6842920271,22.6578131028,0.0,44.73757,22.606085,6.11594912982,0.0164277381056,3.20568,2.89384139172
 08/04  19:00:00,95.6069703721,6.6842920271,19.2525021033,0.0,44.73757,22.606085,11.8706443684,0.00942563036446,3.20568,8.65553873801
 08/04  20:00:00,65.8450121502,6.6842920271,15.7036151153,0.0,15.863942322,22.606085,9.04066671874,0.0619562869629,3.20568,5.77303043178
 08/04  21:00:00,48.5029612974,0.0,0.0,0.0,15.863942322,22.030085,8.97819246376,0.0,3.20568,5.77251246376
 08/04  22:00:00,48.5210659931,0.0,0.0,0.0,15.863942322,22.030085,6.09486528742,0.0,3.20568,2.88918528742
 08/04  23:00:00,49.2164037467,0.0,0.0,0.0,15.863942322,22.030085,6.09269654105,0.0,3.20568,2.88701654105
 08/04  24:00:00,48.4888618996,0.0,0.0,0.0,15.863942322,22.030085,6.08982698944,0.0,3.20568,2.88414698944
 08/05  01:00:00,48.4630048754,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.4376950489,0.0,0.0,0.0,15.863942322,22.030085,6.08827704226,0.0,3.20568,2.88259704226
 08/05  03:00:00,48.4251152694,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.6140494427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.5811822737,0.0,0.0,0.0,15.863942322,22.030085,6.08826955958,0.0,3.20568,2.88258955958
 08/05  06:00:00,41.4494183188,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.0171053632,0.0,0.0,0.0,15.863942322,22.030085,6.08826201505,0.0,3.20568,2.88258201505
 08/05  08:00:00,40.094564611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.1610529245,0.0,0.0,0.0,15.863942322,22.030085,6.08965971376,0.0,3.20568,2.88397971376
 08/05  10:00:00,40.2064561111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  11:00:00,40.9352467776,0.0,0.0,0.0,15.863942322,22.030085,6.08973269684,0.0,3.20568,2.88405269684
 08/05  12:00:00,40.2766164226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,40.3199915954,0.0,0.0,0.0,15.863942322,22.030085,6.08825848636,0.0,3.20568,2.88257848636
 08/05  14:00:00,40.3350563198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,46.9517881668,0.595720868824,6.00770150265,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,54.9942622069,1.67379543736,12.9580760833,0.0,15.863942322,22.030085,6.08836661885,0.0,3.20568,2.88268661885
 08/05  17:00:00,56.090838626,1.87443013006,13.8462462593,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,59.7682779531,2.14971546846,17.2876358685,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,53.6932378968,1.16378650516,11.9099571684,0.0,15.863942322,22.030085,6.0883589662,0.0,3.20568,2.8826789662
 08/05  20:00:00,55.4596130089,1.17210082336,10.9241610991,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,49.4200322078,0.0533102728908,0.530039632253,0.0,15.863942322,22.030085,6.08823552661,0.0,3.20568,2.88255552661
 08/05  22:00:00,48.6407435844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.2738353818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.539263289,0.0,0.0,0.0,15.863942322,22.030085,6.08822792306,0.0,3.20568,2.88254792306
 08/06  01:00:00,48.4929015666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.4550889963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.439771757,0.0,0.0,0.0,15.863942322,22.030085,6.08836278557,0.0,3.20568,2.88268278557
 08/06  04:00:00,48.6525931087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.6138990627,0.0,0.0,0.0,15.863942322,22.030085,6.08835386599,0.0,3.20568,2.88267386599
 08/06  06:00:00,41.5027981109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.0848731535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.155205453,0.0,0.0,0.0,15.863942322,22.030085,6.08981788392,0.0,3.20568,2.88413788392
 08/06  09:00:00,40.212516923,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2460956643,0.0,0.0,0.0,15.863942322,22.030085,6.08967248564,0.0,3.20568,2.88399248564
 08/06  11:00:00,40.9803358882,0.0,0.0,0.0,15.863942322,22.030085,6.08974393167,0.0,3.20568,2.88406393167
 08/06  12:00:00,40.3375607814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,44.6969237186,0.357432521294,3.95990043513,0.0,15.863942322,22.030085,6.08981724609,0.0,3.20568,2.88413724609
 08/06  14:00:00,55.8274841756,1.80775286592,13.6133989739,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,62.1550751138,2.7885575385,18.9553295807,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,70.7765103247,4.59252141262,25.7717261058,0.0,15.863942322,22.030085,6.0883652773,0.0,3.20568,2.8826852773
 08/06  17:00:00,67.4552222061,4.22865397452,22.8134817487,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,69.8912727792,4.70247526616,24.7937685676,0.0,15.863942322,22.030085,6.08835627411,0.0,3.20568,2.88267627411
 08/06  19:00:00,62.827771958,3.65340197779,18.4979558553,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,60.8502897333,2.68152736584,14.725794065,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8826910154,0.0,0.0,0.0,15.863942322,22.030085,6.08831781793,0.0,3.20568,2.88263781793
 08/06  22:00:00,48.6510250993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.2669956644,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.5242737071,0.0,0.0,0.0,15.863942322,22.030085,6.08830879003,0.0,3.20568,2.88262879003
 08/07  01:00:00,48.5033448545,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5009266133,0.0,0.0,0.0,15.863942322,22.030085,6.08970355628,0.0,3.20568,2.88402355628
 08/07  03:00:00,48.4632873809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.6734009303,0.0,0.0,0.0,15.863942322,22.030085,6.08977344979,0.0,3.20568,2.88409344979
 08/07  05:00:00,48.663481674,0.0,0.0,0.0,15.863942322,22.030085,6.08962674508,0.0,3.20568,2.88394674508
 08/07  06:00:00,50.8586178614,6.6842920271,2.21091032924,0.0,15.863942322,22.606085,3.30664350852,0.0809635085216,3.20568,0.02
 08/07  07:00:00,53.2791481962,6.6842920271,6.11948265212,0.0,15.863942322,22.606085,15.6717134962,9.57858858766,3.20568,2.88744490853
 08/07  08:00:00,106.593719789,6.70567893396,11.1081685989,0.0,44.73757,41.8366005,18.916124159,0.0,16.0284,2.88772415901
 08/07  09:00:00,113.85854317,6.83273175833,18.1339114302,0.0,44.73757,41.8366005,18.9159959183,0.0,16.0284,2.88759591829
 08/07  10:00:00,127.25242649,6.92910549862,28.5530716433,0.0,44.73757,44.63617,26.9302716584,0.0,24.0426,2.88767165839
 08/07  11:00:00,134.581957972,6.95804724738,35.1153033553,0.0,44.73757,44.63617,26.9303473924,0.0,24.0426,2.88774739244
 08/07  12:00:00,139.557174909,7.33459225314,40.4092776913,0.0,44.73757,44.63617,26.9304230922,0.0,24.0426,2.88782309222
 08/07  13:00:00,152.243080366,8.43824101572,54.7349355246,0.0,44.73757,41.8366005,18.9305050535,0.0146056025864,16.0284,2.88749945094
 08/07  14:00:00,174.056727838,9.64536988946,75.2926938088,0.0,44.73757,41.8366005,18.9159752097,0.0,16.0284,2.8875752097
 08/07  15:00:00,198.00972251,14.591844988,95.5005709255,0.0,44.73757,40.636785,6.09333102821,0.0,3.20568,2.88765102821
 08/07  16:00:00,212.677568464,20.2501098525,104.617527115,0.0,44.73757,40.636785,6.09340683128,0.0,3.20568,2.88772683128
 08/07  17:00:00,196.712108373,20.0686503087,106.869398036,0.0,44.73757,22.606085,8.9609616373,0.0,3.20568,5.7552816373
 08/07  18:00:00,135.929017326,6.73663415197,59.3996349479,0.0,44.73757,22.606085,6.10005814106,0.0,3.20568,2.89437814106
 08/07  19:00:00,122.214102744,6.73649053761,45.3768528156,0.0,44.73757,22.606085,11.8613314908,0.0,3.20568,8.65565149076
 08/07  20:00:00,81.0122722599,6.6842920271,30.43278691,0.0,15.863942322,22.606085,8.97781692912,0.0,3.20568,5.77213692912
 08/07  21:00:00,55.8444664119,0.635127320961,6.38391184905,0.0,15.863942322,22.030085,8.97808761958,0.0,3.20568,5.77240761958
 08/07  22:00:00,48.607429441,0.0,0.0,0.0,15.863942322,22.030085,6.09464464964,0.0,3.20568,2.88896464964
 08/07  23:00:00,49.3363521881,0.0,0.0,0.0,15.863942322,22.030085,6.09247563687,0.0,3.20568,2.88679563687
 08/07  24:00:00,48.6126130114,0.0,0.0,0.0,15.863942322,22.030085,6.089824407,0.0,3.20568,2.884144407
 08/08  01:00:00,48.6018418746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.5840710145,0.0,0.0,0.0,15.863942322,22.030085,6.08967618507,0.0,3.20568,2.88399618507
 08/08  03:00:00,48.5770940056,0.0,0.0,0.0,15.863942322,22.030085,6.08974477985,0.0,3.20568,2.88406477985
 08/08  04:00:00,49.7992172185,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.5666944873,0.0,0.0,0.0,15.863942322,22.030085,6.0898133246,0.0,3.20568,2.8841333246
 08/08  06:00:00,59.7335004525,6.6842920271,9.14606232206,0.0,15.863942322,22.606085,3.27253994543,0.0468599454306,3.20568,0.02
 08/08  07:00:00,58.0882982449,6.6842920271,10.8627174777,0.0,15.863942322,22.606085,6.09330724384,0.0,3.20568,2.88762724384
 08/08  08:00:00,106.656510917,6.6842920271,11.193597408,0.0,44.73757,41.8366005,18.9161014533,0.0,16.0284,2.88770145332
 08/08  09:00:00,114.898955514,6.77080779578,19.2276495142,0.0,44.73757,41.8366005,18.921619074,0.00543760099001,16.0284,2.88778147306
 08/08  10:00:00,128.999237095,6.97039093077,30.2339275761,0.0,44.73757,44.63617,26.9302550529,0.0,24.0426,2.88765505288
 08/08  11:00:00,138.927247164,7.34426364271,39.0544429497,0.0,44.73757,44.63617,26.9301254321,0.0,24.0426,2.88752543214
 08/08  12:00:00,147.939461943,8.27724972028,47.8397228602,0.0,44.73757,44.63617,26.930199763,0.0,24.0426,2.88759976296
 08/08  13:00:00,156.571208365,9.76389803293,57.7405446797,0.0,44.73757,41.8366005,18.9316889206,0.0156148045419,16.0284,2.88767411608
 08/08  14:00:00,161.090623313,10.9819915592,61.030402619,0.0,44.73757,41.8366005,18.9161484345,0.0,16.0284,2.88774843449
 08/08  15:00:00,158.224389118,11.7569439277,58.6234361692,0.0,44.73757,40.636785,8.97426123757,0.0132607254831,3.20568,5.75532051208
 08/08  16:00:00,156.255853897,12.3294017261,56.2009588495,0.0,44.73757,40.636785,6.0960342966,0.00278215985984,3.20568,2.88757213674
 08/08  17:00:00,127.544219502,10.9422413416,46.9333510721,0.0,44.73757,22.606085,6.09824827638,0.00492177753528,3.20568,2.88764649884
 08/08  18:00:00,96.3158903957,6.6842920271,19.9594905648,0.0,44.73757,22.606085,6.10965733535,0.0101646694671,3.20568,2.89381266588
 08/08  19:00:00,93.5475369865,6.6842920271,17.2253030291,0.0,44.73757,22.606085,11.8998621277,0.038762326042,3.20568,8.65541980169
 08/08  20:00:00,64.0639262431,6.6842920271,13.9440248447,0.0,15.863942322,22.606085,9.00152065064,0.0233975284564,3.20568,5.77244312218
 08/08  21:00:00,48.4886004675,0.0,0.0,0.0,15.863942322,22.030085,8.97862822067,0.0,3.20568,5.77294822067
 08/08  22:00:00,48.5012423942,0.0,0.0,0.0,15.863942322,22.030085,6.09479653636,0.0,3.20568,2.88911653636
 08/08  23:00:00,49.221299517,0.0,0.0,0.0,15.863942322,22.030085,6.092627978,0.0,3.20568,2.886947978
 08/08  24:00:00,48.4961347655,0.0,0.0,0.0,15.863942322,22.030085,6.08976086782,0.0,3.20568,2.88408086782
 08/09  01:00:00,48.4827047183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  02:00:00,48.4612292585,0.0,0.0,0.0,15.863942322,22.030085,6.08982801251,0.0,3.20568,2.88414801251
 08/09  03:00:00,48.4363475157,0.0,0.0,0.0,15.863942322,22.030085,6.08967890774,0.0,3.20568,2.88399890774
 08/09  04:00:00,48.655686359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.6305689862,0.0,0.0,0.0,15.863942322,22.030085,6.08974629155,0.0,3.20568,2.88406629155
 08/09  06:00:00,50.0494721343,6.6842920271,0.0106610298435,0.0,15.863942322,22.606085,6.98135705565,3.75567705565,3.20568,0.02
 08/09  07:00:00,48.4479629422,6.6842920271,1.33139135589,0.0,15.863942322,22.606085,37.2337508291,31.1402976257,3.20568,2.88777320334
 08/09  08:00:00,101.769384317,6.6842920271,6.36762983686,0.0,44.73757,41.8366005,25.4595757713,6.54345674258,16.0284,2.88771902872
 08/09  09:00:00,104.963419975,6.6992317248,9.47843608612,0.0,44.73757,41.8366005,18.916123846,0.0,16.0284,2.88772384604
 08/09  10:00:00,110.867234469,6.73912513462,12.4941003328,0.0,44.73757,44.63617,26.9303966466,0.0,24.0426,2.88779664658
 08/09  11:00:00,113.935937546,6.7747137994,14.7888209749,0.0,44.73757,44.63617,26.9302660355,0.0,24.0426,2.88766603549
 08/09  12:00:00,115.983169746,6.91984490763,17.3868866317,0.0,44.73757,44.63617,26.9303390734,0.0,24.0426,2.88773907344
 08/09  13:00:00,119.769728069,7.52553478671,23.3095580527,0.0,44.73757,41.8366005,21.7992974201,0.0155993184826,16.0284,5.75529810159
 08/09  14:00:00,126.411500781,8.23946224692,29.2087108132,0.0,44.73757,41.8366005,18.9159590481,0.0,16.0284,2.88755904813
 08/09  15:00:00,127.974456776,8.87980079523,31.3475034114,0.0,44.73757,40.636785,6.10538386765,0.0120718057509,3.20568,2.8876320619
 08/09  16:00:00,129.309367589,9.48688025128,32.1821374465,0.0,44.73757,40.636785,6.09338505684,0.0,3.20568,2.88770505684
 08/09  17:00:00,108.316523796,8.65882040357,30.0473317002,0.0,44.73757,22.606085,6.09345799763,0.0,3.20568,2.88777799763
 08/09  18:00:00,93.3608187155,6.6842920271,17.0580760637,0.0,44.73757,22.606085,8.97341130755,0.0,3.20568,5.76773130755
 08/09  19:00:00,91.3721512726,6.6842920271,14.8310685427,0.0,44.73757,22.606085,8.98227009445,0.0,3.20568,5.77659009445
 08/09  20:00:00,63.7415444324,6.6842920271,11.9921133946,0.0,15.863942322,22.606085,9.0329610086,0.0545887309378,3.20568,5.77269227767
 08/09  21:00:00,48.6505157245,0.0,0.0,0.0,15.863942322,22.030085,8.9782741909,0.0,3.20568,5.7725941909
 08/09  22:00:00,48.4981155315,0.0,0.0,0.0,15.863942322,22.030085,6.09492044005,0.0,3.20568,2.88924044005
 08/09  23:00:00,49.2239683891,0.0,0.0,0.0,15.863942322,22.030085,6.09275125364,0.0,3.20568,2.88707125364
 08/09  24:00:00,48.4859569861,0.0,0.0,0.0,15.863942322,22.030085,6.08966806967,0.0,3.20568,2.88398806967
 08/10  01:00:00,48.4630343672,0.0,0.0,0.0,15.863942322,22.030085,6.08973430763,0.0,3.20568,2.88405430763
 08/10  02:00:00,48.4372285243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.4233051239,0.0,0.0,0.0,15.863942322,22.030085,6.08980045631,0.0,3.20568,2.88412045631
 08/10  04:00:00,48.6127798433,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.5766558898,0.0,0.0,0.0,15.863942322,22.030085,6.08965036846,0.0,3.20568,2.88397036846
 08/10  06:00:00,50.0302032763,6.6842920271,0.0117894790169,0.0,15.863942322,22.606085,27.2027402045,23.9770602045,3.20568,0.02
 08/10  07:00:00,47.1227163306,6.6842920271,0.00849889390597,0.0,15.863942322,22.606085,74.353665995,68.2601684706,3.20568,2.88781752449
 08/10  08:00:00,98.8242486619,6.6842920271,3.45597214964,0.0,44.73757,41.8366005,33.6464144473,14.7303120353,16.0284,2.88770241208
 08/10  09:00:00,103.503723654,6.6842920271,8.06083305707,0.0,44.73757,41.8366005,19.9722067027,1.05617144104,16.0284,2.88763526165
 08/10  10:00:00,111.355958461,6.69861252609,13.0207014751,0.0,44.73757,44.63617,26.9515694986,0.0212580261396,24.0426,2.8877114725
 08/10  11:00:00,118.27924296,6.71617875769,19.1480721284,0.0,44.73757,44.63617,29.7978310509,0.0,24.0426,5.75523105092
 08/10  12:00:00,124.628314839,6.8706903837,26.0127826806,0.0,44.73757,44.63617,26.9301238055,0.0,24.0426,2.88752380548
 08/10  13:00:00,133.757242578,7.49511114018,37.2483978089,0.0,44.73757,41.8366005,18.9303325042,0.0143369369595,16.0284,2.88759556725
 08/10  14:00:00,146.504419926,8.41194571775,49.0598440359,0.0,44.73757,41.8366005,18.9160673354,0.0,16.0284,2.88766733544
 08/10  15:00:00,155.251220916,9.42998484705,57.9889062373,0.0,44.73757,40.636785,6.0934190629,0.0,3.20568,2.8877390629
 08/10  16:00:00,165.079595854,10.6322113851,66.7007972572,0.0,44.73757,40.636785,6.09349072625,0.0,3.20568,2.88781072625
 08/10  17:00:00,145.516630296,10.2222865044,65.5804876692,0.0,44.73757,22.606085,6.0931637418,0.0,3.20568,2.8874837418
 08/10  18:00:00,110.001392574,6.6842920271,33.5846873422,0.0,44.73757,22.606085,8.97360885966,0.0,3.20568,5.76792885966
 08/10  19:00:00,104.764470591,6.6842920271,28.0662866623,0.0,44.73757,22.606085,8.98245917853,0.0,3.20568,5.77677917853
 08/10  20:00:00,69.3685587775,6.6842920271,17.4832230863,0.0,15.863942322,22.606085,9.03276661486,0.0541745555073,3.20568,5.77291205935
 08/10  21:00:00,48.704106962,0.0,0.0,0.0,15.863942322,22.030085,8.97829914559,0.0,3.20568,5.77261914559
 08/10  22:00:00,48.5089955033,0.0,0.0,0.0,15.863942322,22.030085,8.963439922,0.0,3.20568,5.757759922
 08/10  23:00:00,49.2426418755,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  24:00:00,48.5237940221,0.0,0.0,0.0,15.863942322,22.030085,6.08976002787,0.0,3.20568,2.88408002787
 08/11  01:00:00,48.4842110732,0.0,0.0,0.0,15.863942322,22.030085,6.08982511436,0.0,3.20568,2.88414511436
 08/11  02:00:00,48.454955154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.444037009,0.0,0.0,0.0,15.863942322,22.030085,6.08967404259,0.0,3.20568,2.88399404259
 08/11  04:00:00,49.4811221588,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.2809530177,0.0,0.0,0.0,15.863942322,22.030085,6.08973926131,0.0,3.20568,2.88405926131
 08/11  06:00:00,50.3764763578,6.6842920271,0.0126003840803,0.0,15.863942322,22.606085,28.8747376914,25.6490576914,3.20568,0.02
 08/11  07:00:00,48.1663277325,6.6842920271,1.0647582182,0.0,15.863942322,22.606085,49.4642049934,43.3711544805,3.20568,2.88737051291
 08/11  08:00:00,103.031053154,6.6842920271,7.61919264475,0.0,44.73757,41.8366005,23.1106568038,4.19447002389,16.0284,2.88778677994
 08/11  09:00:00,108.589438735,6.70106892933,13.0506012786,0.0,44.73757,41.8366005,18.9155816297,0.0,16.0284,2.88718162975
 08/11  10:00:00,118.962534081,6.76633304068,20.4796009326,0.0,44.73757,44.63617,29.7978557861,0.0,24.0426,5.75525578615
 08/11  11:00:00,127.070496433,6.81651814202,27.7902898262,0.0,44.73757,44.63617,26.9301326584,0.0,24.0426,2.88753265839
 08/11  12:00:00,135.258972075,7.14138644238,36.352469375,0.0,44.73757,44.63617,26.9302033126,0.0,24.0426,2.88760331265
 08/11  13:00:00,145.819905679,8.1415296792,48.6621643578,0.0,44.73757,41.8366005,18.9310950202,0.0150210643463,16.0284,2.88767395584
 08/11  14:00:00,156.793291907,9.24853905855,58.5032945964,0.0,44.73757,41.8366005,18.9161445504,0.0,16.0284,2.88774455042
 08/11  15:00:00,159.436814803,9.86380029037,61.748177275,0.0,44.73757,40.636785,6.09349507776,0.0,3.20568,2.88781507776
 08/11  16:00:00,164.909208642,10.7748668941,66.4054614808,0.0,44.73757,40.636785,6.09316710997,0.0,3.20568,2.88748710997
 08/11  17:00:00,143.39780652,10.1989652726,63.4975992778,0.0,44.73757,22.606085,6.09323772373,0.0,3.20568,2.88755772373
 08/11  18:00:00,106.139371596,6.6842920271,29.7437415364,0.0,44.73757,22.606085,8.97374666422,0.0,3.20568,5.76806666422
 08/11  19:00:00,99.4829599315,6.6842920271,23.1117417612,0.0,44.73757,22.606085,8.9825887225,0.0,3.20568,5.7769087225
 08/11  20:00:00,68.4121074003,6.6842920271,16.8088457852,0.0,15.863942322,22.606085,9.03644188986,0.0577240700033,3.20568,5.77303781986
 08/11  21:00:00,48.5152529053,0.0,0.0,0.0,15.863942322,22.030085,8.97841914047,0.0,3.20568,5.77273914047
 08/11  22:00:00,48.5579324706,0.0,0.0,0.0,15.863942322,22.030085,8.96356397516,0.0,3.20568,5.75788397516
 08/11  23:00:00,49.28349629,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  24:00:00,48.5379938301,0.0,0.0,0.0,15.863942322,22.030085,6.08982280147,0.0,3.20568,2.88414280147
 08/12  01:00:00,48.5067774536,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.457011958,0.0,0.0,0.0,15.863942322,22.030085,6.08834430279,0.0,3.20568,2.88266430279
 08/12  03:00:00,48.4364631654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  04:00:00,48.624089514,0.0,0.0,0.0,15.863942322,22.030085,6.08832916548,0.0,3.20568,2.88264916548
 08/12  05:00:00,48.5933620646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,42.9006152971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  07:00:00,40.0373760028,0.0,0.0,0.0,15.863942322,22.030085,6.08831398927,0.0,3.20568,2.88263398927
 08/12  08:00:00,40.107418249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.169198986,0.0,0.0,0.0,15.863942322,22.030085,6.08962501181,0.0,3.20568,2.88394501181
 08/12  10:00:00,40.2098710154,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9305604001,0.0,0.0,0.0,15.863942322,22.030085,6.08968936697,0.0,3.20568,2.88400936697
 08/12  12:00:00,40.2739158202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,40.3354435993,0.0,0.0,0.0,15.863942322,22.030085,6.08828607552,0.0,3.20568,2.88260607552
 08/12  14:00:00,46.2607653032,0.524809707895,5.37999529674,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,48.1634399951,0.634252671273,7.16387839321,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
