Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  16:00:00,57.5268595571,1.93681242713,15.2152359847,0.0,15.863942322,22.030085,6.08835756521,0.0,3.20568,2.88267756521
 08/12  17:00:00,57.8250993923,2.06981903533,15.3811829793,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,58.3667244211,1.90122044296,16.1386606389,0.0,15.863942322,22.030085,6.08834237851,0.0,3.20568,2.88266237851
 08/12  19:00:00,58.6005631886,2.47027161605,15.5260657868,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,55.8890894244,1.00472566956,10.0764276956,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,50.5308812217,0.178716260647,1.48423980876,0.0,15.863942322,22.030085,6.08824045412,0.0,3.20568,2.88256045412
 08/12  22:00:00,48.5983160491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.2595713959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.5172532532,0.0,0.0,0.0,15.863942322,22.030085,6.08822529026,0.0,3.20568,2.88254529026
 08/13  01:00:00,48.482501175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.4784507984,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.4809026105,0.0,0.0,0.0,15.863942322,22.030085,6.08835280288,0.0,3.20568,2.88267280288
 08/13  04:00:00,48.6793121268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.6371963633,0.0,0.0,0.0,15.863942322,22.030085,6.08833690618,0.0,3.20568,2.88265690618
 08/13  06:00:00,42.9508924692,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.027927175,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.0405941349,0.0,0.0,0.0,15.863942322,22.030085,6.08971518226,0.0,3.20568,2.88403518226
 08/13  09:00:00,40.0974514347,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.1525717617,0.0,0.0,0.0,15.863942322,22.030085,6.08977863759,0.0,3.20568,2.88409863759
 08/13  11:00:00,40.9039369311,0.0,0.0,0.0,15.863942322,22.030085,6.08962607101,0.0,3.20568,2.88394607101
 08/13  12:00:00,40.2632150181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,40.3217132584,0.0,0.0,0.0,15.863942322,22.030085,6.08968962771,0.0,3.20568,2.88400962771
 08/13  14:00:00,45.9650293389,0.524809707895,5.10805282052,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,50.9958727333,0.890630537099,9.75414398736,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,48.3846085512,0.692368675062,7.37098956902,0.0,15.863942322,22.030085,6.08828133334,0.0,3.20568,2.88260133334
 08/13  17:00:00,47.9037811167,0.642770570265,6.9841282083,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,46.0532766373,0.536148781941,5.26037849955,0.0,15.863942322,22.030085,6.08826536116,0.0,3.20568,2.88258536116
 08/13  19:00:00,40.4914989033,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,44.696582939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,48.7868679348,0.0,0.0,0.0,15.863942322,22.030085,6.08824944073,0.0,3.20568,2.88256944073
 08/13  22:00:00,48.5754534103,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.2287749636,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.494750257,0.0,0.0,0.0,15.863942322,22.030085,6.08823354242,0.0,3.20568,2.88255354242
 08/14  01:00:00,48.4538151589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  02:00:00,48.4492872955,0.0,0.0,0.0,15.863942322,22.030085,6.08975968289,0.0,3.20568,2.88407968289
 08/14  03:00:00,48.4304946961,0.0,0.0,0.0,15.863942322,22.030085,4.2131036984,0.0,3.20568,1.0074236984
 08/14  04:00:00,48.6130314186,0.0,0.0,0.0,15.863942322,22.030085,5.10178977493,0.0,3.20568,1.89610977493
 08/14  05:00:00,48.5854587267,0.0,0.0,0.0,15.863942322,22.030085,6.08966911729,0.0,3.20568,2.88398911729
 08/14  06:00:00,50.0301979225,6.6842920271,0.0110942996684,0.0,15.863942322,22.606085,18.6401579197,15.4144779197,3.20568,0.02
 08/14  07:00:00,49.3700620683,6.6842920271,2.25727689143,0.0,15.863942322,22.606085,43.7392788312,37.6461316416,3.20568,2.88746718957
 08/14  08:00:00,103.477359343,6.6842920271,8.06840130968,0.0,44.73757,41.8366005,24.135592218,5.21945423151,16.0284,2.88773798653
 08/14  09:00:00,107.084730324,6.6842920271,11.5924353896,0.0,44.73757,41.8366005,18.9162056329,0.0,16.0284,2.88780563294
 08/14  10:00:00,115.313764328,6.71056216632,16.9159726121,0.0,44.73757,44.63617,26.9302748419,0.0,24.0426,2.88767484186
 08/14  11:00:00,120.677090389,6.76676207185,21.4791063062,0.0,44.73757,44.63617,26.930338363,0.0,24.0426,2.88773836304
 08/14  12:00:00,126.517713463,7.16612488844,27.6116249844,0.0,44.73757,44.63617,26.9303469748,0.0,24.0426,2.88774697477
 08/14  13:00:00,134.00636585,8.06007844215,36.9528907269,0.0,44.73757,41.8366005,18.9307772674,0.014901181606,16.0284,2.88747608584
 08/14  14:00:00,146.380641528,8.94684929541,48.3975778672,0.0,44.73757,41.8366005,18.9159440221,0.0,16.0284,2.88754402213
 08/14  15:00:00,151.199719186,9.68549534212,53.6914473436,0.0,44.73757,40.636785,6.09329198474,0.0,3.20568,2.88761198474
 08/14  16:00:00,145.609696989,9.31099109054,48.5938033607,0.0,44.73757,40.636785,6.09335991918,0.0,3.20568,2.88767991918
 08/14  17:00:00,121.830033452,8.46866657317,43.7004400341,0.0,44.73757,22.606085,8.96084578573,0.0,3.20568,5.75516578573
 08/14  18:00:00,97.8351964833,6.6842920271,21.4786359046,0.0,44.73757,22.606085,6.11444190465,0.0144785826299,3.20568,2.89428332202
 08/14  19:00:00,96.4389734097,6.6842920271,19.7956384056,0.0,44.73757,22.606085,11.8609545435,0.0,3.20568,8.65527454352
 08/14  20:00:00,68.5044019317,6.6842920271,16.6444448777,0.0,15.863942322,22.606085,9.03499167806,0.0565759917191,3.20568,5.77273568634
 08/14  21:00:00,48.7117828769,0.0,0.0,0.0,15.863942322,22.030085,8.97867770869,0.0,3.20568,5.77299770869
 08/14  22:00:00,48.534591142,0.0,0.0,0.0,15.863942322,22.030085,6.09450598983,0.0,3.20568,2.88882598983
 08/14  23:00:00,49.2419032101,0.0,0.0,0.0,15.863942322,22.030085,6.09269803635,0.0,3.20568,2.88701803635
 08/14  24:00:00,48.490575603,0.0,0.0,0.0,15.863942322,22.030085,6.08968769274,0.0,3.20568,2.88400769274
 08/15  01:00:00,48.4734744135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4539008457,0.0,0.0,0.0,15.863942322,22.030085,6.08974970381,0.0,3.20568,2.88406970381
 08/15  03:00:00,48.4252315797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.5054507324,0.0,0.0,0.0,15.863942322,22.030085,6.08981175084,0.0,3.20568,2.88413175084
 08/15  05:00:00,49.3031186507,0.0,0.0,0.0,15.863942322,22.030085,6.08965793627,0.0,3.20568,2.88397793627
 08/15  06:00:00,50.3794632003,6.6842920271,0.0124230387013,0.0,15.863942322,22.606085,36.1757733493,32.9500933493,3.20568,0.02
 08/15  07:00:00,48.4471921058,6.6842920271,1.33883695038,0.0,15.863942322,22.606085,60.4667882616,54.3736539608,3.20568,2.88745430082
 08/15  08:00:00,102.720735036,6.6842920271,7.31977875915,0.0,44.73757,41.8366005,25.6221268161,6.70600241727,16.0284,2.88772439884
 08/15  09:00:00,106.730227368,6.6842920271,11.2435706019,0.0,44.73757,41.8366005,19.0348960311,0.118907623383,16.0284,2.88758840769
 08/15  10:00:00,113.87173287,6.68963866452,15.5098572039,0.0,44.73757,44.63617,26.9302556509,0.0,24.0426,2.88765565087
 08/15  11:00:00,119.656494502,6.71404226452,20.5122974595,0.0,44.73757,44.63617,26.9303228456,0.0,24.0426,2.88772284565
 08/15  12:00:00,127.066939076,7.01914870465,28.292866429,0.0,44.73757,44.63617,26.930389991,0.0,24.0426,2.88778999104
 08/15  13:00:00,132.736619156,7.65056997574,36.0789133928,0.0,44.73757,41.8366005,18.9317101396,0.0158508159632,16.0284,2.8874593236
 08/15  14:00:00,142.944406748,8.50965911756,45.4046544029,0.0,44.73757,41.8366005,18.9159265351,0.0,16.0284,2.88752653505
 08/15  15:00:00,151.912807782,9.45629423921,54.6373353055,0.0,44.73757,40.636785,6.09327380769,0.0,3.20568,2.88759380769
 08/15  16:00:00,153.351772351,10.2446320051,55.402994107,0.0,44.73757,40.636785,6.09334106996,0.0,3.20568,2.88766106996
 08/15  17:00:00,126.84170863,9.28607978667,47.8883755989,0.0,44.73757,22.606085,6.09340828635,0.0,3.20568,2.88772828635
 08/15  18:00:00,101.102893449,6.6842920271,24.7293239053,0.0,44.73757,22.606085,8.9901303973,0.0157681882212,3.20568,5.76868220908
 08/15  19:00:00,97.4099488397,6.6842920271,21.0528672503,0.0,44.73757,22.606085,11.86086145,0.0,3.20568,8.65518144996
 08/15  20:00:00,68.7051626535,6.6842920271,15.6870213899,0.0,15.863942322,22.606085,9.03893926277,0.0605869424798,3.20568,5.77267232029
 08/15  21:00:00,48.530811835,0.0,0.0,0.0,15.863942322,22.030085,8.97861071584,0.0,3.20568,5.77293071584
 08/15  22:00:00,48.541463452,0.0,0.0,0.0,15.863942322,22.030085,6.0949444724,0.0,3.20568,2.8892644724
 08/15  23:00:00,49.2553522914,0.0,0.0,0.0,15.863942322,22.030085,6.09266556907,0.0,3.20568,2.88698556907
 08/15  24:00:00,48.5327205838,0.0,0.0,0.0,15.863942322,22.030085,6.08965558087,0.0,3.20568,2.88397558087
 08/16  01:00:00,48.4958950209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.4493567583,0.0,0.0,0.0,15.863942322,22.030085,6.08971714076,0.0,3.20568,2.88403714076
 08/16  03:00:00,48.4109779312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.6007787792,0.0,0.0,0.0,15.863942322,22.030085,6.08977871995,0.0,3.20568,2.88409871995
 08/16  05:00:00,48.5695497276,0.0,0.0,0.0,15.863942322,22.030085,6.08962446346,0.0,3.20568,2.88394446346
 08/16  06:00:00,50.0398192572,6.6842920271,0.0123407821038,0.0,15.863942322,22.606085,46.863269613,43.637589613,3.20568,0.02
 08/16  07:00:00,47.4134965033,6.6842920271,0.31543152861,0.0,15.863942322,22.606085,68.5314989096,62.4383993817,3.20568,2.88741952785
 08/16  08:00:00,100.361662062,6.6842920271,4.98599553306,0.0,44.73757,41.8366005,29.9781663558,11.0620773387,16.0284,2.88768901708
 08/16  09:00:00,105.464235724,6.6842920271,9.99322140759,0.0,44.73757,41.8366005,19.110061899,0.193906415297,16.0284,2.88775548369
 08/16  10:00:00,114.105590894,6.69348781647,15.737950466,0.0,44.73757,44.63617,26.9302237597,0.0,24.0426,2.88762375966
 08/16  11:00:00,120.814940751,6.71976631236,21.6627509157,0.0,44.73757,44.63617,26.9302858046,0.0,24.0426,2.88768580464
 08/16  12:00:00,130.612621528,7.02790666485,31.8264008489,0.0,44.73757,44.63617,26.9303524965,0.0,24.0426,2.88775249649
 08/16  13:00:00,141.113493596,7.90544855199,44.1880475385,0.0,44.73757,41.8366005,18.931050721,0.0152290868278,16.0284,2.88742163421
 08/16  14:00:00,156.208818735,9.04425643788,58.1178251507,0.0,44.73757,41.8366005,18.9158882302,0.0,16.0284,2.88748823022
 08/16  15:00:00,166.027965224,10.159432396,68.0354964185,0.0,44.73757,40.636785,6.09323493755,0.0,3.20568,2.88755493755
 08/16  16:00:00,171.242151764,11.2681310308,72.235856485,0.0,44.73757,40.636785,6.09330165978,0.0,3.20568,2.88762165978
 08/16  17:00:00,145.182623444,10.5851375252,64.9036391583,0.0,44.73757,22.606085,6.09336834906,0.0,3.20568,2.88768834906
 08/16  18:00:00,108.905173537,6.6842920271,32.5023523876,0.0,44.73757,22.606085,8.97427764758,0.0,3.20568,5.76859764758
 08/16  19:00:00,104.108718046,6.6842920271,27.4191041594,0.0,44.73757,22.606085,11.8607271566,0.0,3.20568,8.65504715655
 08/16  20:00:00,70.0961826718,6.6842920271,16.7927216655,0.0,15.863942322,22.606085,9.0358015019,0.057125053622,3.20568,5.77299644828
 08/16  21:00:00,48.7359365599,0.0,0.0,0.0,15.863942322,22.030085,8.97851632172,0.0,3.20568,5.77283632172
 08/16  22:00:00,48.5550109087,0.0,0.0,0.0,15.863942322,22.030085,6.09489845639,0.0,3.20568,2.88921845639
 08/16  23:00:00,49.2578019495,0.0,0.0,0.0,15.863942322,22.030085,6.09261979025,0.0,3.20568,2.88693979025
 08/16  24:00:00,48.5529759636,0.0,0.0,0.0,15.863942322,22.030085,6.08961004488,0.0,3.20568,2.88393004488
 08/17  01:00:00,48.5446556174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.4908524671,0.0,0.0,0.0,15.863942322,22.030085,6.08967127037,0.0,3.20568,2.88399127037
 08/17  03:00:00,48.4558079687,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.6888038708,0.0,0.0,0.0,15.863942322,22.030085,6.08973250074,0.0,3.20568,2.88405250074
 08/17  05:00:00,48.6300699971,0.0,0.0,0.0,15.863942322,22.030085,6.08979366575,0.0,3.20568,2.88411366575
 08/17  06:00:00,51.4552820446,6.6842920271,0.0111150313392,0.0,15.863942322,22.606085,17.7299781318,14.5042981318,3.20568,0.02
 08/17  07:00:00,47.5271693322,6.6842920271,0.441895393458,0.0,15.863942322,22.606085,45.5515938295,39.458144919,3.20568,2.88776891056
 08/17  08:00:00,100.620423445,6.6842920271,5.23904548061,0.0,44.73757,41.8366005,26.8321411149,7.91610059359,16.0284,2.88764052128
 08/17  09:00:00,106.963758941,6.69369929505,11.4584007316,0.0,44.73757,41.8366005,18.9161065114,0.0,16.0284,2.8877065114
 08/17  10:00:00,119.092407258,6.75911552538,20.6283314688,0.0,44.73757,44.63617,26.9301696102,0.0,24.0426,2.88756961018
 08/17  11:00:00,128.031532883,6.82624748815,28.737841596,0.0,44.73757,44.63617,26.9302358294,0.0,24.0426,2.88763582936
 08/17  12:00:00,141.469625481,7.36354399315,42.3110041519,0.0,44.73757,44.63617,26.9303020351,0.0,24.0426,2.88770203512
 08/17  13:00:00,156.758642011,8.64960209022,59.0479750374,0.0,44.73757,41.8366005,18.9314382578,0.0152700635831,16.0284,2.88776819424
 08/17  14:00:00,173.099353222,10.0625291026,73.9543663428,0.0,44.73757,41.8366005,18.915836821,0.0,16.0284,2.88743682101
 08/17  15:00:00,181.982892709,11.4891836387,82.6191071479,0.0,44.73757,40.636785,6.09318299056,0.0,3.20568,2.88750299056
 08/17  16:00:00,190.687342535,14.1821912287,88.7290818117,0.0,44.73757,40.636785,6.09324925204,0.0,3.20568,2.88756925204
 08/17  17:00:00,173.028150684,14.9716491691,88.3150791381,0.0,44.73757,22.606085,6.09331551912,0.0,3.20568,2.88763551912
 08/17  18:00:00,114.634242422,6.6842920271,38.2059295195,0.0,44.73757,22.606085,8.97416847362,0.0,3.20568,5.76848847362
 08/17  19:00:00,107.757203953,6.6842920271,31.0387647456,0.0,44.73757,22.606085,11.8605574204,0.0,3.20568,8.65487742043
 08/17  20:00:00,73.1296128062,6.6842920271,19.7945780295,0.0,15.863942322,22.606085,9.01741439908,0.0388661814175,3.20568,5.77286821767
 08/17  21:00:00,48.7455400034,0.0,0.0,0.0,15.863942322,22.030085,8.97839943136,0.0,3.20568,5.77271943136
 08/17  22:00:00,48.5844257084,0.0,0.0,0.0,15.863942322,22.030085,6.09484105565,0.0,3.20568,2.88916105565
 08/17  23:00:00,49.3055107401,0.0,0.0,0.0,15.863942322,22.030085,6.09256267432,0.0,3.20568,2.88688267432
 08/17  24:00:00,48.5506169664,0.0,0.0,0.0,15.863942322,22.030085,6.08976889978,0.0,3.20568,2.88408889978
 08/18  01:00:00,48.5363973728,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.5088305808,0.0,0.0,0.0,15.863942322,22.030085,6.08961392127,0.0,3.20568,2.88393392127
 08/18  03:00:00,48.4869764717,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.6912675745,0.0,0.0,0.0,15.863942322,22.030085,6.08967491707,0.0,3.20568,2.88399491707
 08/18  05:00:00,49.4657015304,0.0,0.0,0.0,15.863942322,22.030085,6.08973585031,0.0,3.20568,2.88405585031
 08/18  06:00:00,53.3160979285,6.6842920271,1.461807453,0.0,15.863942322,22.606085,3.32584542707,0.10016542707,3.20568,0.02
 08/18  07:00:00,51.9399636248,6.6842920271,4.80665384446,0.0,15.863942322,22.606085,24.4848543599,18.3914641777,3.20568,2.88771018221
 08/18  08:00:00,105.257399514,6.6842920271,9.83020530198,0.0,44.73757,41.8366005,19.6242456982,0.708065731258,16.0284,2.88777996693
 08/18  09:00:00,109.280350567,6.6842920271,13.7656552014,0.0,44.73757,41.8366005,18.9158443059,0.0,16.0284,2.88744430588
 08/18  10:00:00,118.135187442,6.6842920271,19.7566186863,0.0,44.73757,44.63617,26.9301100849,0.0,24.0426,2.88751008487
 08/18  11:00:00,128.155651606,6.6842920271,29.0032947292,0.0,44.73757,44.63617,26.9301759654,0.0,24.0426,2.88757596539
 08/18  12:00:00,136.00499578,6.69344923826,37.5224887003,0.0,44.73757,44.63617,26.9302418719,0.0,24.0426,2.88764187192
 08/18  13:00:00,145.310447231,6.8314602313,49.4065061932,0.0,44.73757,41.8366005,18.929645275,0.0135375234225,16.0284,2.8877077516
 08/18  14:00:00,153.212004205,7.09657578006,57.0145229646,0.0,44.73757,41.8366005,18.9161735782,0.0,16.0284,2.88777357819
 08/18  15:00:00,159.725697292,7.44430158872,64.3907116591,0.0,44.73757,40.636785,6.09312189143,0.0,3.20568,2.88744189143
 08/18  16:00:00,168.51072867,7.79104513844,72.9277351006,0.0,44.73757,40.636785,6.09318774673,0.0,3.20568,2.88750774673
 08/18  17:00:00,143.138440508,7.3490399934,66.0356056707,0.0,44.73757,22.606085,6.09325368201,0.0,3.20568,2.88757368201
 08/18  18:00:00,119.981469155,6.6842920271,43.5316395883,0.0,44.73757,22.606085,8.97418573279,0.0,3.20568,5.76850573279
 08/18  19:00:00,116.243284931,6.6842920271,39.8115504806,0.0,44.73757,22.606085,11.8607766454,0.0,3.20568,8.65509664538
 08/18  20:00:00,87.8643807183,6.6842920271,34.7320746634,0.0,15.863942322,22.606085,8.97798121951,0.0,3.20568,5.77230121951
 08/18  21:00:00,48.5919848893,0.0,0.0,0.0,15.863942322,22.030085,8.97826697847,0.0,3.20568,5.77258697847
 08/18  22:00:00,48.5802294148,0.0,0.0,0.0,15.863942322,22.030085,6.09477651524,0.0,3.20568,2.88909651524
 08/18  23:00:00,49.3077621259,0.0,0.0,0.0,15.863942322,22.030085,6.09249853187,0.0,3.20568,2.88681853187
 08/18  24:00:00,48.5723902039,0.0,0.0,0.0,15.863942322,22.030085,6.08970494976,0.0,3.20568,2.88402494976
 08/19  01:00:00,48.5240978856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4991766538,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.4739907587,0.0,0.0,0.0,15.863942322,22.030085,6.08829600514,0.0,3.20568,2.88261600514
 08/19  04:00:00,48.652875881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.6193891291,0.0,0.0,0.0,15.863942322,22.030085,6.08827766447,0.0,3.20568,2.88259766447
 08/19  06:00:00,44.3429568495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0280554539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0813036966,0.0,0.0,0.0,15.863942322,22.030085,6.08825933907,0.0,3.20568,2.88257933907
 08/19  09:00:00,40.1418850749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1981198659,0.0,0.0,0.0,15.863942322,22.030085,6.08971051772,0.0,3.20568,2.88403051772
 08/19  11:00:00,40.9084048208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.2425168206,0.0,0.0,0.0,15.863942322,22.030085,6.08977121268,0.0,3.20568,2.88409121268
 08/19  13:00:00,40.2950759577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,44.3053183385,0.358340747369,3.63043157879,0.0,15.863942322,22.030085,6.08822030325,0.0,3.20568,2.88254030325
 08/19  15:00:00,48.3009437856,0.715545069853,7.25528604655,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,51.8465305539,0.935651730725,10.5760335,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,53.7068959927,1.10624575432,12.281567283,0.0,15.863942322,22.030085,6.08834584295,0.0,3.20568,2.88266584295
 08/19  18:00:00,51.9659377183,0.986032339683,10.7235598474,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,46.7598193011,0.589459054832,5.65662097959,0.0,15.863942322,22.030085,6.08783970247,0.0,3.20568,2.88215970247
 08/19  20:00:00,49.7091727538,0.357432521294,3.16751828638,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.8503275517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.575545077,0.0,0.0,0.0,15.863942322,22.030085,6.08830851976,0.0,3.20568,2.88262851976
 08/19  23:00:00,49.2622472479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.5409950879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.4960961677,0.0,0.0,0.0,15.863942322,22.030085,6.08829012966,0.0,3.20568,2.88261012966
 08/20  02:00:00,48.4789797638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.4631193216,0.0,0.0,0.0,15.863942322,22.030085,6.08827172291,0.0,3.20568,2.88259172291
 08/20  04:00:00,48.6475516191,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.592887957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,44.3089170373,0.0,0.0,0.0,15.863942322,22.030085,6.08825332722,0.0,3.20568,2.88257332722
 08/20  07:00:00,40.0116150802,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.0833025523,0.0,0.0,0.0,15.863942322,22.030085,6.08977413578,0.0,3.20568,2.88409413578
 08/20  09:00:00,40.1564288949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.2061802358,0.0,0.0,0.0,15.863942322,22.030085,6.08961896707,0.0,3.20568,2.88393896707
 08/20  11:00:00,40.9205890921,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.2506102846,0.0,0.0,0.0,15.863942322,22.030085,6.08967966753,0.0,3.20568,2.88399966753
 08/20  13:00:00,40.295136477,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,45.6760491116,0.502131559801,4.85726543831,0.0,15.863942322,22.030085,6.0883488313,0.0,3.20568,2.8826688313
 08/20  15:00:00,46.356820067,0.536148781941,5.49597716195,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,52.4159278239,0.99280216833,11.0868092994,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,52.082537774,0.939544040825,10.8266397857,0.0,15.863942322,22.030085,6.08833020625,0.0,3.20568,2.88265020625
 08/20  18:00:00,53.6244690753,1.12173134276,12.2440468663,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,49.7800050117,0.848140724815,8.42788571424,0.0,15.863942322,22.030085,6.08831180728,0.0,3.20568,2.88263180728
 08/20  20:00:00,46.1762169998,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.8210705011,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5826603974,0.0,0.0,0.0,15.863942322,22.030085,6.08829300108,0.0,3.20568,2.88261300108
 08/20  23:00:00,49.2193525982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.4753149366,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.4435645113,0.0,0.0,0.0,15.863942322,22.030085,6.08973697608,0.0,3.20568,2.88405697608
 08/21  02:00:00,48.4340691678,0.0,0.0,0.0,15.863942322,22.030085,6.08979759614,0.0,3.20568,2.88411759614
 08/21  03:00:00,48.4174138228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.5960457326,0.0,0.0,0.0,15.863942322,22.030085,6.08964245787,0.0,3.20568,2.88396245787
 08/21  05:00:00,48.5521742261,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,51.4480239799,6.6842920271,0.0110517783288,0.0,15.863942322,22.606085,42.4484944883,36.35868235,3.20568,2.88413213826
 08/21  07:00:00,47.419312076,6.6842920271,0.340702426676,0.0,15.863942322,22.606085,55.2225587091,49.1294526947,3.20568,2.88742601436
 08/21  08:00:00,99.6431732164,6.6842920271,4.28193700889,0.0,44.73757,41.8366005,28.9352490951,10.019357653,16.0284,2.8874914421
 08/21  09:00:00,104.452276661,6.68825028433,8.9918059492,0.0,44.73757,41.8366005,19.2139182272,0.297758337126,16.0284,2.8877598901
 08/21  10:00:00,114.813263852,6.74198266379,16.4138966148,0.0,44.73757,44.63617,26.9302224524,0.0,24.0426,2.88762245235
 08/21  11:00:00,124.557301662,6.82152643938,25.3017515726,0.0,44.73757,44.63617,26.9302880502,0.0,24.0426,2.88768805025
 08/21  12:00:00,132.093425806,7.27335716174,33.0809592214,0.0,44.73757,44.63617,26.9303535946,0.0,24.0426,2.8877535946
 08/21  13:00:00,140.6778971,8.24488325091,43.4397661287,0.0,44.73757,41.8366005,18.9307225402,0.0149007565476,16.0284,2.88742178367
 08/21  14:00:00,154.104743459,9.43717391205,55.6424621679,0.0,44.73757,41.8366005,18.9158872944,0.0,16.0284,2.88748729442
 08/21  15:00:00,161.458979442,10.3410643495,63.3033240809,0.0,44.73757,40.636785,6.09323291667,0.0,3.20568,2.88755291667
 08/21  16:00:00,168.412300939,11.1638618744,69.5295405573,0.0,44.73757,40.636785,6.09329855466,0.0,3.20568,2.88761855466
 08/21  17:00:00,145.989773308,10.2533184204,66.0489252833,0.0,44.73757,22.606085,6.09336416088,0.0,3.20568,2.88768416088
 08/21  18:00:00,107.875958201,6.6842920271,31.4845637272,0.0,44.73757,22.606085,8.9740984133,0.0,3.20568,5.7684184133
 08/21  19:00:00,103.611516076,6.6842920271,26.9360027361,0.0,44.73757,22.606085,8.98246240421,0.0,3.20568,5.77678240421
 08/21  20:00:00,73.2273436492,6.6842920271,19.904958815,0.0,15.863942322,22.606085,11.8856606707,0.0313145874765,3.20568,8.64866608325
 08/21  21:00:00,48.7230719766,0.0,0.0,0.0,15.863942322,22.030085,8.97812839536,0.0,3.20568,5.77244839536
 08/21  22:00:00,48.5185287295,0.0,0.0,0.0,15.863942322,22.030085,6.0945610612,0.0,3.20568,2.8888810612
 08/21  23:00:00,49.2417432637,0.0,0.0,0.0,15.863942322,22.030085,6.09253471892,0.0,3.20568,2.88685471892
 08/21  24:00:00,48.5010970304,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.4746288999,0.0,0.0,0.0,15.863942322,22.030085,6.08966709647,0.0,3.20568,2.88398709647
 08/22  02:00:00,48.4329467096,0.0,0.0,0.0,15.863942322,22.030085,6.08972789796,0.0,3.20568,2.88404789796
 08/22  03:00:00,48.4104197027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.4865362843,0.0,0.0,0.0,15.863942322,22.030085,6.08978861978,0.0,3.20568,2.88410861978
 08/22  05:00:00,49.2770450971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,51.7936023176,6.6842920271,0.0115997937468,0.0,15.863942322,22.606085,34.9113304823,28.8216969141,3.20568,2.88395356814
 08/22  07:00:00,47.0902085331,6.6842920271,0.00665794040382,0.0,15.863942322,22.606085,68.7212328734,62.6277990261,3.20568,2.88775384724
 08/22  08:00:00,99.8748998891,6.6842920271,4.50492969723,0.0,44.73757,41.8366005,30.0985541358,11.1825289763,16.0284,2.88762515954
 08/22  09:00:00,105.650999131,6.6842920271,10.1735571745,0.0,44.73757,41.8366005,19.1623574679,0.246469814491,16.0284,2.88748765338
 08/22  10:00:00,115.587813763,6.70533355652,17.2024708927,0.0,44.73757,44.63617,26.9301533444,0.0,24.0426,2.88755334444
 08/22  11:00:00,125.171643041,6.77539233753,25.9331443561,0.0,44.73757,44.63617,26.9302190704,0.0,24.0426,2.88761907041
 08/22  12:00:00,137.289321637,7.25746101737,38.2477589295,0.0,44.73757,44.63617,26.9302847844,0.0,24.0426,2.88768478436
 08/22  13:00:00,149.705051581,8.3800832742,52.2884903444,0.0,44.73757,41.8366005,18.9315587468,0.0154082941087,16.0284,2.8877504527
 08/22  14:00:00,160.983394348,9.57805429756,62.3513141036,0.0,44.73757,41.8366005,18.9158187674,0.0,16.0284,2.88741876741
 08/22  15:00:00,169.50417961,10.6732846396,70.9850511785,0.0,44.73757,40.636785,6.09316439541,0.0,3.20568,2.88748439541
 08/22  16:00:00,177.522004966,11.719136314,78.0462539604,0.0,44.73757,40.636785,6.09323014208,0.0,3.20568,2.88755014208
 08/22  17:00:00,155.367797634,10.8081764415,74.8319594713,0.0,44.73757,22.606085,6.09329590797,0.0,3.20568,2.88761590797
 08/22  18:00:00,115.073409426,6.6842920271,38.6383986822,0.0,44.73757,22.606085,8.97397526943,0.0,3.20568,5.76829526943
 08/22  19:00:00,113.714408579,6.6842920271,37.2793119579,0.0,44.73757,22.606085,8.98232902329,0.0,3.20568,5.77664902329
 08/22  20:00:00,81.0747073474,6.6842920271,26.5311208345,0.0,15.863942322,22.606085,11.8545326656,0.0,3.20568,8.6488526656
 08/22  21:00:00,48.566568391,0.0,0.0,0.0,15.863942322,22.030085,8.97799466978,0.0,3.20568,5.77231466978
 08/22  22:00:00,48.5673024305,0.0,0.0,0.0,15.863942322,22.030085,6.0944945841,0.0,3.20568,2.8888145841
 08/22  23:00:00,49.2470696323,0.0,0.0,0.0,15.863942322,22.030085,6.0924680127,0.0,3.20568,2.8867880127
 08/22  24:00:00,48.5200911272,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5376401869,0.0,0.0,0.0,15.863942322,22.030085,6.08981627613,0.0,3.20568,2.88413627613
 08/23  02:00:00,48.5082247928,0.0,0.0,0.0,15.863942322,22.030085,6.08966144069,0.0,3.20568,2.88398144069
 08/23  03:00:00,48.4780027057,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  04:00:00,48.6916420664,0.0,0.0,0.0,15.863942322,22.030085,6.08972246938,0.0,3.20568,2.88404246938
 08/23  05:00:00,48.6422766112,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  06:00:00,51.4636826023,6.6842920271,0.0101543209788,0.0,15.863942322,22.606085,15.1327969718,9.0430135691,3.20568,2.88410340273
 08/23  07:00:00,49.2710460048,6.6842920271,2.16602845423,0.0,15.863942322,22.606085,37.6763387419,31.5829705687,3.20568,2.88768817326
 08/23  08:00:00,104.527723483,6.6842920271,9.10117171028,0.0,44.73757,41.8366005,20.7795841473,1.86342592629,16.0284,2.887758221
 08/23  09:00:00,113.487460518,6.6842920271,17.9196806389,0.0,44.73757,41.8366005,18.9158226753,0.0,16.0284,2.88742267528
 08/23  10:00:00,126.195243555,6.6842920271,27.7502785402,0.0,44.73757,44.63617,26.9300885042,0.0,24.0426,2.88748850425
 08/23  11:00:00,130.001558936,6.69408073759,30.818001505,0.0,44.73757,44.63617,26.9301544602,0.0,24.0426,2.88755446025
 08/23  12:00:00,142.530645475,7.09086250141,43.6281806597,0.0,44.73757,44.63617,26.9302204498,0.0,24.0426,2.88762044978
 08/23  13:00:00,158.825583643,7.95288979615,61.8005640735,0.0,44.73757,41.8366005,18.9309716908,0.0148852746217,16.0284,2.88768641614
 08/23  14:00:00,172.867372932,9.21177808814,74.5694045456,0.0,44.73757,41.8366005,18.9161523312,0.0,16.0284,2.88775233116
 08/23  15:00:00,178.681515661,10.3275463191,80.4930452094,0.0,44.73757,40.636785,6.09310084068,0.0,3.20568,2.88742084068
 08/23  16:00:00,177.475330791,10.8537501715,78.8745716335,0.0,44.73757,40.636785,6.09316671394,0.0,3.20568,2.88748671394
 08/23  17:00:00,147.345849982,9.69683234925,67.9519022601,0.0,44.73757,22.606085,6.09323270337,0.0,3.20568,2.88755270337
 08/23  18:00:00,109.333231055,6.6842920271,32.941666235,0.0,44.73757,22.606085,8.9738381896,0.0,3.20568,5.7681581896
 08/23  19:00:00,103.854931411,6.6842920271,27.1882087728,0.0,44.73757,22.606085,8.98220749869,0.0,3.20568,5.77652749869
 08/23  20:00:00,73.2271539724,6.6842920271,18.5116312974,0.0,15.863942322,22.606085,11.9168226577,0.0620073593316,3.20568,8.64913529837
 08/23  21:00:00,48.6684654669,0.0,0.0,0.0,15.863942322,22.030085,8.97787543765,0.0,3.20568,5.77219543765
 08/23  22:00:00,48.481152522,0.0,0.0,0.0,15.863942322,22.030085,6.09490451686,0.0,3.20568,2.88922451686
 08/23  23:00:00,49.2450675436,0.0,0.0,0.0,15.863942322,22.030085,6.09240792766,0.0,3.20568,2.88672792766
 08/23  24:00:00,48.5293484343,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5157173689,0.0,0.0,0.0,15.863942322,22.030085,6.08975621975,0.0,3.20568,2.88407621975
 08/24  02:00:00,48.4816363389,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.4404765055,0.0,0.0,0.0,15.863942322,22.030085,6.08981748031,0.0,3.20568,2.88413748031
 08/24  04:00:00,48.6216364039,0.0,0.0,0.0,15.863942322,22.030085,6.08966293248,0.0,3.20568,2.88398293248
 08/24  05:00:00,48.6051759611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  06:00:00,51.4532667204,6.6842920271,0.00967936823299,0.0,15.863942322,22.606085,18.3430502538,12.2533259886,3.20568,2.88404426522
 08/24  07:00:00,47.0888598772,6.6842920271,0.00387161940569,0.0,15.863942322,22.606085,66.3416015991,60.2482917952,3.20568,2.88762980388
 08/24  08:00:00,96.7643643981,6.6842920271,1.43142810237,0.0,44.73757,41.8366005,38.1249280832,19.2088319859,16.0284,2.88769609732
 08/24  09:00:00,100.77110075,6.6842920271,5.37173121782,0.0,44.73757,41.8366005,23.1696694862,4.25350715574,16.0284,2.88776233043
 08/24  10:00:00,106.913084913,6.6842920271,8.66360690942,0.0,44.73757,44.63617,26.9300310644,0.0,24.0426,2.88743106439
 08/24  11:00:00,110.84444493,6.6842920271,11.8281385007,0.0,44.73757,44.63617,26.9300972944,0.0,24.0426,2.88749729436
 08/24  12:00:00,114.701966143,6.90299214186,16.1416887139,0.0,44.73757,44.63617,26.9301636316,0.0,24.0426,2.88756363158
 08/24  13:00:00,118.255353739,7.41309925577,21.9309565658,0.0,44.73757,41.8366005,18.9309798762,0.0149499054893,16.0284,2.88762997073
 08/24  14:00:00,130.604785849,8.35452301231,33.2929878975,0.0,44.73757,41.8366005,18.9160962851,0.0,16.0284,2.88769628514
 08/24  15:00:00,139.594270601,9.09185863894,42.7354737156,0.0,44.73757,40.636785,6.09344254718,0.0,3.20568,2.88776254718
 08/24  16:00:00,147.982893916,9.77946196342,50.5231651564,0.0,44.73757,40.636785,6.09311129051,0.0,3.20568,2.88743129051
 08/24  17:00:00,127.488994373,9.20358043699,48.6326702386,0.0,44.73757,22.606085,6.09317753878,0.0,3.20568,2.88749753878
 08/24  18:00:00,102.325377205,6.6842920271,25.9546380545,0.0,44.73757,22.606085,8.98944627376,0.0157018084347,3.20568,5.76806446532
 08/24  19:00:00,95.5619884838,6.6842920271,18.9440972361,0.0,44.73757,22.606085,9.02470119149,0.0421057258813,3.20568,5.77691546561
 08/24  20:00:00,67.0707585511,6.6842920271,12.4407020598,0.0,15.863942322,22.606085,10.1534491824,0.0677707727446,3.20568,6.87999840963
 08/24  21:00:00,48.6580895083,0.0,0.0,0.0,15.863942322,22.030085,10.7464589752,0.0,3.20568,7.54077897522
 08/24  22:00:00,48.5031632874,0.0,0.0,0.0,15.863942322,22.030085,6.09485333155,0.0,3.20568,2.88917333155
 08/24  23:00:00,49.2083756774,0.0,0.0,0.0,15.863942322,22.030085,6.09271800179,0.0,3.20568,2.88703800179
 08/24  24:00:00,48.456675869,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.4358335977,0.0,0.0,0.0,15.863942322,22.030085,6.08970504174,0.0,3.20568,2.88402504174
 08/25  02:00:00,48.412696579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.3865836279,0.0,0.0,0.0,15.863942322,22.030085,6.08976679891,0.0,3.20568,2.88408679891
 08/25  04:00:00,49.4457962854,0.0,0.0,0.0,15.863942322,22.030085,6.08961267473,0.0,3.20568,2.88393267473
 08/25  05:00:00,49.2660453584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,53.2298732139,6.6842920271,0.0116553991472,0.0,15.863942322,22.606085,53.5020280236,47.4123535287,3.20568,2.88399449487
 08/25  07:00:00,47.1184486292,6.6842920271,0.00783574648267,0.0,15.863942322,22.606085,89.5504392822,83.4571781366,3.20568,2.88758114563
 08/25  08:00:00,97.6764537447,6.6842920271,2.33235371989,0.0,44.73757,41.8366005,36.2228743424,17.3068264023,16.0284,2.88764794005
 08/25  09:00:00,101.779511388,6.6842920271,6.36287576286,0.0,44.73757,41.8366005,21.1553074791,2.23919279005,16.0284,2.88771468903
 08/25  10:00:00,107.405922024,6.6842920271,9.14064308164,0.0,44.73757,44.63617,27.0512953913,0.120913998102,24.0426,2.88778139315
 08/25  11:00:00,111.973044277,6.6842920271,12.9455509139,0.0,44.73757,44.63617,26.9300503982,0.0,24.0426,2.88745039816
 08/25  12:00:00,118.600759146,6.90047668153,20.028588488,0.0,44.73757,44.63617,26.9301171457,0.0,24.0426,2.88751714565
 08/25  13:00:00,125.873216218,7.54918220165,29.3829405953,0.0,44.73757,41.8366005,18.9305298319,0.0145458627877,16.0284,2.88758396914
 08/25  14:00:00,135.108762763,8.3596516638,37.7687056567,0.0,44.73757,41.8366005,18.9160507899,0.0,16.0284,2.88765078993
 08/25  15:00:00,142.837289719,9.11980840781,45.9304060879,0.0,44.73757,40.636785,6.09339756895,0.0,3.20568,2.88771756895
 08/25  16:00:00,151.752260912,9.89904120451,54.1541833125,0.0,44.73757,40.636785,6.09346428683,0.0,3.20568,2.88778428683
 08/25  17:00:00,133.805899979,9.4760714097,54.6533810652,0.0,44.73757,22.606085,6.09313328679,0.0,3.20568,2.88745328679
 08/25  18:00:00,104.870125111,6.6842920271,28.478548935,0.0,44.73757,22.606085,8.97331649044,0.0,3.20568,5.76763649044
 08/25  19:00:00,99.5331246066,6.6842920271,23.1635313083,0.0,44.73757,22.606085,8.98202276314,0.0,3.20568,5.77634276314
 08/25  20:00:00,70.6119350614,6.6842920271,16.1609863116,0.0,15.863942322,22.606085,9.04520576536,0.0668471026066,3.20568,5.77267866275
 08/25  21:00:00,48.4956061755,0.0,0.0,0.0,15.863942322,22.030085,11.8543105058,0.0,3.20568,8.64863050582
 08/25  22:00:00,48.5233919574,0.0,0.0,0.0,15.863942322,22.030085,6.09481459625,0.0,3.20568,2.88913459625
 08/25  23:00:00,49.2628046958,0.0,0.0,0.0,15.863942322,22.030085,6.09267948614,0.0,3.20568,2.88699948614
 08/25  24:00:00,48.4983488536,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  01:00:00,48.4571050463,0.0,0.0,0.0,15.863942322,22.030085,6.08827346327,0.0,3.20568,2.88259346327
 08/26  02:00:00,48.4461711038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  03:00:00,48.4315734846,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.6098036225,0.0,0.0,0.0,15.863942322,22.030085,6.08825643068,0.0,3.20568,2.88257643068
 08/26  05:00:00,48.5786822951,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  06:00:00,45.7389617967,0.0,0.0,0.0,15.863942322,22.030085,6.08823943923,0.0,3.20568,2.88255943923
 08/26  07:00:00,39.9954769119,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.0677804763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  09:00:00,40.1488859618,0.0,0.0,0.0,15.863942322,22.030085,6.08961577364,0.0,3.20568,2.88393577364
 08/26  10:00:00,40.1926712746,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  11:00:00,40.9036512791,0.0,0.0,0.0,15.863942322,22.030085,6.08967814563,0.0,3.20568,2.88399814563
 08/26  12:00:00,40.244826343,0.0,0.0,0.0,15.863942322,22.030085,6.08974044141,0.0,3.20568,2.88406044141
 08/26  13:00:00,40.3078589573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,47.0266995786,0.59514233174,6.10291297528,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,49.8759184025,0.799279167515,8.73315998289,0.0,15.863942322,22.030085,6.08833138558,0.0,3.20568,2.88265138558
 08/26  16:00:00,53.790261644,1.08775681677,12.345633872,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,52.1476305021,0.939946759766,10.8860108738,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,59.2125080607,1.62011505534,17.2903071425,0.0,15.863942322,22.030085,6.08831429568,0.0,3.20568,2.88263429568
 08/26  19:00:00,47.2635322223,0.593888646608,6.11369474458,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,52.2266830068,0.536148781941,4.12121676221,0.0,15.863942322,22.030085,6.08829734812,0.0,3.20568,2.88261734812
 08/26  21:00:00,48.7766742942,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.556877696,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.1866018588,0.0,0.0,0.0,15.863942322,22.030085,6.08827998266,0.0,3.20568,2.88259998266
 08/26  24:00:00,48.4685826236,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.4425920031,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.4357804092,0.0,0.0,0.0,15.863942322,22.030085,6.08826341118,0.0,3.20568,2.88258341118
 08/27  03:00:00,48.4020111039,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.5874498676,0.0,0.0,0.0,15.863942322,22.030085,6.0882469351,0.0,3.20568,2.8825669351
 08/27  05:00:00,48.5688214027,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,45.7002113892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,39.9575789243,0.0,0.0,0.0,15.863942322,22.030085,6.08823050421,0.0,3.20568,2.88255050421
 08/27  08:00:00,40.0438969292,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  09:00:00,40.1157015601,0.0,0.0,0.0,15.863942322,22.030085,6.08975751528,0.0,3.20568,2.88407751528
 08/27  10:00:00,40.1533998199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.8467006842,0.0,0.0,0.0,15.863942322,22.030085,6.08982036006,0.0,3.20568,2.88414036006
 08/27  12:00:00,40.195120589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,40.2845088502,0.0,0.0,0.0,15.863942322,22.030085,6.08966725715,0.0,3.20568,2.88398725715
 08/27  14:00:00,41.865942229,0.144699038507,1.39637033806,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,48.8871787996,0.755922956505,7.791420495,0.0,15.863942322,22.030085,6.08833334654,0.0,3.20568,2.88265334654
 08/27  16:00:00,50.5946336635,0.819314385535,9.49768901266,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,54.946870851,1.12988621796,13.5291075954,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,52.5822560897,0.945672807194,11.3462326028,0.0,15.863942322,22.030085,6.0883455433,0.0,3.20568,2.8826655433
 08/27  19:00:00,50.0342444157,0.811389247186,8.66275866575,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,51.291811627,0.170086110701,2.12029706598,0.0,15.863942322,22.030085,6.0883002071,0.0,3.20568,2.8826202071
 08/27  21:00:00,48.7711878884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.5620052857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.1866292295,0.0,0.0,0.0,15.863942322,22.030085,6.08828337526,0.0,3.20568,2.88260337526
 08/27  24:00:00,48.4758348823,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.4681373443,0.0,0.0,0.0,15.863942322,22.030085,6.08973612452,0.0,3.20568,2.88405612452
 08/28  02:00:00,48.4230874614,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.4115655425,0.0,0.0,0.0,15.863942322,22.030085,6.08979975776,0.0,3.20568,2.88411975776
 08/28  04:00:00,48.6422366917,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.6044259876,0.0,0.0,0.0,15.863942322,22.030085,6.08964735191,0.0,3.20568,2.88396735191
 08/28  06:00:00,52.8681923157,6.6842920271,0.00939257382464,0.0,15.863942322,22.606085,24.5532434721,21.3275634721,3.20568,0.02
 08/28  07:00:00,47.6622598736,6.6842920271,0.582504980695,0.0,15.863942322,22.606085,58.8748005624,52.7813369195,3.20568,2.8877836429
 08/28  08:00:00,101.05665498,6.6842920271,5.6804614758,0.0,44.73757,41.8366005,29.2296726017,7.44585979712,16.0284,5.75541280457
 08/28  09:00:00,105.809015123,6.6842920271,10.3326153721,0.0,44.73757,41.8366005,18.987530915,0.0714212410295,16.0284,2.88770967395
 08/28  10:00:00,114.206793794,6.71158519514,15.8327056155,0.0,44.73757,44.63617,26.9301752762,0.0,24.0426,2.88757527618
 08/28  11:00:00,123.878671823,6.8269825766,24.6175934296,0.0,44.73757,44.63617,26.9302442258,0.0,24.0426,2.88764422576
 08/28  12:00:00,136.489393677,7.44349624298,37.2919633261,0.0,44.73757,44.63617,26.9303131262,0.0,24.0426,2.88771312615
 08/28  13:00:00,147.009354287,8.54334008741,49.4470528252,0.0,44.73757,41.8366005,18.9312966812,0.0151147210301,16.0284,2.88778196021
 08/28  14:00:00,156.762577266,9.60761778073,58.1084879408,0.0,44.73757,41.8366005,18.9158527545,0.0,16.0284,2.88745275453
 08/28  15:00:00,164.657140261,10.629970288,66.1851846458,0.0,44.73757,40.636785,6.09320159118,0.0,3.20568,2.88752159118
 08/28  16:00:00,168.882389755,11.3606956609,69.7825798969,0.0,44.73757,40.636785,6.09327051003,0.0,3.20568,2.88759051003
 08/28  17:00:00,146.517712299,10.3942750483,66.4124012641,0.0,44.73757,22.606085,6.09333942776,0.0,3.20568,2.88765942776
 08/28  18:00:00,109.140988532,6.6842920271,32.7237620324,0.0,44.73757,22.606085,8.97393555249,0.0,3.20568,5.76825555249
 08/28  19:00:00,97.2008496024,6.6842920271,20.5604393902,0.0,44.73757,22.606085,9.00772843961,0.0246186215009,3.20568,5.77742981811
 08/28  20:00:00,70.7196782374,6.6842920271,14.6093303928,0.0,15.863942322,22.606085,8.99140098579,0.0133797168205,3.20568,5.77234126897
 08/28  21:00:00,48.7325017862,0.0,0.0,0.0,15.863942322,22.030085,8.97841279521,0.0,3.20568,5.77273279521
 08/28  22:00:00,48.5543429058,0.0,0.0,0.0,15.863942322,22.030085,8.96373104042,0.0,3.20568,5.75805104042
 08/28  23:00:00,49.2767399823,0.0,0.0,0.0,15.863942322,22.030085,6.09247883356,0.0,3.20568,2.88679883356
 08/28  24:00:00,48.55536953,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5299991629,0.0,0.0,0.0,15.863942322,22.030085,6.08975336771,0.0,3.20568,2.88407336771
 08/29  02:00:00,48.5056150722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.4935082048,0.0,0.0,0.0,15.863942322,22.030085,6.08981782699,0.0,3.20568,2.88413782699
 08/29  04:00:00,49.5932075249,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.3255586347,0.0,0.0,0.0,15.863942322,22.030085,6.0896661788,0.0,3.20568,2.8839861788
 08/29  06:00:00,53.232866856,6.6842920271,0.0118461556887,0.0,15.863942322,22.606085,25.6999477658,22.4742677658,3.20568,0.02
 08/29  07:00:00,47.4624310574,6.6842920271,0.374895854885,0.0,15.863942322,22.606085,54.4844673884,48.3909826037,3.20568,2.88780478468
 08/29  08:00:00,99.4761109429,6.6842920271,4.10801798067,0.0,44.73757,41.8366005,33.736602964,11.9529486511,16.0284,5.75525431289
 08/29  09:00:00,103.82294558,6.6842920271,8.37830635304,0.0,44.73757,41.8366005,19.2192555144,0.303325302415,16.0284,2.88753021195
 08/29  10:00:00,110.001572294,6.68775185107,11.6939676781,0.0,44.73757,44.63617,26.9302001124,0.0,24.0426,2.88760011243
 08/29  11:00:00,113.766841599,6.73655344107,14.6585047921,0.0,44.73757,44.63617,26.9302699742,0.0,24.0426,2.88766997418
 08/29  12:00:00,118.726579093,7.16856627417,19.8719778267,0.0,44.73757,44.63617,26.9303397803,0.0,24.0426,2.88773978034
 08/29  13:00:00,123.96695351,7.93181694717,27.0945158494,0.0,44.73757,41.8366005,18.9318747086,0.0156651922643,16.0284,2.88780951635
 08/29  14:00:00,133.00475384,8.94322630701,35.0902661454,0.0,44.73757,41.8366005,18.9158809122,0.0,16.0284,2.88748091221
 08/29  15:00:00,139.05193639,9.6333091474,41.6490345351,0.0,44.73757,40.636785,6.09323072596,0.0,3.20568,2.88755072596
 08/29  16:00:00,148.43793187,10.2611336531,50.5009425371,0.0,44.73757,40.636785,6.09330058092,0.0,3.20568,2.88762058092
 08/29  17:00:00,128.040624102,9.51835896456,48.885835015,0.0,44.73757,22.606085,6.09337041377,0.0,3.20568,2.88769041377
 08/29  18:00:00,99.2060838472,6.6842920271,22.863243729,0.0,44.73757,22.606085,8.98708530427,0.0130793263704,3.20568,5.7683259779
 08/29  19:00:00,94.7296694583,6.6842920271,18.4114231006,0.0,44.73757,22.606085,9.01724699703,0.0344052855087,3.20568,5.77716171152
 08/29  20:00:00,68.2318434335,6.6842920271,12.4208327381,0.0,15.863942322,22.606085,9.04999367201,0.0714432401323,3.20568,5.77287043188
 08/29  21:00:00,48.4665342432,0.0,0.0,0.0,15.863942322,22.030085,8.97849841348,0.0,3.20568,5.77281841348
 08/29  22:00:00,48.4844954749,0.0,0.0,0.0,15.863942322,22.030085,8.96381176693,0.0,3.20568,5.75813176693
 08/29  23:00:00,49.2150552345,0.0,0.0,0.0,15.863942322,22.030085,6.09251931234,0.0,3.20568,2.88683931234
 08/29  24:00:00,48.4726097025,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.456855574,0.0,0.0,0.0,15.863942322,22.030085,6.08979346726,0.0,3.20568,2.88411346726
 08/30  02:00:00,48.4424162847,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4038640437,0.0,0.0,0.0,15.863942322,22.030085,6.08964271671,0.0,3.20568,2.88396271671
 08/30  04:00:00,48.591531844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.5674820642,0.0,0.0,0.0,15.863942322,22.030085,6.08970825122,0.0,3.20568,2.88402825122
