Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  06:00:00,52.8792753504,6.6842920271,0.0118973816335,0.0,15.863942322,22.606085,32.0314250187,28.8057450187,3.20568,0.02
 08/30  07:00:00,47.3320994418,6.6842920271,0.221711207653,0.0,15.863942322,22.606085,79.2627172078,70.3018312367,3.20568,5.75520597112
 08/30  08:00:00,97.5879160442,6.6842920271,2.24027284417,0.0,44.73757,41.8366005,38.1308523095,19.2149453332,16.0284,2.88750697636
 08/30  09:00:00,101.419602933,6.6842920271,6.00691298673,0.0,44.73757,41.8366005,23.4017565569,4.48577860326,16.0284,2.88757795368
 08/30  10:00:00,109.348521863,6.6842920271,11.060152989,0.0,44.73757,44.63617,27.0435575097,0.113303980134,24.0426,2.88765352952
 08/30  11:00:00,116.305743321,6.68522503431,17.2194277349,0.0,44.73757,44.63617,26.9303198022,0.0,24.0426,2.88771980221
 08/30  12:00:00,123.650049124,7.00535994453,24.9209673014,0.0,44.73757,44.63617,26.9303906373,0.0,24.0426,2.88779063733
 08/30  13:00:00,132.386137932,7.73193734372,35.6635078225,0.0,44.73757,41.8366005,18.9299727159,0.0141096616337,16.0284,2.88746305426
 08/30  14:00:00,144.676918023,8.77233737372,46.8745814905,0.0,44.73757,41.8366005,18.9159338669,0.0,16.0284,2.88753386693
 08/30  15:00:00,154.230903079,9.66018371466,56.7350694477,0.0,44.73757,40.636785,6.09328475424,0.0,3.20568,2.88760475424
 08/30  16:00:00,164.088956889,10.457361054,65.885375523,0.0,44.73757,40.636785,6.09335563529,0.0,3.20568,2.88767563529
 08/30  17:00:00,144.577161389,9.61600112042,65.2489258833,0.0,44.73757,22.606085,6.09342646994,0.0,3.20568,2.88774646994
 08/30  18:00:00,113.345681655,6.6842920271,36.9236405396,0.0,44.73757,22.606085,8.97412724172,0.0,3.20568,5.76844724172
 08/30  19:00:00,105.48929047,6.6842920271,28.7950353919,0.0,44.73757,22.606085,8.98293900575,0.0,3.20568,5.77725900575
 08/30  20:00:00,75.7183646122,6.6842920271,19.5217280956,0.0,15.863942322,22.606085,8.99045163059,0.0122209921146,3.20568,5.77255063847
 08/30  21:00:00,48.8026116372,0.0,0.0,0.0,15.863942322,22.030085,8.97863168072,0.0,3.20568,5.77295168072
 08/30  22:00:00,48.6105579993,0.0,0.0,0.0,15.863942322,22.030085,8.96394447395,0.0,3.20568,5.75826447395
 08/30  23:00:00,49.3305978533,0.0,0.0,0.0,15.863942322,22.030085,6.09258591228,0.0,3.20568,2.88690591228
 08/30  24:00:00,48.5953641859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.5506933416,0.0,0.0,0.0,15.863942322,22.030085,6.08964339952,0.0,3.20568,2.88396339952
 08/31  02:00:00,48.4905253062,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.4754233053,0.0,0.0,0.0,15.863942322,22.030085,6.08971001742,0.0,3.20568,2.88403001742
 08/31  04:00:00,48.7088091198,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.6879662633,0.0,0.0,0.0,15.863942322,22.030085,6.08977653618,0.0,3.20568,2.88409653618
 08/31  06:00:00,53.9267297276,6.6842920271,1.01430171916,0.0,15.863942322,22.606085,9.84652117283,3.75678509166,3.20568,2.88405608117
 08/31  07:00:00,48.3456612405,6.6842920271,1.24607789675,0.0,15.863942322,22.606085,41.7756595754,35.6824686091,3.20568,2.88751096626
 08/31  08:00:00,103.456160788,6.6842920271,8.04992701848,0.0,44.73757,41.8366005,23.9472714885,5.03108486279,16.0284,2.88778662571
 08/31  09:00:00,106.665570181,6.6842920271,11.1840858001,0.0,44.73757,41.8366005,18.9160551763,0.0,16.0284,2.88765517626
 08/31  10:00:00,110.009732065,6.6842920271,11.7086829747,0.0,44.73757,44.63617,26.930327262,0.0,24.0426,2.88772726202
 08/31  11:00:00,117.796999941,6.69002485711,18.6919038975,0.0,44.73757,44.63617,26.9303992377,0.0,24.0426,2.88779923765
 08/31  12:00:00,130.864544547,7.0077840812,32.0979883764,0.0,44.73757,44.63617,26.9300725648,0.0,24.0426,2.88747256479
 08/31  13:00:00,142.680061909,7.86694401728,45.7867684345,0.0,44.73757,41.8366005,18.9302699809,0.0143254490568,16.0284,2.88754453181
 08/31  14:00:00,153.937921532,8.92079369847,55.9674468694,0.0,44.73757,41.8366005,18.9160165691,0.0,16.0284,2.88761656906
 08/31  15:00:00,158.939513009,9.45866920304,61.6457008028,0.0,44.73757,40.636785,6.09336859704,0.0,3.20568,2.88768859704
 08/31  16:00:00,165.6852325,10.189040339,67.7561432514,0.0,44.73757,40.636785,6.09344057631,0.0,3.20568,2.88776057631
 08/31  17:00:00,128.398678024,9.10443617178,49.6255688446,0.0,44.73757,22.606085,6.09311414989,0.0,3.20568,2.88743414989
 08/31  18:00:00,96.3670725992,6.6842920271,20.0156400474,0.0,44.73757,22.606085,8.98579291645,0.0114814908271,3.20568,5.76863142562
 08/31  19:00:00,94.0709862503,6.6842920271,17.4806570302,0.0,44.73757,22.606085,9.03334001839,0.0506073183855,3.20568,5.7770527
 08/31  20:00:00,72.4190712335,6.6842920271,16.2960976717,0.0,15.863942322,22.606085,8.9908329416,0.0132439317109,3.20568,5.77190900989
 08/31  21:00:00,48.7482795421,0.0,0.0,0.0,15.863942322,22.030085,8.97866855775,0.0,3.20568,5.77298855775
 08/31  22:00:00,48.5642541759,0.0,0.0,0.0,15.863942322,22.030085,8.96414333257,0.0,3.20568,5.75846333257
 08/31  23:00:00,49.2657753632,0.0,0.0,0.0,15.863942322,22.030085,6.09268528978,0.0,3.20568,2.88700528978
 08/31  24:00:00,48.5255758505,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.4926591626,0.0,0.0,0.0,15.863942322,22.030085,6.08974209207,0.0,3.20568,2.88406209207
 09/01  02:00:00,48.4514330871,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.4095760441,0.0,0.0,0.0,15.863942322,22.030085,6.08980977188,0.0,3.20568,2.88412977188
 09/01  04:00:00,49.431871558,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.2539002394,0.0,0.0,0.0,15.863942322,22.030085,6.08966102095,0.0,3.20568,2.88398102095
 09/01  06:00:00,53.2429502355,6.6842920271,0.0113637293565,0.0,15.863942322,22.606085,79.6123942865,73.5226655517,3.20568,2.8840487348
 09/01  07:00:00,47.1329621619,6.6842920271,0.00623607960347,0.0,15.863942322,22.606085,132.259560544,126.166264001,3.20568,2.88761654368
 09/01  08:00:00,96.2637748181,6.6842920271,0.955567191819,0.0,44.73757,41.8366005,47.0326419872,28.1165519753,16.0284,2.8876900119
 09/01  09:00:00,101.460193788,6.6842920271,6.05563268686,0.0,44.73757,41.8366005,23.01984327,4.10367572671,16.0284,2.88776754328
 09/01  10:00:00,111.568762647,6.6842920271,13.2660557646,0.0,44.73757,44.63617,27.3945539417,0.464515799529,24.0426,2.88743814221
 09/01  11:00:00,121.950311058,6.6842920271,22.8523870335,0.0,44.73757,44.63617,26.930111271,0.0,24.0426,2.887511271
 09/01  12:00:00,128.952923516,6.91484734001,30.3173970432,0.0,44.73757,44.63617,26.930184546,0.0,24.0426,2.88758454598
 09/01  13:00:00,137.558125941,7.59660017051,40.9853336565,0.0,44.73757,41.8366005,18.9309558229,0.0148979744112,16.0284,2.88765784844
 09/01  14:00:00,147.659943641,8.37219908752,50.2871076202,0.0,44.73757,41.8366005,18.9161311195,0.0,16.0284,2.88773111953
 09/01  15:00:00,155.310724621,9.07099647026,58.4358761014,0.0,44.73757,40.636785,6.09348433006,0.0,3.20568,2.88780433006
 09/01  16:00:00,162.73273067,9.68051833217,65.3375793514,0.0,44.73757,40.636785,6.09315868721,0.0,3.20568,2.88747868721
 09/01  17:00:00,140.829743097,9.04615026992,62.1001707257,0.0,44.73757,22.606085,6.09323191336,0.0,3.20568,2.88755191336
 09/01  18:00:00,110.046664857,6.6842920271,33.6526985862,0.0,44.73757,22.606085,8.97383364721,0.0,3.20568,5.76815364721
 09/01  19:00:00,101.8798043,6.6842920271,25.5183912901,0.0,44.73757,22.606085,8.98937791269,0.00690347239295,3.20568,5.7767944403
 09/01  20:00:00,69.8976541009,6.6842920271,14.0712000044,0.0,15.863942322,22.606085,9.03748229967,0.0587479289953,3.20568,5.77305437067
 09/01  21:00:00,48.4464507913,0.0,0.0,0.0,15.863942322,22.030085,11.8546524786,0.0,3.20568,8.64897247858
 09/01  22:00:00,48.4894588161,0.0,0.0,0.0,15.863942322,22.030085,6.09458388677,0.0,3.20568,2.88890388677
 09/01  23:00:00,49.1917818522,0.0,0.0,0.0,15.863942322,22.030085,6.09244937556,0.0,3.20568,2.88676937556
 09/01  24:00:00,48.4517158979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6554991075,0.0,0.0,0.0,15.863942322,29.242365,6.08832436445,0.0,3.20568,2.88264436445
 09/02  02:00:00,55.6428768494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6091646616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.8087806604,0.0,0.0,0.0,15.863942322,29.242365,6.08831297849,0.0,3.20568,2.88263297849
 09/02  05:00:00,55.7559848127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,54.3237448277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.1533101359,0.0,0.0,0.0,15.863942322,29.242365,6.08830167847,0.0,3.20568,2.88262167847
 09/02  08:00:00,47.1895972737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.2567199461,0.0,0.0,0.0,15.863942322,29.242365,6.08917945438,0.0,3.20568,2.88349945438
 09/02  10:00:00,47.3075437282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  11:00:00,48.0090125891,0.0,0.0,0.0,15.863942322,29.242365,6.0896867153,0.0,3.20568,2.8840067153
 09/02  12:00:00,47.3447238429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  13:00:00,47.4226771691,0.0,0.0,0.0,15.863942322,29.242365,6.08828698592,0.0,3.20568,2.88260698592
 09/02  14:00:00,47.4634749025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  15:00:00,53.3675654788,0.584381794777,5.30826207519,0.0,15.863942322,29.242365,6.08836273687,0.0,3.20568,2.88268273687
 09/02  16:00:00,56.1419898543,0.834009216353,7.90468363341,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,57.5114246911,0.88402412013,9.20502568728,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  18:00:00,59.8971461621,1.12300024362,11.3644128498,0.0,15.863942322,29.242365,6.08835161367,0.0,3.20568,2.88267161367
 09/02  19:00:00,53.1258611191,0.446790651618,3.61139747634,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1386332806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  21:00:00,55.9656047506,0.0,0.0,0.0,15.863942322,29.242365,6.08825360516,0.0,3.20568,2.88257360516
 09/02  22:00:00,55.7611401028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4103044959,0.0,0.0,0.0,15.863942322,29.242365,6.08824247316,0.0,3.20568,2.88256247316
 09/02  24:00:00,55.6846303599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.6451398221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6177303108,0.0,0.0,0.0,15.863942322,29.242365,6.08823225775,0.0,3.20568,2.88255225775
 09/03  03:00:00,55.6030558345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.7891605736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.7485445384,0.0,0.0,0.0,15.863942322,29.242365,6.08791295109,0.0,3.20568,2.88223295109
 09/03  06:00:00,54.3239821033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.1322241203,0.0,0.0,0.0,15.863942322,29.242365,6.08835583754,0.0,3.20568,2.88267583754
 09/03  08:00:00,47.1688331733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.236632532,0.0,0.0,0.0,15.863942322,29.242365,6.08982402993,0.0,3.20568,2.88414402993
 09/03  10:00:00,47.2945316406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.0236622001,0.0,0.0,0.0,15.863942322,29.242365,6.08967764686,0.0,3.20568,2.88399764686
 09/03  12:00:00,47.366552982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,47.4518508503,0.0,0.0,0.0,15.863942322,29.242365,6.08974798325,0.0,3.20568,2.88406798325
 09/03  14:00:00,54.9826968166,0.67387189011,6.80116255485,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,57.4213241337,0.84679735508,9.04225482218,0.0,15.863942322,29.242365,6.08834308038,0.0,3.20568,2.88266308038
 09/03  16:00:00,58.0884126227,0.884894174279,9.74836472042,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  17:00:00,60.3395022524,1.08041565529,11.8021527943,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,58.2755475148,0.923832718328,9.91447768921,0.0,15.863942322,29.242365,6.08836177987,0.0,3.20568,2.88268177987
 09/03  19:00:00,58.2919725079,0.864034046934,8.30354745821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  20:00:00,57.8512095715,0.178716260647,1.5317038825,0.0,15.863942322,29.242365,6.08832233603,0.0,3.20568,2.88264233603
 09/03  21:00:00,55.9544348007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.7218701102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  23:00:00,56.3381116713,0.0,0.0,0.0,15.863942322,29.242365,6.08831230571,0.0,3.20568,2.88263230571
 09/03  24:00:00,55.6231358344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.5979558351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.582264237,0.0,0.0,0.0,15.863942322,29.242365,6.08830320349,0.0,3.20568,2.88262320349
 09/04  03:00:00,55.5789714685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.7733464202,0.0,0.0,0.0,15.863942322,29.242365,6.08829430528,0.0,3.20568,2.88261430528
 09/04  05:00:00,55.7519549943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,54.3250888747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.1259871853,0.0,0.0,0.0,15.863942322,29.242365,6.08828549067,0.0,3.20568,2.88260549067
 09/04  08:00:00,47.1749417444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.2475674341,0.0,0.0,0.0,15.863942322,29.242365,6.08982763166,0.0,3.20568,2.88414763166
 09/04  10:00:00,47.3072543907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.0311077076,0.0,0.0,0.0,15.863942322,29.242365,6.08968256612,0.0,3.20568,2.88400256612
 09/04  12:00:00,47.3808804737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.465329971,0.0,0.0,0.0,15.863942322,29.242365,6.08975435784,0.0,3.20568,2.88407435784
 09/04  14:00:00,54.0481853873,0.583478914084,5.94697841854,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,58.2966058325,0.896524766786,9.8674870995,0.0,15.863942322,29.242365,6.08836496323,0.0,3.20568,2.88268496323
 09/04  16:00:00,58.7945242973,0.955668910954,10.3800444347,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,59.9927145111,0.976096362193,11.5475350684,0.0,15.863942322,29.242365,6.08835622173,0.0,3.20568,2.88267622173
 09/04  18:00:00,57.1747231415,0.857533445803,8.87765941992,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,49.0982101953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.1818351075,0.0,0.0,0.0,15.863942322,29.242365,6.08826054865,0.0,3.20568,2.88258054865
 09/04  21:00:00,55.9525821412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7448853974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.4091488577,0.0,0.0,0.0,15.863942322,29.242365,6.08825185216,0.0,3.20568,2.88257185216
 09/04  24:00:00,55.6780385217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6315850049,0.0,0.0,0.0,15.863942322,29.242365,6.08964686141,0.0,3.20568,2.88396686141
 09/05  02:00:00,55.6296131844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.6314138031,0.0,0.0,0.0,15.863942322,29.242365,6.08972033676,0.0,3.20568,2.88404033676
 09/05  04:00:00,56.7551892638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.5981556474,0.0,0.0,0.0,15.863942322,29.242365,6.08979368674,0.0,3.20568,2.88411368674
 09/05  06:00:00,62.4846018054,6.6842920271,0.575070371228,0.0,15.863942322,29.818365,47.5842288875,41.4945788277,3.20568,2.88397005982
 09/05  07:00:00,119.592194627,6.6842920271,0.388027337231,0.0,80.527626,29.818365,36.0068685899,29.9136349371,3.20568,2.88755365272
 09/05  08:00:00,169.636060652,7.01407044991,4.74960615693,0.0,80.527626,75.0917375,40.3237854572,7.60579562072,24.0426,8.67538983647
 09/05  09:00:00,178.027246754,8.07301068997,11.9967140181,0.0,80.527626,75.0917375,42.2060722779,0.722683912001,24.0426,17.4407883659
 09/05  10:00:00,193.664120479,9.29962333214,22.3149265102,0.0,80.527626,79.0911225,46.6111126451,0.0,32.0568,14.5543126451
 09/05  11:00:00,212.457704663,11.1242719987,38.5017663318,0.0,80.527626,79.0911225,52.4689140028,0.0,32.0568,20.4121140028
 09/05  12:00:00,227.670329104,12.7246683421,52.7764151462,0.0,80.527626,79.0911225,55.4291875599,0.0,32.0568,23.3723875599
 09/05  13:00:00,235.203870664,15.0002782664,61.9845415946,0.0,80.527626,75.0917375,36.5198976196,0.0217340622988,16.0284,20.4697635573
 09/05  14:00:00,242.282680683,16.6453291867,67.4084275349,0.0,80.527626,75.0917375,33.482016689,0.0,16.0284,17.453616689
 09/05  15:00:00,242.769153008,17.6444424268,68.9096817624,0.0,80.527626,73.092045,20.6928037932,0.016351735283,3.20568,17.470772058
 09/05  16:00:00,235.971061695,14.1347384492,65.7320301918,0.0,80.527626,73.092045,6.11105490656,0.0176381845189,3.20568,2.88773672204
 09/05  17:00:00,177.704757406,9.88818632465,54.9980955233,0.0,80.527626,29.818365,6.09329298078,0.0,3.20568,2.88761298078
 09/05  18:00:00,174.451763699,9.45931227608,52.1787038236,0.0,80.527626,29.818365,8.97422107396,0.0,3.20568,5.76854107396
 09/05  19:00:00,162.927483301,8.66080501151,40.0543410386,0.0,80.527626,29.818365,11.8608474769,0.0,3.20568,8.65516747695
 09/05  20:00:00,157.472701443,7.96096910114,28.1927319862,0.0,80.527626,29.818365,8.97834887881,0.0,3.20568,5.77266887881
 09/05  21:00:00,55.7308445808,0.0,0.0,0.0,15.863942322,29.242365,8.97869028352,0.0,3.20568,5.77301028352
 09/05  22:00:00,55.7595160303,0.0,0.0,0.0,15.863942322,29.242365,6.09496287302,0.0,3.20568,2.88928287302
 09/05  23:00:00,56.4967646914,0.0,0.0,0.0,15.863942322,29.242365,6.09268333271,0.0,3.20568,2.88700333271
 09/05  24:00:00,55.7714574968,0.0,0.0,0.0,15.863942322,29.242365,6.08966804771,0.0,3.20568,2.88398804771
 09/06  01:00:00,55.7694590341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.7440567315,0.0,0.0,0.0,15.863942322,29.242365,6.08974347536,0.0,3.20568,2.88406347536
 09/06  03:00:00,55.7231258822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.9674791246,0.0,0.0,0.0,15.863942322,29.242365,6.08981850561,0.0,3.20568,2.88413850561
 09/06  05:00:00,55.9261399502,0.0,0.0,0.0,15.863942322,29.242365,6.08967640832,0.0,3.20568,2.88399640832
 09/06  06:00:00,68.659858759,6.6842920271,7.01585311233,0.0,15.863942322,29.818365,14.3890303107,11.1633503107,3.20568,0.02
 09/06  07:00:00,126.797317227,6.6842920271,7.48582316326,0.0,80.527626,29.818365,8.1949717644,2.10178398354,3.20568,2.88750778085
 09/06  08:00:00,178.611985032,8.08556055088,12.5654641303,0.0,80.527626,75.0917375,32.7255734209,0.00677306801997,24.0426,8.67620035284
 09/06  09:00:00,187.684150545,9.17296246207,20.449154998,0.0,80.527626,75.0917375,41.495343405,0.00335631137502,24.0426,17.4493870936
 09/06  10:00:00,198.493091327,9.80532230951,26.5663233928,0.0,80.527626,79.0911225,49.5175653894,0.000638050570447,32.0568,17.4601273388
 09/06  11:00:00,204.799826861,10.3136838442,31.6536913084,0.0,80.527626,79.0911225,52.4693638767,0.0,32.0568,20.4125638767
 09/06  12:00:00,207.995951529,11.0319689333,34.8292021836,0.0,80.527626,79.0911225,52.5074601991,0.0,32.0568,20.4506601991
 09/06  13:00:00,209.62152363,12.4494605995,39.0053250527,0.0,80.527626,75.0917375,39.4348854978,0.0145999266077,16.0284,23.3918855712
 09/06  14:00:00,210.161245856,13.1225880615,38.8801978374,0.0,80.527626,75.0917375,33.4980977636,0.0204156164946,16.0284,17.4492821471
 09/06  15:00:00,204.252864844,13.2664239347,34.8567849172,0.0,80.527626,73.092045,20.6981091079,0.0258970999693,3.20568,17.4665320079
 09/06  16:00:00,193.387555172,9.4470079056,27.950578244,0.0,80.527626,73.092045,6.12213508507,0.0288189172198,3.20568,2.88763616785
 09/06  17:00:00,143.948188823,7.88243741382,23.3506480252,0.0,80.527626,29.818365,6.09886570409,0.00547010204857,3.20568,2.88771560204
 09/06  18:00:00,141.523641692,7.76724297162,21.049567275,0.0,80.527626,29.818365,8.97710739291,0.00280535993897,3.20568,5.76862203297
 09/06  19:00:00,138.84926286,7.34075216643,17.1459196114,0.0,80.527626,29.818365,8.98278905487,0.0,3.20568,5.77710905487
 09/06  20:00:00,142.834606923,7.0515027376,14.3296510328,0.0,80.527626,29.818365,11.8544546749,0.0,3.20568,8.64877467488
 09/06  21:00:00,55.8444233146,0.0,0.0,0.0,15.863942322,29.242365,8.97858488696,0.0,3.20568,5.77290488696
 09/06  22:00:00,55.6853406188,0.0,0.0,0.0,15.863942322,29.242365,6.09475723342,0.0,3.20568,2.88907723342
 09/06  23:00:00,56.3895400423,0.0,0.0,0.0,15.863942322,29.242365,6.09273170236,0.0,3.20568,2.88705170236
 09/06  24:00:00,55.6727866385,0.0,0.0,0.0,15.863942322,29.242365,6.08964027211,0.0,3.20568,2.88396027211
 09/07  01:00:00,55.6664528479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.6690521182,0.0,0.0,0.0,15.863942322,29.242365,6.0897180434,0.0,3.20568,2.8840380434
 09/07  03:00:00,55.6496648075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.832929417,0.0,0.0,0.0,15.863942322,29.242365,6.08979487146,0.0,3.20568,2.88411487146
 09/07  05:00:00,55.8007415748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,61.5818705492,6.6842920271,0.00237964518297,0.0,15.863942322,29.818365,77.5009619736,71.4111977523,3.20568,2.88408422131
 09/07  07:00:00,119.225394876,6.6842920271,0.00129760921598,0.0,80.527626,29.818365,58.4654995567,52.3721807978,3.20568,2.88763875898
 09/07  08:00:00,168.506673111,6.87086685074,3.75196490339,0.0,80.527626,75.0917375,44.5319928812,11.8137380411,24.0426,8.67565484004
 09/07  09:00:00,177.496390638,7.75938913593,11.7552465597,0.0,80.527626,75.0917375,42.6201687072,1.13207111509,24.0426,17.4454975921
 09/07  10:00:00,191.558805706,8.9850194057,20.5116638511,0.0,80.527626,79.0911225,49.5233076421,0.00285211502047,32.0568,17.4636555271
 09/07  11:00:00,206.116935211,10.8215862855,32.4624763731,0.0,80.527626,79.0911225,52.4776796012,0.00702018299395,32.0568,20.4138594182
 09/07  12:00:00,217.068817515,12.5274415459,42.3831381119,0.0,80.527626,79.0911225,52.5128615505,0.00664393198208,32.0568,20.4494176185
 09/07  13:00:00,219.988383214,13.3432435319,48.4428014426,0.0,80.527626,75.0917375,39.4405112334,0.0175570231018,16.0284,23.3945542103
 09/07  14:00:00,230.855509824,16.0306384066,56.6135565538,0.0,80.527626,75.0917375,33.4742954114,0.0,16.0284,17.4458954114
 09/07  15:00:00,235.67254227,16.9887447598,62.4653096577,0.0,80.527626,73.092045,20.6848748124,0.0160253883203,3.20568,17.463169424
 09/07  16:00:00,234.174944789,14.4122274253,63.6600838539,0.0,80.527626,73.092045,6.11088329498,0.017729614106,3.20568,2.88747368088
 09/07  17:00:00,179.317114003,10.7490379771,55.7522751337,0.0,80.527626,29.818365,6.09323584284,0.0,3.20568,2.88755584284
 09/07  18:00:00,165.516196572,9.72386472569,43.0126619578,0.0,80.527626,29.818365,8.97393021561,0.0,3.20568,5.76825021561
 09/07  19:00:00,155.010198825,8.71751811559,30.4176209379,0.0,80.527626,29.818365,8.98265073729,0.0,3.20568,5.77697073729
 09/07  20:00:00,151.344576402,7.95327616014,21.8505799828,0.0,80.527626,29.818365,8.97804311542,0.0,3.20568,5.77236311542
 09/07  21:00:00,55.9098775533,0.0,0.0,0.0,15.863942322,29.242365,11.8550625997,0.0,3.20568,8.64938259968
 09/07  22:00:00,55.7463255337,0.0,0.0,0.0,15.863942322,29.242365,6.09469360193,0.0,3.20568,2.88901360193
 09/07  23:00:00,56.489042662,0.0,0.0,0.0,15.863942322,29.242365,6.09255886709,0.0,3.20568,2.88687886709
 09/07  24:00:00,55.7803635127,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.7558792161,0.0,0.0,0.0,15.863942322,29.242365,6.0897570995,0.0,3.20568,2.8840770995
 09/08  02:00:00,55.7186637362,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.6843891605,0.0,0.0,0.0,15.863942322,29.242365,6.08983579376,0.0,3.20568,2.88415579376
 09/08  04:00:00,56.8343930903,0.0,0.0,0.0,15.863942322,29.242365,6.08969700727,0.0,3.20568,2.88401700727
 09/08  05:00:00,56.6942823546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  06:00:00,71.9534636217,6.6842920271,9.85925141144,0.0,15.863942322,29.818365,8.80694809474,2.71717119241,3.20568,2.88409690232
 09/08  07:00:00,130.793198305,6.6842920271,11.42348846,0.0,80.527626,29.818365,6.09319250925,0.0,3.20568,2.88751250925
 09/08  08:00:00,175.943356309,7.62948533536,10.3660306237,0.0,80.527626,75.0917375,34.1779583004,1.45932242306,24.0426,8.67603587738
 09/08  09:00:00,174.785941413,8.49687063988,8.35039635807,0.0,80.527626,75.0917375,49.6945113161,8.20933209408,24.0426,17.442579222
 09/08  10:00:00,186.148841544,9.56460813817,14.5875996195,0.0,80.527626,79.0911225,51.1050732083,1.58745834567,32.0568,17.4608148627
 09/08  11:00:00,197.485184206,10.7470819973,23.9469046912,0.0,80.527626,79.0911225,49.5630902183,0.00524908313918,32.0568,17.5010411351
 09/08  12:00:00,204.738040178,12.1010831261,30.5327234807,0.0,80.527626,79.0911225,55.4301364245,0.00174977796005,32.0568,23.3715866466
 09/08  13:00:00,214.245950928,15.0314003471,41.0685825542,0.0,80.527626,75.0917375,39.435893776,0.0100058841526,16.0284,23.3974878918
 09/08  14:00:00,203.60258554,16.0330832552,29.4868169574,0.0,80.527626,75.0917375,30.6210037448,0.0505356696605,16.0284,14.5420680751
 09/08  15:00:00,190.538589022,16.4276411412,18.1223439681,0.0,80.527626,73.092045,23.5935965442,0.0158060124833,3.20568,20.3721105317
 09/08  16:00:00,180.901899097,11.3330974981,13.7183154553,0.0,80.527626,73.092045,6.11741677887,0.0238921065649,3.20568,2.88784467231
 09/08  17:00:00,128.837610934,7.96659620434,8.32251691045,0.0,80.527626,29.818365,7.33689290588,1.24368295982,3.20568,2.88752994606
 09/08  18:00:00,124.335468356,7.33667133757,4.48507808883,0.0,80.527626,29.818365,16.1576691675,7.18384745568,3.20568,5.7681417118
 09/08  19:00:00,123.046588293,6.95305759611,0.759146083168,0.0,80.527626,29.818365,25.078133973,16.0953487455,3.20568,5.77710522752
 09/08  20:00:00,127.752036305,6.71292650349,0.0,0.0,80.527626,29.818365,47.8579494615,38.8790305561,3.20568,5.77323890535
 09/08  21:00:00,55.5062096193,0.0,0.0,0.0,15.863942322,29.242365,8.9786611785,0.0,3.20568,5.7729811785
 09/08  22:00:00,55.5472945117,0.0,0.0,0.0,15.863942322,29.242365,8.96381069465,0.0,3.20568,5.75813069465
 09/08  23:00:00,56.2822184138,0.0,0.0,0.0,15.863942322,29.242365,6.09252576829,0.0,3.20568,2.88684576829
 09/08  24:00:00,55.5566088738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.5458563649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.5289704818,0.0,0.0,0.0,15.863942322,29.242365,6.08831401479,0.0,3.20568,2.88263401479
 09/09  03:00:00,55.505119521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.6953865549,0.0,0.0,0.0,15.863942322,29.242365,6.08831276824,0.0,3.20568,2.88263276824
 09/09  05:00:00,55.6626217931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  06:00:00,54.2358256096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.0386372429,0.0,0.0,0.0,15.863942322,29.242365,6.08831161991,0.0,3.20568,2.88263161991
 09/09  08:00:00,47.0774007008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.1371773592,0.0,0.0,0.0,15.863942322,29.242365,6.08979251021,0.0,3.20568,2.88411251021
 09/09  10:00:00,47.1743542742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  11:00:00,47.8782668201,0.0,0.0,0.0,15.863942322,29.242365,6.08965548377,0.0,3.20568,2.88397548377
 09/09  12:00:00,47.2138061098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  13:00:00,47.2764916731,0.0,0.0,0.0,15.863942322,29.242365,6.08832970945,0.0,3.20568,2.88264970945
 09/09  14:00:00,47.3202171145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,47.3366411334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,47.2436947642,0.0,0.0,0.0,15.863942322,29.242365,6.08832869772,0.0,3.20568,2.88264869772
 09/09  17:00:00,49.4775305683,0.451105726591,1.78767805775,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,47.5974412324,0.0566953702336,0.313842808342,0.0,15.863942322,29.242365,6.08832765718,0.0,3.20568,2.88264765718
 09/09  19:00:00,50.3008334044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,55.9721670515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.8322560887,0.0,0.0,0.0,15.863942322,29.242365,6.0883266328,0.0,3.20568,2.8826466328
 09/09  22:00:00,55.6511687841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.3292625971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.6215566994,0.0,0.0,0.0,15.863942322,29.242365,6.08832560599,0.0,3.20568,2.88264560599
 09/10  01:00:00,55.5966942209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.5795449249,0.0,0.0,0.0,15.863942322,29.242365,6.08832614642,0.0,3.20568,2.88264614642
 09/10  03:00:00,55.571069977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.7803386935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.7580712316,0.0,0.0,0.0,15.863942322,29.242365,6.08832670155,0.0,3.20568,2.88264670155
 09/10  06:00:00,55.7537841707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.1093228718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.1272594154,0.0,0.0,0.0,15.863942322,29.242365,6.08980560277,0.0,3.20568,2.88412560277
 09/10  09:00:00,47.1598175574,0.0,0.0,0.0,15.863942322,29.242365,6.08967050939,0.0,3.20568,2.88399050939
 09/10  10:00:00,47.1541958788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,47.848647392,0.0,0.0,0.0,15.863942322,29.242365,6.08975326959,0.0,3.20568,2.88407326959
 09/10  12:00:00,47.1886946941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,47.2505650633,0.0,0.0,0.0,15.863942322,29.242365,6.08983591047,0.0,3.20568,2.88415591047
 09/10  14:00:00,47.269562142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,47.2491015323,0.0,0.0,0.0,15.863942322,29.242365,6.08835969778,0.0,3.20568,2.88267969778
 09/10  16:00:00,47.1500508446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,47.1427840628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,47.1282018822,0.0,0.0,0.0,15.863942322,29.242365,6.08836039223,0.0,3.20568,2.88268039223
 09/10  19:00:00,50.2144247508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,55.9069671361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,55.7675426754,0.0,0.0,0.0,15.863942322,29.242365,6.08836110501,0.0,3.20568,2.88268110501
 09/10  22:00:00,55.5763981898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.2439983026,0.0,0.0,0.0,15.863942322,29.242365,6.088361828,0.0,3.20568,2.882681828
 09/10  24:00:00,55.5316951938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.5147281174,0.0,0.0,0.0,15.863942322,29.242365,6.08977734661,0.0,3.20568,2.88409734661
 09/11  02:00:00,55.5117643792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.5136099937,0.0,0.0,0.0,15.863942322,29.242365,6.08915966707,0.0,3.20568,2.88347966707
 09/11  04:00:00,55.7297077942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.7184954315,0.0,0.0,0.0,15.863942322,29.242365,6.08972915172,0.0,3.20568,2.88404915172
 09/11  06:00:00,63.0922073144,6.6842920271,0.0,0.0,15.863942322,29.818365,145.895833819,142.670153819,3.20568,0.02
 09/11  07:00:00,119.207122616,6.6842920271,0.00108478127308,0.0,80.527626,29.818365,66.0508138121,59.9573076106,3.20568,2.88782620148
 09/11  08:00:00,165.341975467,6.6842920271,0.839284268191,0.0,80.527626,75.0917375,59.5797128415,23.9764584972,24.0426,11.5606543444
 09/11  09:00:00,170.507442386,6.71191409629,5.88633345815,0.0,80.527626,75.0917375,47.0296688157,8.44791959346,24.0426,14.5391492222
 09/11  10:00:00,174.09411215,6.90382566203,5.27719959854,0.0,80.527626,79.0911225,58.5930932435,9.07081789125,32.0568,17.4654753522
 09/11  11:00:00,176.476662204,7.48098637456,6.34299485218,0.0,80.527626,79.0911225,52.4827219216,0.0085987074039,32.0568,20.4173232142
 09/11  12:00:00,181.63153206,8.88974574526,10.7632119834,0.0,80.527626,79.0911225,55.4335810464,0.0,32.0568,23.3767810464
 09/11  13:00:00,183.678191038,10.3370586697,15.3356149705,0.0,80.527626,75.0917375,39.4521589268,0.0261574650026,16.0284,23.3976014618
 09/11  14:00:00,197.263383908,12.2316413692,26.9697480956,0.0,80.527626,75.0917375,30.5785581729,0.0,16.0284,14.5501581729
 09/11  15:00:00,198.99586998,13.0628326379,29.877407989,0.0,80.527626,73.092045,21.8756360784,0.0134723254272,3.20568,18.656483753
 09/11  16:00:00,183.975098864,8.72758417177,19.3409480807,0.0,80.527626,73.092045,7.82016199211,0.0252843949569,3.20568,4.58919759715
 09/11  17:00:00,132.782021598,7.09568061187,13.0770210477,0.0,80.527626,29.818365,6.09334364292,0.0,3.20568,2.88766364292
 09/11  18:00:00,130.7074585,6.9017278368,11.209714922,0.0,80.527626,29.818365,6.09957647979,0.0,3.20568,2.89389647979
 09/11  19:00:00,132.001503195,6.75936015433,9.54806232983,0.0,80.527626,29.818365,11.8613343078,0.0,3.20568,8.6556543078
 09/11  20:00:00,136.499900644,6.69001011215,8.43661057102,0.0,80.527626,29.818365,9.05389170144,0.0753919461131,3.20568,5.77281975533
 09/11  21:00:00,55.7868557986,0.0,0.0,0.0,15.863942322,29.242365,8.97848206152,0.0,3.20568,5.77280206152
 09/11  22:00:00,55.645186645,0.0,0.0,0.0,15.863942322,29.242365,6.09499126415,0.0,3.20568,2.88931126415
 09/11  23:00:00,56.3799819298,0.0,0.0,0.0,15.863942322,29.242365,6.09282188483,0.0,3.20568,2.88714188483
 09/11  24:00:00,55.6506705779,0.0,0.0,0.0,15.863942322,29.242365,6.08973011603,0.0,3.20568,2.88405011603
 09/12  01:00:00,55.649061842,0.0,0.0,0.0,15.863942322,29.242365,6.08981726026,0.0,3.20568,2.88413726026
 09/12  02:00:00,55.6485853182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.6490252105,0.0,0.0,0.0,15.863942322,29.242365,6.08968622115,0.0,3.20568,2.88400622115
 09/12  04:00:00,56.8230498501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.6422877834,0.0,0.0,0.0,15.863942322,29.242365,6.08977342153,0.0,3.20568,2.88409342153
 09/12  06:00:00,67.4127104915,6.6842920271,4.00053886927,0.0,15.863942322,29.818365,31.6558256962,28.4301456962,3.20568,0.02
 09/12  07:00:00,120.231594077,6.6842920271,1.02210564637,0.0,80.527626,29.818365,35.2388534968,29.1452968061,3.20568,2.88787669072
 09/12  08:00:00,164.581038633,6.74889194917,0.00396581083994,0.0,80.527626,75.0917375,90.5670709945,54.9635132732,24.0426,11.5609577213
 09/12  09:00:00,165.055875961,7.15633937774,0.00254229829449,0.0,80.527626,75.0917375,141.526590628,102.94658712,24.0426,14.5374035082
 09/12  10:00:00,169.502361857,7.6115896503,0.00400279347269,0.0,80.527626,79.0911225,136.733197001,87.2100990883,32.0568,17.4662979123
 09/12  11:00:00,171.748854828,7.9837463698,1.18041734246,0.0,80.527626,79.0911225,62.7260697187,10.2544482369,32.0568,20.4148214818
 09/12  12:00:00,170.611866699,8.13127445364,0.621169283171,0.0,80.527626,79.0911225,68.031241481,12.6045282605,32.0568,23.3699132205
 09/12  13:00:00,166.074526803,8.13720829818,0.0,0.0,80.527626,75.0917375,140.964380197,101.537126344,16.0284,23.3988538532
 09/12  14:00:00,166.502860274,8.60333530317,0.0,0.0,80.527626,75.0917375,95.1857279294,64.6107304083,16.0284,14.5465975211
 09/12  15:00:00,165.284354622,9.4477464484,0.0,0.0,80.527626,73.092045,54.6630362001,31.0773738523,3.20568,20.3799823478
 09/12  16:00:00,162.96897907,7.25099074091,0.0,0.0,80.527626,73.092045,44.3113189444,38.2178952892,3.20568,2.88774365518
 09/12  17:00:00,119.119026491,6.68431240672,0.0,0.0,80.527626,29.818365,42.8665186138,36.77299843,3.20568,2.88784018377
 09/12  18:00:00,119.11556386,6.6842920271,0.0,0.0,80.527626,29.818365,47.012526286,38.0388062826,3.20568,5.76804000336
 09/12  19:00:00,123.404068817,6.6842920271,0.0,0.0,80.527626,29.818365,54.5133857721,45.530627365,3.20568,5.77707840715
 09/12  20:00:00,127.699753719,6.6842920271,0.0,0.0,80.527626,29.818365,67.6891593337,58.7102463439,3.20568,5.77323298975
 09/12  21:00:00,55.4462834966,0.0,0.0,0.0,15.863942322,29.242365,8.9786216972,0.0,3.20568,5.7729416972
 09/12  22:00:00,55.4973449006,0.0,0.0,0.0,15.863942322,29.242365,8.96381820706,0.0,3.20568,5.75813820706
 09/12  23:00:00,56.2572368664,0.0,0.0,0.0,15.863942322,29.242365,6.09253365771,0.0,3.20568,2.88685365771
 09/12  24:00:00,55.5353032253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.5336964328,0.0,0.0,0.0,15.863942322,29.242365,6.08980032948,0.0,3.20568,2.88412032948
 09/13  02:00:00,55.528508518,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.5204306714,0.0,0.0,0.0,15.863942322,29.242365,6.08967144811,0.0,3.20568,2.88399144811
 09/13  04:00:00,55.724216498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.6968649232,0.0,0.0,0.0,15.863942322,29.242365,6.08976103141,0.0,3.20568,2.88408103141
 09/13  06:00:00,63.121967231,6.6842920271,0.0,0.0,15.863942322,29.818365,192.366492208,189.140812208,3.20568,0.02
 09/13  07:00:00,119.244537164,6.6842920271,0.000988605416744,0.0,80.527626,29.818365,135.397643774,126.436497901,3.20568,5.75546587329
 09/13  08:00:00,164.500930729,6.6842920271,0.00340378370264,0.0,80.527626,75.0917375,116.895302391,84.1767022878,24.0426,8.67600010324
 09/13  09:00:00,164.535391461,6.70661673858,0.00258434739752,0.0,80.527626,75.0917375,109.049634349,67.5647723242,24.0426,17.4422620249
 09/13  10:00:00,168.870562975,7.0386185021,0.0039482795153,0.0,80.527626,79.0911225,94.6926749751,45.1809559215,32.0568,17.4549190536
 09/13  11:00:00,170.674925954,7.60087659748,0.516994322123,0.0,80.527626,79.0911225,55.0197750268,5.46293506319,32.0568,17.5000399636
 09/13  12:00:00,170.389290767,8.15584551623,0.391398715321,0.0,80.527626,79.0911225,58.6064323023,3.17590048671,32.0568,23.3737318156
 09/13  13:00:00,169.060892701,9.45181251072,1.74077675657,0.0,80.527626,75.0917375,52.3911327237,12.9643275608,16.0284,23.3984051629
 09/13  14:00:00,172.206174193,10.2792498252,4.04518018716,0.0,80.527626,75.0917375,43.0276536142,9.55358781675,16.0284,17.4456657975
 09/13  15:00:00,174.204021868,11.8703549865,6.46654428496,0.0,80.527626,73.092045,31.0425524031,10.3733878244,3.20568,17.4634845786
 09/13  16:00:00,172.19520857,9.08459760883,7.34205064099,0.0,80.527626,73.092045,13.0199018573,6.92648544795,3.20568,2.88773640936
 09/13  17:00:00,125.701707119,7.40126918601,5.80975357255,0.0,80.527626,29.818365,12.4680014029,6.37448782349,3.20568,2.88783357944
 09/13  18:00:00,124.308723422,7.22311389192,4.60479512922,0.0,80.527626,29.818365,17.1174772953,8.14294028972,3.20568,5.76885700563
 09/13  19:00:00,124.434253882,6.79749256535,0.690671278816,0.0,80.527626,29.818365,31.7429948661,22.7603570661,3.20568,5.77695779993
 09/13  20:00:00,127.895775205,6.6842920271,0.0,0.0,80.527626,29.818365,74.7740959425,65.7960378759,3.20568,5.77237806657
 09/13  21:00:00,55.5869271954,0.0,0.0,0.0,15.863942322,29.242365,11.8551937772,0.0,3.20568,8.64951377719
 09/13  22:00:00,55.4622414944,0.0,0.0,0.0,15.863942322,29.242365,6.09471811808,0.0,3.20568,2.88903811808
 09/13  23:00:00,56.2297979912,0.0,0.0,0.0,15.863942322,29.242365,6.09258324083,0.0,3.20568,2.88690324083
 09/13  24:00:00,55.4889466809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.487425046,0.0,0.0,0.0,15.863942322,29.242365,6.08977668639,0.0,3.20568,2.88409668639
 09/14  02:00:00,55.4514684628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.4306730447,0.0,0.0,0.0,15.863942322,29.242365,6.08986869946,0.0,3.20568,2.88418869946
 09/14  04:00:00,55.6374054798,0.0,0.0,0.0,15.863942322,29.242365,6.08974197245,0.0,3.20568,2.88406197245
 09/14  05:00:00,55.6162319328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,64.2779677553,6.6842920271,0.0,0.0,15.863942322,29.818365,444.764163719,438.674329816,3.20568,2.88415390299
 09/14  07:00:00,119.712968474,6.6842920271,0.00217835314199,0.0,80.527626,29.818365,220.64746702,214.554179928,3.20568,2.88760709186
 09/14  08:00:00,164.612564317,6.6842920271,0.00724903218406,0.0,80.527626,75.0917375,143.818183456,111.098815687,24.0426,8.67676776966
 09/14  09:00:00,164.562550184,6.71269322524,0.00274599054904,0.0,80.527626,75.0917375,108.128333213,66.6405578619,24.0426,17.4451753514
 09/14  10:00:00,168.868314536,6.92045433721,0.116221714598,0.0,80.527626,79.0911225,79.7360918599,30.2212610853,32.0568,17.4580307745
 09/14  11:00:00,176.227032637,7.84034377238,5.75126721144,0.0,80.527626,79.0911225,52.476662073,0.0,32.0568,20.419862073
 09/14  12:00:00,189.372122654,9.99127350692,17.3849546229,0.0,80.527626,79.0911225,52.5091333136,0.0,32.0568,20.4523333136
 09/14  13:00:00,196.369164978,12.2100036853,26.1112777172,0.0,80.527626,75.0917375,39.4373117862,0.00982571957794,16.0284,23.3990860666
 09/14  14:00:00,210.475899971,13.8761010446,38.5066713069,0.0,80.527626,75.0917375,33.4775966371,0.0,16.0284,17.4491966371
 09/14  15:00:00,219.905293679,15.970345228,47.8345529968,0.0,80.527626,73.092045,20.6879590609,0.015001537376,3.20568,17.4672775236
 09/14  16:00:00,217.919892189,13.6977252337,48.2251440543,0.0,80.527626,73.092045,6.10537967626,0.0117999627118,3.20568,2.88789971355
 09/14  17:00:00,163.105972296,10.0841715474,40.3019805027,0.0,80.527626,29.818365,6.09327452832,0.0,3.20568,2.88759452832
 09/14  18:00:00,152.765451749,9.50427543211,30.5728171036,0.0,80.527626,29.818365,8.97422527123,0.0,3.20568,5.76854527123
 09/14  19:00:00,144.009099066,8.22919389732,18.5913938681,0.0,80.527626,29.818365,8.98286170436,0.0,3.20568,5.77718170436
 09/14  20:00:00,136.859608414,7.38007286711,8.12949881338,0.0,80.527626,29.818365,13.5038243418,1.64872251321,3.20568,8.64942182862
 09/14  21:00:00,55.7200188265,0.0,0.0,0.0,15.863942322,29.242365,8.97880954829,0.0,3.20568,5.77312954829
 09/14  22:00:00,55.5867968516,0.0,0.0,0.0,15.863942322,29.242365,6.09483499174,0.0,3.20568,2.88915499174
 09/14  23:00:00,56.2960506855,0.0,0.0,0.0,15.863942322,29.242365,6.09281012199,0.0,3.20568,2.88713012199
 09/14  24:00:00,55.5634847659,0.0,0.0,0.0,15.863942322,29.242365,6.08970964692,0.0,3.20568,2.88402964692
 09/15  01:00:00,55.5751812778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.5484149637,0.0,0.0,0.0,15.863942322,29.242365,6.08980547118,0.0,3.20568,2.88412547118
 09/15  03:00:00,55.5389611244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.5920277078,0.0,0.0,0.0,15.863942322,29.242365,6.08968113137,0.0,3.20568,2.88400113137
 09/15  05:00:00,56.4231644416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,63.3647736601,6.6842920271,0.0,0.0,15.863942322,29.818365,109.178758294,103.088982582,3.20568,2.88409571131
 09/15  07:00:00,119.182230255,6.6842920271,0.000825958302301,0.0,80.527626,29.818365,77.0576782094,70.9641877862,3.20568,2.8878104232
 09/15  08:00:00,164.570932473,6.68667627788,0.0982674390086,0.0,80.527626,75.0917375,65.084497512,32.3660566952,24.0426,8.67584081684
 09/15  09:00:00,167.521341295,6.79404508295,2.8713601676,0.0,80.527626,75.0917375,55.208326546,13.7164016529,24.0426,17.4493248931
 09/15  10:00:00,175.587621666,7.29520403925,6.39662102631,0.0,80.527626,79.0911225,55.9480741413,6.43019644758,32.0568,17.4610776937
 09/15  11:00:00,181.489005756,8.15527065125,10.6611356077,0.0,80.527626,79.0911225,52.4842735026,0.00923588391658,32.0568,20.4182376186
 09/15  12:00:00,188.676831611,8.76832421294,17.9004855739,0.0,80.527626,79.0911225,52.5114856504,0.0,32.0568,20.4546856504
 09/15  13:00:00,186.956142962,9.34997057605,19.5625359889,0.0,80.527626,75.0917375,39.4438513909,0.0174037440857,16.0284,23.3980476468
 09/15  14:00:00,189.782316207,10.1422365602,21.5946986666,0.0,80.527626,75.0917375,33.4823156739,0.0,16.0284,17.4539156739
 09/15  15:00:00,193.474552818,11.501870081,25.9420470638,0.0,80.527626,73.092045,20.6880686967,0.0101847602992,3.20568,17.4722039364
 09/15  16:00:00,185.602276168,8.49767677807,21.1896920429,0.0,80.527626,73.092045,6.11215996388,0.0186482461899,3.20568,2.88783171769
 09/15  17:00:00,135.393941948,7.09481866124,15.6724687967,0.0,80.527626,29.818365,6.09312093242,0.0,3.20568,2.88744093242
 09/15  18:00:00,131.924790336,6.94058245447,12.3817511224,0.0,80.527626,29.818365,8.97425480612,0.0,3.20568,5.76857480612
 09/15  19:00:00,130.303415229,6.75645663668,6.71838402385,0.0,80.527626,29.818365,13.999915211,2.13839460795,3.20568,8.65584060302
 09/15  20:00:00,132.090337867,6.68989634126,4.32560668491,0.0,80.527626,29.818365,15.4730369984,6.49437863093,3.20568,5.77297836749
 09/15  21:00:00,55.5676673814,0.0,0.0,0.0,15.863942322,29.242365,8.97909801195,0.0,3.20568,5.77341801195
 09/15  22:00:00,55.5709807314,0.0,0.0,0.0,15.863942322,29.242365,6.09464704157,0.0,3.20568,2.88896704157
 09/15  23:00:00,56.2796947417,0.0,0.0,0.0,15.863942322,29.242365,6.09284396246,0.0,3.20568,2.88716396246
 09/15  24:00:00,55.5587832183,0.0,0.0,0.0,15.863942322,29.242365,6.08981847493,0.0,3.20568,2.88413847493
 09/16  01:00:00,55.5603317464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.5355637784,0.0,0.0,0.0,15.863942322,29.242365,6.08834638007,0.0,3.20568,2.88266638007
 09/16  03:00:00,55.5176104312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.7346819745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.7154458861,0.0,0.0,0.0,15.863942322,29.242365,6.08835941553,0.0,3.20568,2.88267941553
 09/16  06:00:00,55.7258999169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.0896825629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.0850110459,0.0,0.0,0.0,15.863942322,29.242365,6.08837257239,0.0,3.20568,2.88269257239
 09/16  09:00:00,47.1015849705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.0893651905,0.0,0.0,0.0,15.863942322,29.242365,6.08973738846,0.0,3.20568,2.88405738846
 09/16  11:00:00,47.7711042181,0.0,0.0,0.0,15.863942322,29.242365,6.08983450983,0.0,3.20568,2.88415450983
 09/16  12:00:00,47.135731069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.2125905058,0.0,0.0,0.0,15.863942322,29.242365,6.08829158531,0.0,3.20568,2.88261158531
 09/16  14:00:00,47.2517985398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  15:00:00,47.2601682132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.1441064283,0.0,0.0,0.0,15.863942322,29.242365,6.08830496559,0.0,3.20568,2.88262496559
 09/16  17:00:00,47.1070063526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  18:00:00,47.0471641594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
