Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  19:00:00,51.5149558911,0.0,0.0,0.0,15.863942322,29.242365,6.08831834466,0.0,3.20568,2.88263834466
 09/16  20:00:00,55.7800318336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.6594029818,0.0,0.0,0.0,15.863942322,29.242365,6.08833171451,0.0,3.20568,2.88265171451
 09/16  22:00:00,55.4965969491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.192062894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.4560678225,0.0,0.0,0.0,15.863942322,29.242365,6.08834507674,0.0,3.20568,2.88266507674
 09/17  01:00:00,55.430310558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.4085760308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.4033592416,0.0,0.0,0.0,15.863942322,29.242365,6.08836088347,0.0,3.20568,2.88268088347
 09/17  04:00:00,55.6241928012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  05:00:00,55.6067769496,0.0,0.0,0.0,15.863942322,29.242365,6.08837634917,0.0,3.20568,2.88269634917
 09/17  06:00:00,55.6112140234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,46.9678676452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  08:00:00,46.9806074542,0.0,0.0,0.0,15.863942322,29.242365,6.08988584053,0.0,3.20568,2.88420584053
 09/17  09:00:00,47.0160745467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  10:00:00,47.0116902492,0.0,0.0,0.0,15.863942322,29.242365,6.08976627773,0.0,3.20568,2.88408627773
 09/17  11:00:00,47.7155205481,0.0,0.0,0.0,15.863942322,29.242365,6.08986612348,0.0,3.20568,2.88418612348
 09/17  12:00:00,47.0072520265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.0547101954,0.0,0.0,0.0,15.863942322,29.242365,6.08974654289,0.0,3.20568,2.88406654289
 09/17  14:00:00,47.0803678922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,47.0850609517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,46.9940924945,0.0,0.0,0.0,15.863942322,29.242365,6.08834531065,0.0,3.20568,2.88266531065
 09/17  17:00:00,46.9999837373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,46.9999425744,0.0,0.0,0.0,15.863942322,29.242365,6.08836103575,0.0,3.20568,2.88268103575
 09/17  19:00:00,52.9173002431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,55.7505705055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.6230527509,0.0,0.0,0.0,15.863942322,29.242365,6.08837674722,0.0,3.20568,2.88269674722
 09/17  22:00:00,55.4564810928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.1761108901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.4464844284,0.0,0.0,0.0,15.863942322,29.242365,6.08839245121,0.0,3.20568,2.88271245121
 09/18  01:00:00,55.4387584618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.4245418812,0.0,0.0,0.0,15.863942322,29.242365,6.0897651877,0.0,3.20568,2.8840851877
 09/18  03:00:00,55.3954115256,0.0,0.0,0.0,15.863942322,29.242365,6.08986797978,0.0,3.20568,2.88418797978
 09/18  04:00:00,55.6012991134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  05:00:00,55.5825623084,0.0,0.0,0.0,15.863942322,29.242365,6.08975102597,0.0,3.20568,2.88407102597
 09/18  06:00:00,65.0472749983,6.6842920271,0.000671564644164,0.0,15.863942322,29.818365,507.858543021,504.632863021,3.20568,0.02
 09/18  07:00:00,121.813149912,6.6842920271,0.000696962407784,0.0,80.527626,29.818365,306.883321859,300.789764111,3.20568,2.88787774752
 09/18  08:00:00,165.018289656,6.6842920271,0.00747362986959,0.0,80.527626,75.0917375,210.445480608,174.841373442,24.0426,11.5615071654
 09/18  09:00:00,164.654073923,6.6842920271,0.0011628529265,0.0,80.527626,75.0917375,145.070374511,106.485878099,24.0426,14.5418964118
 09/18  10:00:00,168.546022675,6.6842920271,0.00162495183843,0.0,80.527626,79.0911225,120.724078584,71.1989986487,32.0568,17.4682799352
 09/18  11:00:00,169.375753539,6.82955271421,0.0,0.0,80.527626,79.0911225,82.126128461,29.6510638708,32.0568,20.4182645902
 09/18  12:00:00,169.423105966,7.59697429035,0.0,0.0,80.527626,79.0911225,65.1718530871,9.73898067059,32.0568,23.3760724165
 09/18  13:00:00,170.209839607,8.96249350105,3.37134014402,0.0,80.527626,75.0917375,50.5108907789,11.0804472464,16.0284,23.4020435325
 09/18  14:00:00,176.975992723,10.9773624741,8.09382399193,0.0,80.527626,75.0917375,39.5409387706,6.06440936564,16.0284,17.448129405
 09/18  15:00:00,177.915133945,12.3406142,9.68993366945,0.0,80.527626,73.092045,28.5270554193,7.85470761098,3.20568,17.4666678084
 09/18  16:00:00,173.958529743,9.26963640368,8.91227263271,0.0,80.527626,73.092045,11.6471924148,5.5538691903,3.20568,2.88764322455
 09/18  17:00:00,126.614325947,7.38659627956,6.73023387219,0.0,80.527626,29.818365,11.1440923331,5.05065858826,3.20568,2.88775374488
 09/18  18:00:00,123.896003467,7.13754966563,4.28227971179,0.0,80.527626,29.818365,17.8988165196,8.9249753702,3.20568,5.76816114944
 09/18  19:00:00,125.679542982,6.77477259106,0.532703676152,0.0,80.527626,29.818365,29.249968769,20.2664322705,3.20568,5.77785649848
 09/18  20:00:00,127.883118111,6.6842920271,0.0,0.0,80.527626,29.818365,56.3830741863,44.5279629632,3.20568,8.64943122316
 09/18  21:00:00,55.5885456477,0.0,0.0,0.0,15.863942322,29.242365,8.97861039343,0.0,3.20568,5.77293039343
 09/18  22:00:00,55.4683408368,0.0,0.0,0.0,15.863942322,29.242365,6.09471629754,0.0,3.20568,2.88903629754
 09/18  23:00:00,56.2208305939,0.0,0.0,0.0,15.863942322,29.242365,6.09269155308,0.0,3.20568,2.88701155308
 09/18  24:00:00,55.4579109064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.4620392405,0.0,0.0,0.0,15.863942322,29.242365,6.0898070773,0.0,3.20568,2.8841270773
 09/19  02:00:00,55.4580928076,0.0,0.0,0.0,15.863942322,29.242365,6.08969297609,0.0,3.20568,2.88401297609
 09/19  03:00:00,55.4405538844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  04:00:00,56.4823145274,0.0,0.0,0.0,15.863942322,29.242365,6.08979878372,0.0,3.20568,2.88411878372
 09/19  05:00:00,56.3105488417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  06:00:00,64.2787830082,6.6842920271,0.0,0.0,15.863942322,29.818365,363.65516203,357.565366298,3.20568,2.88411573175
 09/19  07:00:00,121.070697146,6.6842920271,0.00078093332249,0.0,80.527626,29.818365,223.903720249,217.810289528,3.20568,2.88775072132
 09/19  08:00:00,164.637467644,6.6842920271,0.00325984286831,0.0,80.527626,75.0917375,167.831588097,135.112728569,24.0426,8.67625952827
 09/19  09:00:00,164.529469116,6.6842920271,0.00293757906872,0.0,80.527626,75.0917375,120.888123823,79.394832851,24.0426,17.4506909716
 09/19  10:00:00,168.509577868,6.69140279056,0.00382761685024,0.0,80.527626,79.0911225,87.1343769106,37.6145944775,32.0568,17.4629824331
 09/19  11:00:00,173.720254727,7.12948086372,3.98106763542,0.0,80.527626,79.0911225,53.3599693177,0.88190226551,32.0568,20.4212670521
 09/19  12:00:00,179.024441509,7.75866620691,9.31100372533,0.0,80.527626,79.0911225,53.9933860662,0.0,32.0568,21.9365860662
 09/19  13:00:00,180.718237361,8.91146562114,13.819780869,0.0,80.527626,75.0917375,37.9756635897,0.0238564143936,16.0284,21.9234071753
 09/19  14:00:00,191.010501023,11.2717723562,21.7255317676,0.0,80.527626,75.0917375,33.486377281,0.0,16.0284,17.457977281
 09/19  15:00:00,202.711387377,13.6310496593,33.0392511409,0.0,80.527626,73.092045,22.3059942715,0.0,3.20568,19.1003142715
 09/19  16:00:00,194.767892979,10.1366772652,28.6896572947,0.0,80.527626,73.092045,7.37153816482,0.0112310847967,3.20568,4.15462708002
 09/19  17:00:00,141.121444841,7.82447268053,20.6484493537,0.0,80.527626,29.818365,6.09346314573,0.0,3.20568,2.88778314573
 09/19  18:00:00,133.683412893,7.25522386579,13.8238263592,0.0,80.527626,29.818365,9.00426593954,0.029716001659,3.20568,5.76886993788
 09/19  19:00:00,132.333181205,6.91820177873,7.16341302046,0.0,80.527626,29.818365,10.6631276791,1.68014418073,3.20568,5.77730349832
 09/19  20:00:00,134.737115556,6.77979336889,6.85890913958,0.0,80.527626,29.818365,10.9286225179,1.94943836391,3.20568,5.77350415397
 09/19  21:00:00,55.5352656014,0.0,0.0,0.0,15.863942322,29.242365,8.97897187237,0.0,3.20568,5.77329187237
 09/19  22:00:00,55.5348469507,0.0,0.0,0.0,15.863942322,29.242365,8.96411267525,0.0,3.20568,5.75843267525
 09/19  23:00:00,56.3068565026,0.0,0.0,0.0,15.863942322,29.242365,6.092689332,0.0,3.20568,2.887009332
 09/19  24:00:00,55.5975888031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.5757793825,0.0,0.0,0.0,15.863942322,29.242365,6.08972876133,0.0,3.20568,2.88404876133
 09/20  02:00:00,55.5578388533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.5460784201,0.0,0.0,0.0,15.863942322,29.242365,6.08983759231,0.0,3.20568,2.88415759231
 09/20  04:00:00,55.7286870908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.6896253941,0.0,0.0,0.0,15.863942322,29.242365,6.08972608099,0.0,3.20568,2.88404608099
 09/20  06:00:00,63.2315262075,6.6842920271,0.0,0.0,15.863942322,29.818365,207.046639317,200.95680453,3.20568,2.88415478751
 09/20  07:00:00,120.718079738,6.6842920271,0.000885816220368,0.0,80.527626,29.818365,138.404893917,132.311374955,3.20568,2.88783896184
 09/20  08:00:00,164.491003588,6.6842920271,0.00788850158411,0.0,80.527626,75.0917375,87.372856323,54.6528201983,24.0426,8.67743612466
 09/20  09:00:00,164.768546663,6.7714528532,0.157236804396,0.0,80.527626,75.0917375,65.2176301251,23.7271550837,24.0426,17.4478750414
 09/20  10:00:00,170.626492961,7.40690661942,1.35275204593,0.0,80.527626,79.0911225,64.7584709201,15.241341129,32.0568,17.4603297912
 09/20  11:00:00,176.044582496,8.55591840986,4.86473839029,0.0,80.527626,79.0911225,52.4777512249,0.0,32.0568,20.4209512249
 09/20  12:00:00,181.558492991,9.96130842349,9.64737415325,0.0,80.527626,79.0911225,52.5143311647,0.0,32.0568,20.4575311647
 09/20  13:00:00,185.539594488,12.4452635267,15.1115169243,0.0,80.527626,75.0917375,39.469027973,0.04047779109,16.0284,23.4001501819
 09/20  14:00:00,190.645568659,13.809080709,18.8462735421,0.0,80.527626,75.0917375,33.4830929429,0.0,16.0284,17.4546929429
 09/20  15:00:00,194.252795028,15.6508773757,22.6301576765,0.0,80.527626,73.092045,20.6897487938,0.010331543797,3.20568,17.47373725
 09/20  16:00:00,190.493765886,12.974412599,21.6642288675,0.0,80.527626,73.092045,6.10616237875,0.0126287145362,3.20568,2.88785366421
 09/20  17:00:00,136.728908739,9.05247419675,15.1109319469,0.0,80.527626,29.818365,6.09364659392,0.0,3.20568,2.88796659392
 09/20  18:00:00,130.78102096,8.32960399455,9.9194845367,0.0,80.527626,29.818365,10.3373108558,1.36284784544,3.20568,5.76878301039
 09/20  19:00:00,127.837444641,7.25478443204,2.16755127996,0.0,80.527626,29.818365,24.7314890709,12.8697661123,3.20568,8.65604295859
 09/20  20:00:00,128.035055534,6.8251882547,0.0,0.0,80.527626,29.818365,39.0948230933,30.1157696971,3.20568,5.7733733962
 09/20  21:00:00,55.6342313562,0.0,0.0,0.0,15.863942322,29.242365,8.97911709436,0.0,3.20568,5.77343709436
 09/20  22:00:00,55.5000429132,0.0,0.0,0.0,15.863942322,29.242365,6.09484497033,0.0,3.20568,2.88916497033
 09/20  23:00:00,56.2563223564,0.0,0.0,0.0,15.863942322,29.242365,6.09267527432,0.0,3.20568,2.88699527432
 09/20  24:00:00,55.5076148707,0.0,0.0,0.0,15.863942322,29.242365,6.08979206365,0.0,3.20568,2.88411206365
 09/21  01:00:00,55.4803476252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  02:00:00,55.4607515869,0.0,0.0,0.0,15.863942322,29.242365,6.08990414522,0.0,3.20568,2.88422414522
 09/21  03:00:00,55.4575385728,0.0,0.0,0.0,15.863942322,29.242365,6.08979547216,0.0,3.20568,2.88411547216
 09/21  04:00:00,55.659472918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.6268680175,0.0,0.0,0.0,15.863942322,29.242365,6.08990725148,0.0,3.20568,2.88422725148
 09/21  06:00:00,63.977985482,6.6842920271,0.0,0.0,15.863942322,29.818365,375.749478877,372.523798877,3.20568,0.02
 09/21  07:00:00,121.047981779,6.6842920271,0.000744861915463,0.0,80.527626,29.818365,214.371085197,208.277544892,3.20568,2.88786030537
 09/21  08:00:00,164.627796053,6.6842920271,0.0072366511407,0.0,80.527626,75.0917375,152.231394627,116.626774548,24.0426,11.5620200784
 09/21  09:00:00,164.556504594,6.71380286901,0.0030513751112,0.0,80.527626,75.0917375,99.3762434969,57.8893208878,24.0426,17.444322609
 09/21  10:00:00,168.875060308,7.0385255278,0.00365256275903,0.0,80.527626,79.0911225,78.126564065,28.6117753183,32.0568,17.4579887467
 09/21  11:00:00,171.784518837,7.89082067075,1.31809646698,0.0,80.527626,79.0911225,53.1386432971,0.662055893885,32.0568,20.4197874032
 09/21  12:00:00,176.966383766,9.75727427295,5.31239090797,0.0,80.527626,79.0911225,52.5121416451,0.0,32.0568,20.4553416451
 09/21  13:00:00,182.243841661,11.8236515189,12.4675027707,0.0,80.527626,75.0917375,40.3273613623,0.893960012559,16.0284,23.4050013498
 09/21  14:00:00,185.964196115,12.9965628357,15.0079722272,0.0,80.527626,75.0917375,33.4939059023,0.0125445841632,16.0284,17.4529613182
 09/21  15:00:00,187.23277433,14.4474716093,16.8503143562,0.0,80.527626,73.092045,21.6161676145,0.938389583957,3.20568,17.4720980306
 09/21  16:00:00,182.295589627,11.4727061497,15.0050950786,0.0,80.527626,73.092045,6.52631361764,0.432676978142,3.20568,2.8879566395
 09/21  17:00:00,129.483013694,7.92632333348,9.03306807869,0.0,80.527626,29.818365,8.20723217347,2.11388271704,3.20568,2.88766945643
 09/21  18:00:00,127.156209029,7.53341631596,7.10860244911,0.0,80.527626,29.818365,13.0149233936,4.04102140759,3.20568,5.76822198601
 09/21  19:00:00,128.204084881,7.01321577508,2.76467829246,0.0,80.527626,29.818365,23.2203426439,11.3584597754,3.20568,8.65620286859
 09/21  20:00:00,127.999014569,6.75980652586,0.0215204099032,0.0,80.527626,29.818365,32.1572373692,23.177851936,3.20568,5.77370543321
 09/21  21:00:00,55.6278881633,0.0,0.0,0.0,15.863942322,29.242365,8.97860377171,0.0,3.20568,5.77292377171
 09/21  22:00:00,55.4847536795,0.0,0.0,0.0,15.863942322,29.242365,6.09506523614,0.0,3.20568,2.88938523614
 09/21  23:00:00,56.2360300225,0.0,0.0,0.0,15.863942322,29.242365,6.09278308796,0.0,3.20568,2.88710308796
 09/21  24:00:00,55.4910779373,0.0,0.0,0.0,15.863942322,29.242365,6.08974954534,0.0,3.20568,2.88406954534
 09/22  01:00:00,55.4804790706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.4548319026,0.0,0.0,0.0,15.863942322,29.242365,6.08986522401,0.0,3.20568,2.88418522401
 09/22  03:00:00,55.4502593997,0.0,0.0,0.0,15.863942322,29.242365,6.089759491,0.0,3.20568,2.884079491
 09/22  04:00:00,56.5114318985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  05:00:00,56.3286436024,0.0,0.0,0.0,15.863942322,29.242365,6.08987452336,0.0,3.20568,2.88419452336
 09/22  06:00:00,64.0906734901,6.6842920271,0.0,0.0,15.863942322,29.818365,322.673107066,319.447427066,3.20568,0.02
 09/22  07:00:00,121.106343306,6.6842920271,0.000724289723314,0.0,80.527626,29.818365,236.379366706,230.285871584,3.20568,2.88781512219
 09/22  08:00:00,164.653505039,6.6842920271,0.00948136912424,0.0,80.527626,75.0917375,154.451648203,118.846956056,24.0426,11.5620921469
 09/22  09:00:00,164.562885428,6.72150395705,0.00132773956037,0.0,80.527626,75.0917375,89.8811635928,51.2953839523,24.0426,14.5431796406
 09/22  10:00:00,169.716086644,7.06739754029,0.798415318997,0.0,80.527626,79.0911225,70.9074501305,18.4752667375,32.0568,20.375383393
 09/22  11:00:00,177.7528391,8.14500293321,6.95688734501,0.0,80.527626,79.0911225,49.5652810217,0.0,32.0568,17.5084810217
 09/22  12:00:00,191.91957895,10.449979921,19.4569213261,0.0,80.527626,79.0911225,55.436889963,0.0,32.0568,23.380089963
 09/22  13:00:00,204.009237315,12.5663364766,33.3534559678,0.0,80.527626,75.0917375,39.4443019976,0.0122240830144,16.0284,23.4036779146
 09/22  14:00:00,217.872671573,14.2095412245,45.53885567,0.0,80.527626,75.0917375,33.4810034899,0.0,16.0284,17.4526034899
 09/22  15:00:00,228.008048171,16.5848196317,55.2961673805,0.0,80.527626,73.092045,20.6921273131,0.0145567543696,3.20568,17.4718905588
 09/22  16:00:00,229.095524827,14.4691935967,58.5944241383,0.0,80.527626,73.092045,6.10538000908,0.0118236356234,3.20568,2.88787637346
 09/22  17:00:00,172.684177445,10.3404966409,49.5907169103,0.0,80.527626,29.818365,6.09367957515,0.0,3.20568,2.88799957515
 09/22  18:00:00,153.466418464,8.87068118489,31.8927508532,0.0,80.527626,29.818365,8.97452177022,0.0,3.20568,5.76884177022
 09/22  19:00:00,139.477744773,7.74828257295,13.4070181188,0.0,80.527626,29.818365,11.9231686203,0.060396422554,3.20568,8.65709219774
 09/22  20:00:00,134.298246618,7.17562885646,6.02277581415,0.0,80.527626,29.818365,11.6571246698,2.67782505399,3.20568,5.77361961577
 09/22  21:00:00,55.5635464073,0.0,0.0,0.0,15.863942322,29.242365,8.97897931138,0.0,3.20568,5.77329931138
 09/22  22:00:00,55.5767220432,0.0,0.0,0.0,15.863942322,29.242365,6.09502420126,0.0,3.20568,2.88934420126
 09/22  23:00:00,56.2983398388,0.0,0.0,0.0,15.863942322,29.242365,6.09274210597,0.0,3.20568,2.88706210597
 09/22  24:00:00,55.5492521166,0.0,0.0,0.0,15.863942322,29.242365,6.08970712059,0.0,3.20568,2.88402712059
 09/23  01:00:00,55.5410485353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.5364507635,0.0,0.0,0.0,15.863942322,29.242365,6.08838574988,0.0,3.20568,2.88270574988
 09/23  03:00:00,55.5113190417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.7070185287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.6953680649,0.0,0.0,0.0,15.863942322,29.242365,6.08775356676,0.0,3.20568,2.88207356676
 09/23  06:00:00,55.7032083365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,48.4897879773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.1020427074,0.0,0.0,0.0,15.863942322,29.242365,6.0883023756,0.0,3.20568,2.8826223756
 09/23  09:00:00,47.1988885822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.2778585421,0.0,0.0,0.0,15.863942322,29.242365,6.08989767067,0.0,3.20568,2.88421767067
 09/23  11:00:00,48.0093611595,0.0,0.0,0.0,15.863942322,29.242365,6.0898190649,0.0,3.20568,2.8841390649
 09/23  12:00:00,47.3630075933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.4392801562,0.0,0.0,0.0,15.863942322,29.242365,6.08827987898,0.0,3.20568,2.88259987898
 09/23  14:00:00,47.4663441066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,52.8664496681,0.524809707895,4.88039760619,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  16:00:00,52.0206948355,0.446790651618,4.20474505398,0.0,15.863942322,29.242365,6.08831168723,0.0,3.20568,2.88263168723
 09/23  17:00:00,55.0381299043,0.774493418295,6.91743878369,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,52.3778348248,0.714865042588,4.37254161852,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,54.6270642972,0.0,0.0,0.0,15.863942322,29.242365,6.08841703507,0.0,3.20568,2.88273703507
 09/23  20:00:00,55.9783353844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.8115956669,0.0,0.0,0.0,15.863942322,29.242365,6.08837521634,0.0,3.20568,2.88269521634
 09/23  22:00:00,55.6125813228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2625773285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.5519485249,0.0,0.0,0.0,15.863942322,29.242365,6.08840694985,0.0,3.20568,2.88272694985
 09/24  01:00:00,55.5254383598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5089583319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.4974460842,0.0,0.0,0.0,15.863942322,29.242365,6.08829518536,0.0,3.20568,2.88261518536
 09/24  04:00:00,55.6897873219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.6617808015,0.0,0.0,0.0,15.863942322,29.242365,6.08832964534,0.0,3.20568,2.88264964534
 09/24  06:00:00,55.6502453988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,48.4321678263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.0461214685,0.0,0.0,0.0,15.863942322,29.242365,6.0897995338,0.0,3.20568,2.8841195338
 09/24  09:00:00,47.103537551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.1183901362,0.0,0.0,0.0,15.863942322,29.242365,6.08992117057,0.0,3.20568,2.88424117057
 09/24  11:00:00,47.8197641527,0.0,0.0,0.0,15.863942322,29.242365,6.08982133017,0.0,3.20568,2.88414133017
 09/24  12:00:00,47.1465109972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.2246407953,0.0,0.0,0.0,15.863942322,29.242365,6.08972155282,0.0,3.20568,2.88404155282
 09/24  14:00:00,47.2782401874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.305773593,0.0,0.0,0.0,15.863942322,29.242365,6.08839909722,0.0,3.20568,2.88271909722
 09/24  16:00:00,51.773787577,0.703573218028,3.82917315769,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,50.9625153424,0.536148781941,3.17204295595,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,49.5020319269,0.357432521294,1.91462873828,0.0,15.863942322,29.242365,6.08840512285,0.0,3.20568,2.88272512285
 09/24  19:00:00,54.5758729433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.9083848077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.7275670549,0.0,0.0,0.0,15.863942322,29.242365,6.0883956521,0.0,3.20568,2.8827156521
 09/24  22:00:00,55.5437332544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  23:00:00,56.2292052507,0.0,0.0,0.0,15.863942322,29.242365,6.08835668536,0.0,3.20568,2.88267668536
 09/24  24:00:00,55.4965026924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.4839732054,0.0,0.0,0.0,15.863942322,29.242365,6.08983675486,0.0,3.20568,2.88415675486
 09/25  02:00:00,55.4928089031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5010687668,0.0,0.0,0.0,15.863942322,29.242365,6.08974026428,0.0,3.20568,2.88406026428
 09/25  04:00:00,55.7050256979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,55.6655641534,0.0,0.0,0.0,15.863942322,29.242365,6.08986547912,0.0,3.20568,2.88418547912
 09/25  06:00:00,63.302840205,6.6842920271,0.0,0.0,15.863942322,29.818365,209.378961768,206.153281768,3.20568,0.02
 09/25  07:00:00,120.694507875,6.6842920271,0.000968635901951,0.0,80.527626,29.818365,131.674200245,125.580648174,3.20568,2.88787207099
 09/25  08:00:00,164.483294583,6.6842920271,0.00588818266211,0.0,80.527626,75.0917375,96.0977002941,60.491609415,24.0426,11.5634908791
 09/25  09:00:00,167.173877557,6.68493620768,2.6270879105,0.0,80.527626,75.0917375,60.7726328543,19.2799992391,24.0426,17.4500336152
 09/25  10:00:00,178.774880155,6.81944182997,10.0008982435,0.0,80.527626,79.0911225,50.6852337119,1.16266913193,32.0568,17.4657645799
 09/25  11:00:00,191.374944198,7.6224219221,20.9832008239,0.0,80.527626,79.0911225,52.4813587957,0.0,32.0568,20.4245587957
 09/25  12:00:00,209.532752889,9.72391056534,37.7079926068,0.0,80.527626,79.0911225,52.5164089022,0.0,32.0568,20.4596089022
 09/25  13:00:00,220.220757784,12.3439406153,49.7257113717,0.0,80.527626,75.0917375,39.4434558662,0.00939190003689,16.0284,23.4056639661
 09/25  14:00:00,231.003178147,14.0791191651,58.7488554346,0.0,80.527626,75.0917375,33.4880033007,0.0,16.0284,17.4596033007
 09/25  15:00:00,237.595054101,16.1458531484,65.2760716499,0.0,80.527626,73.092045,23.6099739635,0.0145859567475,3.20568,20.3897080068
 09/25  16:00:00,228.889225733,13.2090527524,59.6229157835,0.0,80.527626,73.092045,6.10633790498,0.012877511232,3.20568,2.88778039375
 09/25  17:00:00,168.346666832,9.33612387882,46.2423251021,0.0,80.527626,29.818365,6.09359829468,0.0,3.20568,2.88791829468
 09/25  18:00:00,154.274626082,8.02804386606,33.5098292281,0.0,80.527626,29.818365,8.9742346657,0.0,3.20568,5.7685546657
 09/25  19:00:00,148.571155736,7.38355124856,21.0824646854,0.0,80.527626,29.818365,8.98361205,0.0,3.20568,5.77793205
 09/25  20:00:00,142.568231072,7.06412733253,14.0501791903,0.0,80.527626,29.818365,9.00397783077,0.0249765486431,3.20568,5.77332128212
 09/25  21:00:00,55.8226823249,0.0,0.0,0.0,15.863942322,29.242365,8.97944521645,0.0,3.20568,5.77376521645
 09/25  22:00:00,55.6380953294,0.0,0.0,0.0,15.863942322,29.242365,8.96432889521,0.0,3.20568,5.75864889521
 09/25  23:00:00,56.3810012107,0.0,0.0,0.0,15.863942322,29.242365,6.09267646192,0.0,3.20568,2.88699646192
 09/25  24:00:00,55.645370198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6214896745,0.0,0.0,0.0,15.863942322,29.242365,6.08985591812,0.0,3.20568,2.88417591812
 09/26  02:00:00,55.5987403614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5715506332,0.0,0.0,0.0,15.863942322,29.242365,6.08976270016,0.0,3.20568,2.88408270016
 09/26  04:00:00,56.6121171125,0.0,0.0,0.0,15.863942322,29.242365,6.08989147897,0.0,3.20568,2.88421147897
 09/26  05:00:00,56.4308853032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  06:00:00,63.3877767677,6.6842920271,0.0,0.0,15.863942322,29.818365,134.746337312,128.656539251,3.20568,2.88411806185
 09/26  07:00:00,122.068067837,6.6842920271,0.000960399903687,0.0,80.527626,29.818365,89.2863396375,83.1927651837,3.20568,2.88789445384
 09/26  08:00:00,164.836101577,6.71553034416,0.302072173867,0.0,80.527626,75.0917375,61.6251652035,28.9050188311,24.0426,8.67754637235
 09/26  09:00:00,172.648812617,7.266172009,7.44527234828,0.0,80.527626,75.0917375,45.829802546,4.33457929871,24.0426,17.4526232473
 09/26  10:00:00,191.116237011,8.80646670211,20.2601527147,0.0,80.527626,79.0911225,49.5228448352,0.0,32.0568,17.4660448352
 09/26  11:00:00,211.331954204,11.190242437,37.3129380666,0.0,80.527626,79.0911225,52.4802142806,0.0,32.0568,20.4234142806
 09/26  12:00:00,221.753769298,13.2735221951,46.3484473641,0.0,80.527626,79.0911225,55.4406569049,0.0,32.0568,23.3838569049
 09/26  13:00:00,225.644254053,14.9589590286,52.5112350852,0.0,80.527626,75.0917375,39.4478769859,0.0100636471202,16.0284,23.4094133388
 09/26  14:00:00,233.134887655,16.617983459,58.3377490056,0.0,80.527626,75.0917375,33.4792967102,0.0,16.0284,17.4508967102
 09/26  15:00:00,238.822609712,18.8000734877,63.8631821053,0.0,80.527626,73.092045,20.6921400201,0.0157690985756,3.20568,17.4706909215
 09/26  16:00:00,233.136639471,15.7363336337,61.3591004862,0.0,80.527626,73.092045,6.10595725037,0.0123813732334,3.20568,2.88789587713
 09/26  17:00:00,170.563979196,11.4523597956,46.376765015,0.0,80.527626,29.818365,6.09371463528,0.0,3.20568,2.88803463528
 09/26  18:00:00,147.046245962,8.88421189032,25.4872326371,0.0,80.527626,29.818365,8.99252838061,0.0174944542176,3.20568,5.76935392639
 09/26  19:00:00,139.032445185,7.72366887899,11.572615191,0.0,80.527626,29.818365,9.03043747858,0.0463073112794,3.20568,5.77845016731
 09/26  20:00:00,134.912432998,7.19224995165,6.61323574544,0.0,80.527626,29.818365,13.636214597,1.78027771414,3.20568,8.65025688291
 09/26  21:00:00,55.5844666021,0.0,0.0,0.0,15.863942322,29.242365,8.97902068723,0.0,3.20568,5.77334068723
 09/26  22:00:00,55.6091123665,0.0,0.0,0.0,15.863942322,29.242365,6.0948081033,0.0,3.20568,2.8891281033
 09/26  23:00:00,56.3054562904,0.0,0.0,0.0,15.863942322,29.242365,6.0928975364,0.0,3.20568,2.8872175364
 09/26  24:00:00,55.5629652284,0.0,0.0,0.0,15.863942322,29.242365,6.08992795524,0.0,3.20568,2.88424795524
 09/27  01:00:00,55.5457359348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.5419911766,0.0,0.0,0.0,15.863942322,29.242365,6.08983927127,0.0,3.20568,2.88415927127
 09/27  03:00:00,55.5198745101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  04:00:00,55.7134629985,0.0,0.0,0.0,15.863942322,29.242365,6.0897493118,0.0,3.20568,2.8840693118
 09/27  05:00:00,55.6839964505,0.0,0.0,0.0,15.863942322,29.242365,6.0898817163,0.0,3.20568,2.8842017163
 09/27  06:00:00,63.329232208,6.6842920271,0.0,0.0,15.863942322,29.818365,278.725130411,275.499450411,3.20568,0.02
 09/27  07:00:00,122.278729977,6.6842920271,0.000769658794804,0.0,80.527626,29.818365,193.300367525,187.206629149,3.20568,2.88805837581
 09/27  08:00:00,164.544775786,6.6842920271,0.00734465213032,0.0,80.527626,75.0917375,119.612119245,84.0056985249,24.0426,11.5638207202
 09/27  09:00:00,164.982349756,6.84097503689,0.297924883996,0.0,80.527626,75.0917375,65.3257388277,26.7361796584,24.0426,14.5469591693
 09/27  10:00:00,174.84972202,7.62451467023,5.31667175247,0.0,80.527626,79.0911225,59.7032020468,7.26946143049,32.0568,20.3769406163
 09/27  11:00:00,184.512107516,9.30053532895,12.51206716,0.0,80.527626,79.0911225,52.4934919797,0.0097384186735,32.0568,20.426953561
 09/27  12:00:00,196.875540194,11.6500676674,23.1925846341,0.0,80.527626,79.0911225,52.517132944,0.0,32.0568,20.460332944
 09/27  13:00:00,200.268791589,13.3116472423,28.8788538627,0.0,80.527626,75.0917375,39.4540966882,0.0141859207501,16.0284,23.4115107675
 09/27  14:00:00,207.821240582,14.761642747,34.965839063,0.0,80.527626,75.0917375,33.4868565902,0.0,16.0284,17.4584565902
 09/27  15:00:00,216.481960511,16.9194495847,43.4735974133,0.0,80.527626,73.092045,20.6995120215,0.0150962361675,3.20568,17.4787357854
 09/27  16:00:00,211.930042093,14.4224175117,41.5327029578,0.0,80.527626,73.092045,6.10610998047,0.0124288601861,3.20568,2.88800112028
 09/27  17:00:00,153.313087346,10.1319246363,30.4976122186,0.0,80.527626,29.818365,8.96142022539,0.0,3.20568,5.75574022539
 09/27  18:00:00,140.646044016,8.37700210629,19.6201675079,0.0,80.527626,29.818365,6.12469303309,0.0248433980138,3.20568,2.89416963508
 09/27  19:00:00,138.055047982,7.5370647658,10.5412719028,0.0,80.527626,29.818365,12.0371177976,0.174327085732,3.20568,8.65711071192
 09/27  20:00:00,133.04256245,7.06001454314,4.66785189109,0.0,80.527626,29.818365,14.5390407608,5.55940464443,3.20568,5.77395611636
 09/27  21:00:00,55.7291703169,0.0,0.0,0.0,15.863942322,29.242365,8.97961160826,0.0,3.20568,5.77393160826
 09/27  22:00:00,55.5931594605,0.0,0.0,0.0,15.863942322,29.242365,8.96459715065,0.0,3.20568,5.75891715065
 09/27  23:00:00,56.2928633883,0.0,0.0,0.0,15.863942322,29.242365,6.0929435003,0.0,3.20568,2.8872635003
 09/27  24:00:00,55.5855809972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.5639818785,0.0,0.0,0.0,15.863942322,29.242365,6.08974706462,0.0,3.20568,2.88406706462
 09/28  02:00:00,55.5380103949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.5294164911,0.0,0.0,0.0,15.863942322,29.242365,6.08988334486,0.0,3.20568,2.88420334486
 09/28  04:00:00,55.7103340664,0.0,0.0,0.0,15.863942322,29.242365,6.08979667928,0.0,3.20568,2.88411667928
 09/28  05:00:00,55.6868855034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  06:00:00,63.2121162838,6.6842920271,0.0,0.0,15.863942322,29.818365,206.303952333,200.214019623,3.20568,2.88425270965
 09/28  07:00:00,122.243106708,6.6842920271,0.000730129619455,0.0,80.527626,29.818365,183.858595613,177.765088787,3.20568,2.88782682523
 09/28  08:00:00,164.555902209,6.6842920271,0.00680065433867,0.0,80.527626,75.0917375,127.670049426,94.9498638946,24.0426,8.67758553184
 09/28  09:00:00,164.63401468,6.78905954589,0.00285060170592,0.0,80.527626,75.0917375,95.2000583482,53.7041262378,24.0426,17.4533321105
 09/28  10:00:00,169.375662847,7.39098706238,0.139136114712,0.0,80.527626,79.0911225,75.5229957174,25.9978907134,32.0568,17.468305004
 09/28  11:00:00,175.035955757,8.69205336023,3.7366948378,0.0,80.527626,79.0911225,52.4820122858,0.0,32.0568,20.4252122858
 09/28  12:00:00,182.679126112,10.9034959897,9.83558387431,0.0,80.527626,79.0911225,55.4433272082,0.0,32.0568,23.3865272082
 09/28  13:00:00,185.576624764,12.4510054142,15.1432944207,0.0,80.527626,75.0917375,39.4817205707,0.0408472869123,16.0284,23.4124732837
 09/28  14:00:00,192.883481252,13.7453646501,21.1316764281,0.0,80.527626,75.0917375,33.4816548393,0.0,16.0284,17.4532548393
 09/28  15:00:00,201.868527133,15.8217938887,30.0229523529,0.0,80.527626,73.092045,20.6792186961,0.0,3.20568,17.4735386961
 09/28  16:00:00,200.543505541,13.6233946748,30.9910093916,0.0,80.527626,73.092045,6.10480033222,0.0112981244731,3.20568,2.88782220775
 09/28  17:00:00,146.108499207,9.56267639432,23.8961554569,0.0,80.527626,29.818365,6.09364830311,0.0,3.20568,2.88796830311
 09/28  18:00:00,135.530680427,8.03077563822,14.8916155465,0.0,80.527626,29.818365,9.011894507,0.0364610204101,3.20568,5.76975348659
 09/28  19:00:00,135.854034122,7.31343864702,7.18372443802,0.0,80.527626,29.818365,14.1254995686,2.26324522747,3.20568,8.65657434111
 09/28  20:00:00,129.78929762,6.91359685932,1.61476286391,0.0,80.527626,29.818365,22.6388415273,13.6591237953,3.20568,5.77403773205
 09/28  21:00:00,55.6640236249,0.0,0.0,0.0,15.863942322,29.242365,8.97903361174,0.0,3.20568,5.77335361174
 09/28  22:00:00,55.5574981794,0.0,0.0,0.0,15.863942322,29.242365,6.09523464163,0.0,3.20568,2.88955464163
 09/28  23:00:00,56.2921654736,0.0,0.0,0.0,15.863942322,29.242365,6.09295042949,0.0,3.20568,2.88727042949
 09/28  24:00:00,55.5515538075,0.0,0.0,0.0,15.863942322,29.242365,6.08990527304,0.0,3.20568,2.88422527304
 09/29  01:00:00,55.552611423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.5489328764,0.0,0.0,0.0,15.863942322,29.242365,6.08982274765,0.0,3.20568,2.88414274765
 09/29  03:00:00,55.5261581815,0.0,0.0,0.0,15.863942322,29.242365,6.0893589307,0.0,3.20568,2.8836789307
 09/29  04:00:00,56.5582880623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.3813273493,0.0,0.0,0.0,15.863942322,29.242365,6.08987956047,0.0,3.20568,2.88419956047
 09/29  06:00:00,63.5873929431,6.6842920271,0.0,0.0,15.863942322,29.818365,222.043490491,218.817810491,3.20568,0.02
 09/29  07:00:00,122.276522017,6.6842920271,0.000725281673397,0.0,80.527626,29.818365,194.248169814,188.154579944,3.20568,2.88790986934
 09/29  08:00:00,164.571624304,6.6842920271,0.00661597402811,0.0,80.527626,75.0917375,137.599143871,101.993040161,24.0426,11.5635037103
 09/29  09:00:00,164.639334849,6.78849766376,0.00288061197098,0.0,80.527626,75.0917375,100.658868872,59.1672571468,24.0426,17.4490117256
 09/29  10:00:00,169.234951575,7.38469509039,0.0036849035131,0.0,80.527626,79.0911225,87.1279133111,37.6070712908,32.0568,17.4640420203
 09/29  11:00:00,171.474585773,8.62565967233,0.282427936314,0.0,80.527626,79.0911225,55.5611613177,3.07805929807,32.0568,20.4263020196
 09/29  12:00:00,176.335975044,10.6308237703,3.8261395753,0.0,80.527626,79.0911225,52.5205132583,0.0,32.0568,20.4637132583
 09/29  13:00:00,179.293081319,12.2369561617,9.12585972276,0.0,80.527626,75.0917375,43.0423708436,3.60128877248,16.0284,23.4126820711
 09/29  14:00:00,185.373536053,13.3827342755,14.0385211136,0.0,80.527626,75.0917375,33.8310827528,0.33817287788,16.0284,17.4645098749
 09/29  15:00:00,187.581509934,14.9084495765,16.7342191594,0.0,80.527626,73.092045,24.9085541332,1.31840141952,3.20568,20.3844727136
 09/29  16:00:00,180.727049365,12.1685820405,12.7519039937,0.0,80.527626,73.092045,9.30182627425,3.20809404608,3.20568,2.88805222817
 09/29  17:00:00,127.15294643,8.33127387417,6.31871670052,0.0,80.527626,29.818365,12.8329884517,6.73951660701,3.20568,2.88779184467
 09/29  18:00:00,121.957514499,7.25573589749,2.2309751589,0.0,80.527626,29.818365,21.6547349921,12.6804663608,3.20568,5.76858863125
 09/29  19:00:00,127.900192501,6.88501491718,0.0,0.0,80.527626,29.818365,35.5839376149,26.6006160749,3.20568,5.77764153998
 09/29  20:00:00,127.727688372,6.7200197401,0.0,0.0,80.527626,29.818365,51.9729778881,40.116540222,3.20568,8.65075766608
 09/29  21:00:00,55.4610926884,0.0,0.0,0.0,15.863942322,29.242365,8.97970106411,0.0,3.20568,5.77402106411
 09/29  22:00:00,55.5045003922,0.0,0.0,0.0,15.863942322,29.242365,6.09518114236,0.0,3.20568,2.88950114236
 09/29  23:00:00,56.248643694,0.0,0.0,0.0,15.863942322,29.242365,6.09278373495,0.0,3.20568,2.88710373495
 09/29  24:00:00,55.4978956931,0.0,0.0,0.0,15.863942322,29.242365,6.08980927787,0.0,3.20568,2.88412927787
 09/30  01:00:00,55.4951118689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.4828579812,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.4734750159,0.0,0.0,0.0,15.863942322,29.242365,6.08834424168,0.0,3.20568,2.88266424168
 09/30  04:00:00,55.6726735107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.6309068598,0.0,0.0,0.0,15.863942322,29.242365,6.08839784573,0.0,3.20568,2.88271784573
 09/30  06:00:00,55.6285842631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,49.8458622675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.0149222123,0.0,0.0,0.0,15.863942322,29.242365,6.08830378109,0.0,3.20568,2.88262378109
 09/30  09:00:00,47.0810954583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.1084295737,0.0,0.0,0.0,15.863942322,29.242365,6.08989380521,0.0,3.20568,2.88421380521
 09/30  11:00:00,47.8132159344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,47.1487063653,0.0,0.0,0.0,15.863942322,29.242365,6.08981401816,0.0,3.20568,2.88413401816
 09/30  13:00:00,47.2185921051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,47.2603770178,0.0,0.0,0.0,15.863942322,29.242365,6.0883516637,0.0,3.20568,2.8826716637
 09/30  15:00:00,47.2725347646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,47.1965563542,0.0,0.0,0.0,15.863942322,29.242365,6.08840557185,0.0,3.20568,2.88272557185
 09/30  17:00:00,47.2033303167,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,47.1796283808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,55.9271780645,0.0,0.0,0.0,15.863942322,29.242365,6.08831167462,0.0,3.20568,2.88263167462
 09/30  20:00:00,55.8286171964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.6903842684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.5353154024,0.0,0.0,0.0,15.863942322,29.242365,6.08836567959,0.0,3.20568,2.88268567959
 09/30  23:00:00,56.2291373682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.526833742,0.0,0.0,0.0,15.863942322,29.242365,6.0884196092,0.0,3.20568,2.8827396092
 10/01  01:00:00,55.5230662325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.5206049461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.518352233,0.0,0.0,0.0,15.863942322,29.242365,6.0883292726,0.0,3.20568,2.8826492726
 10/01  04:00:00,55.7311634738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.7115572823,0.0,0.0,0.0,15.863942322,29.242365,6.08838635249,0.0,3.20568,2.88270635249
 10/01  06:00:00,55.7209238602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,49.9372125105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.0751936466,0.0,0.0,0.0,15.863942322,29.242365,6.08997324208,0.0,3.20568,2.88429324208
 10/01  09:00:00,47.0896167077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.0794527274,0.0,0.0,0.0,15.863942322,29.242365,6.08989702234,0.0,3.20568,2.88421702234
 10/01  11:00:00,47.7548474272,0.0,0.0,0.0,15.863942322,29.242365,6.08982084018,0.0,3.20568,2.88414084018
 10/01  12:00:00,47.0782546101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,47.1450777756,0.0,0.0,0.0,15.863942322,29.242365,6.08996844433,0.0,3.20568,2.88428844433
 10/01  14:00:00,47.1765221387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,47.1886643081,0.0,0.0,0.0,15.863942322,29.242365,6.08842802988,0.0,3.20568,2.88274802988
 10/01  16:00:00,47.0929108199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,47.0902994093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,47.0807948451,0.0,0.0,0.0,15.863942322,29.242365,6.08833736683,0.0,3.20568,2.88265736683
 10/01  19:00:00,55.8518547062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,55.7996518146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.6595659487,0.0,0.0,0.0,15.863942322,29.242365,6.08839479047,0.0,3.20568,2.88271479047
 10/01  22:00:00,55.5072841951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.2074479315,0.0,0.0,0.0,15.863942322,29.242365,6.08830414983,0.0,3.20568,2.88262414983
 10/01  24:00:00,55.5064811807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.4879369905,0.0,0.0,0.0,15.863942322,29.242365,6.08997517503,0.0,3.20568,2.88429517503
 10/02  02:00:00,55.4749664514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.4847894772,0.0,0.0,0.0,15.863942322,29.242365,6.08990277093,0.0,3.20568,2.88422277093
 10/02  04:00:00,55.686080311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  05:00:00,55.637498577,0.0,0.0,0.0,15.863942322,29.242365,6.08983033739,0.0,3.20568,2.88415033739
 10/02  06:00:00,63.5024678936,6.6842920271,0.00107843791093,0.0,15.863942322,29.818365,286.632347744,283.406667744,3.20568,0.02
 10/02  07:00:00,122.177308589,6.6842920271,0.000993956968941,0.0,80.527626,29.818365,161.788457319,152.826763579,3.20568,5.75601374024
 10/02  08:00:00,164.509693228,6.6842920271,0.0068724149627,0.0,80.527626,75.0917375,117.053025126,84.3314325786,24.0426,8.67899254704
 10/02  09:00:00,164.515545628,6.68472539118,0.00142498855446,0.0,80.527626,75.0917375,81.7353387036,40.2380117438,24.0426,17.4547269598
 10/02  10:00:00,169.613646605,7.02881902338,0.737266744175,0.0,80.527626,79.0911225,66.8614544085,17.3354003087,32.0568,17.4692540998
 10/02  11:00:00,173.354322276,7.48252891448,3.27962607017,0.0,80.527626,79.0911225,52.4843504525,0.0,32.0568,20.4275504525
 10/02  12:00:00,176.583109649,7.86014084398,6.80207115911,0.0,80.527626,79.0911225,55.4445082262,0.0,32.0568,23.3877082262
 10/02  13:00:00,176.046313999,8.72493434358,9.37767937478,0.0,80.527626,75.0917375,40.081158565,0.638119322005,16.0284,23.414639243
 10/02  14:00:00,174.948347727,8.91240947355,8.11830597424,0.0,80.527626,75.0917375,36.9391996449,3.45362690028,16.0284,17.4571727446
 10/02  15:00:00,175.766616853,11.0947194175,8.78701715964,0.0,80.527626,73.092045,28.5534618103,7.86938199129,3.20568,17.478399819
 10/02  16:00:00,172.56731509,8.61195443074,8.17824898508,0.0,80.527626,73.092045,12.2095320224,6.11571101715,3.20568,2.8881410052
 10/02  17:00:00,124.00583522,6.99384733197,4.53062282137,0.0,80.527626,29.818365,15.0920089049,8.99823559441,3.20568,2.88809331053
 10/02  18:00:00,119.659988981,6.70053117125,0.522354068791,0.0,80.527626,29.818365,30.8615057688,21.8863791171,3.20568,5.76944665165
 10/02  19:00:00,127.904170364,6.6842920271,0.0,0.0,80.527626,29.818365,55.6627030361,43.7993582485,3.20568,8.6576647876
 10/02  20:00:00,127.896330323,6.6842920271,0.0,0.0,80.527626,29.818365,71.4653222297,62.4859157589,3.20568,5.77372647084
 10/02  21:00:00,55.5876780551,0.0,0.0,0.0,15.863942322,29.242365,8.97966575638,0.0,3.20568,5.77398575638
 10/02  22:00:00,55.4742641525,0.0,0.0,0.0,15.863942322,29.242365,8.96439409501,0.0,3.20568,5.75871409501
 10/02  23:00:00,56.226870841,0.0,0.0,0.0,15.863942322,29.242365,6.09285191938,0.0,3.20568,2.88717191938
 10/02  24:00:00,55.4872627811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.4978333387,0.0,0.0,0.0,15.863942322,29.242365,6.08986958846,0.0,3.20568,2.88418958846
 10/03  02:00:00,55.4806516465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.4677698152,0.0,0.0,0.0,15.863942322,29.242365,6.08980104922,0.0,3.20568,2.88412104922
 10/03  04:00:00,56.5261496596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.3528665015,0.0,0.0,0.0,15.863942322,29.242365,6.08995699731,0.0,3.20568,2.88427699731
 10/03  06:00:00,63.8498938978,6.6842920271,0.0,0.0,15.863942322,29.818365,324.471153486,318.38126528,3.20568,2.88420820646
 10/03  07:00:00,122.432643405,6.6842920271,0.000798252874028,0.0,80.527626,29.818365,236.646501805,230.552985213,3.20568,2.88783659152
 10/03  08:00:00,164.862058253,6.6842920271,0.00304449318907,0.0,80.527626,75.0917375,221.840299992,189.119440448,24.0426,8.67825954405
 10/03  09:00:00,164.689892648,6.6842920271,0.00124141291233,0.0,80.527626,75.0917375,158.290763621,116.791687537,24.0426,17.4564760838
 10/03  10:00:00,168.810707273,6.92083257671,0.00349802539508,0.0,80.527626,79.0911225,124.861607742,75.3335964087,32.0568,17.471211333
 10/03  11:00:00,170.318684519,7.73678762902,0.0,0.0,80.527626,79.0911225,95.4657704001,42.9803649003,32.0568,20.4286054998
 10/03  12:00:00,170.923093108,9.08475596634,0.0,0.0,80.527626,79.0911225,80.8452074171,25.399255321,32.0568,23.3891520961
 10/03  13:00:00,168.574867465,10.7314588848,0.0,0.0,80.527626,75.0917375,70.3155439058,30.8719938405,16.0284,23.4151500653
 10/03  14:00:00,169.560148849,11.7266527571,0.0,0.0,80.527626,75.0917375,57.7169805153,24.2274635833,16.0284,17.461116932
 10/03  15:00:00,168.568794712,12.762649035,0.0,0.0,80.527626,73.092045,43.9465430205,23.2582203348,3.20568,17.4826426857
 10/03  16:00:00,165.722366767,10.0197458749,0.0,0.0,80.527626,73.092045,36.7796401812,27.8179959037,3.20568,5.75596427756
 10/03  17:00:00,119.802249417,7.38362582081,0.0,0.0,80.527626,29.818365,33.9000592069,27.8063509348,3.20568,2.88802827212
 10/03  18:00:00,120.801772087,6.95446730032,0.0,0.0,80.527626,29.818365,45.9428597805,36.9681157121,3.20568,5.76906406839
 10/03  19:00:00,127.751555428,6.72936789274,0.0,0.0,80.527626,29.818365,78.6939870784,69.7095901472,3.20568,5.77871693122
 10/03  20:00:00,127.733792493,6.6842920271,0.0,0.0,80.527626,29.818365,99.9498408781,90.9699942294,3.20568,5.77416664874
 10/03  21:00:00,55.4161853574,0.0,0.0,0.0,15.863942322,29.242365,11.8572045528,0.0,3.20568,8.65152455284
 10/03  22:00:00,55.4676511975,0.0,0.0,0.0,15.863942322,29.242365,6.09526276191,0.0,3.20568,2.88958276191
 10/03  23:00:00,56.2215056912,0.0,0.0,0.0,15.863942322,29.242365,6.09274925406,0.0,3.20568,2.88706925406
 10/03  24:00:00,55.4604478555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.4480647251,0.0,0.0,0.0,15.863942322,29.242365,6.08984254822,0.0,3.20568,2.88416254822
 10/04  02:00:00,55.4297421633,0.0,0.0,0.0,15.863942322,29.242365,6.08977793219,0.0,3.20568,2.88409793219
 10/04  03:00:00,55.4189670347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  04:00:00,55.6256466076,0.0,0.0,0.0,15.863942322,29.242365,6.08993816928,0.0,3.20568,2.88425816928
 10/04  05:00:00,55.6046189135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  06:00:00,64.5358732607,6.6842920271,0.0,0.0,15.863942322,29.818365,444.836399116,438.746412271,3.20568,2.88430684534
 10/04  07:00:00,124.613236317,6.6842920271,0.000624663042449,0.0,80.527626,29.818365,299.547370463,293.453596562,3.20568,2.8880939002
