Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  08:00:00,165.212491659,6.6842920271,0.0075009341442,0.0,80.527626,75.0917375,221.458289925,188.737044765,24.0426,8.67864515997
 10/04  09:00:00,164.733136586,6.6842920271,0.00284268130721,0.0,80.527626,75.0917375,160.200802474,118.696801956,24.0426,17.4614005185
 10/04  10:00:00,168.701289429,6.78822793179,0.00356321423398,0.0,80.527626,79.0911225,136.844515613,84.4044330026,32.0568,20.38328261
 10/04  11:00:00,170.056308748,7.45356461848,0.0,0.0,80.527626,79.0911225,104.387075626,51.9011717402,32.0568,20.4291038856
 10/04  12:00:00,170.24715569,8.40075833717,0.0,0.0,80.527626,79.0911225,83.5423510676,31.0172257674,32.0568,20.4683253002
 10/04  13:00:00,167.935210692,10.0868541083,0.0,0.0,80.527626,75.0917375,65.6880491141,26.2440399547,16.0284,23.4156091595
 10/04  14:00:00,169.000750689,11.1576318734,0.0,0.0,80.527626,75.0917375,53.4265058672,19.9309991027,16.0284,17.4671067645
 10/04  15:00:00,167.726436067,11.9199598635,0.0,0.0,80.527626,73.092045,53.1639499164,29.5710403355,3.20568,20.3872295809
 10/04  16:00:00,164.531426143,8.807081577,0.0,0.0,80.527626,73.092045,52.082405566,45.9888154688,3.20568,2.88791009721
 10/04  17:00:00,119.402610496,6.92868360262,0.0,0.0,80.527626,29.818365,86.5227430532,80.4289794017,3.20568,2.88808365149
 10/04  18:00:00,120.69579519,6.69324388442,0.0,0.0,80.527626,29.818365,143.086062239,134.111020518,3.20568,5.76936172125
 10/04  19:00:00,128.150300858,6.6842920271,0.0,0.0,80.527626,29.818365,167.992697451,157.127625839,3.20568,7.65939161257
 10/04  20:00:00,128.297716457,6.6842920271,0.0,0.0,80.527626,29.818365,185.461188519,175.484576995,3.20568,6.77093152434
 10/04  21:00:00,55.4818906152,0.0,0.0,0.0,15.863942322,29.242365,8.9788501482,0.0,3.20568,5.7731701482
 10/04  22:00:00,55.377236397,0.0,0.0,0.0,15.863942322,29.242365,6.09521072624,0.0,3.20568,2.88953072624
 10/04  23:00:00,56.1771539417,0.0,0.0,0.0,15.863942322,29.242365,6.09292552489,0.0,3.20568,2.88724552489
 10/04  24:00:00,55.41091256,0.0,0.0,0.0,15.863942322,29.242365,6.08986925711,0.0,3.20568,2.88418925711
 10/05  01:00:00,55.4141437233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.4077968752,0.0,0.0,0.0,15.863942322,29.242365,6.08980909753,0.0,3.20568,2.88412909753
 10/05  03:00:00,55.4005131834,0.0,0.0,0.0,15.863942322,29.242365,6.08997362056,0.0,3.20568,2.88429362056
 10/05  04:00:00,55.6081655304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,55.5883598597,0.0,0.0,0.0,15.863942322,29.242365,6.08991256958,0.0,3.20568,2.88423256958
 10/05  06:00:00,64.9412943921,6.6842920271,0.000496037768939,0.0,15.863942322,29.818365,408.535485727,405.309805727,3.20568,0.02
 10/05  07:00:00,124.677785105,6.6842920271,0.000657427606921,0.0,80.527626,29.818365,317.800378189,311.706688151,3.20568,2.88801003801
 10/05  08:00:00,165.519493178,6.6842920271,0.00310365657369,0.0,80.527626,75.0917375,270.992874803,235.385270923,24.0426,11.5650038802
 10/05  09:00:00,165.540975229,6.6842920271,0.00197092353395,0.0,80.527626,75.0917375,251.878802666,210.382744367,24.0426,17.453458299
 10/05  10:00:00,169.46965069,6.6842920271,0.00123823553907,0.0,80.527626,79.0911225,243.172131176,193.645611511,32.0568,17.4697196646
 10/05  11:00:00,170.093953925,6.6842920271,0.0,0.0,80.527626,79.0911225,218.729790155,166.243895799,32.0568,20.4290943556
 10/05  12:00:00,169.3054636,6.7233623238,0.0,0.0,80.527626,79.0911225,212.864128196,157.416968939,32.0568,23.3903592569
 10/05  13:00:00,165.778138347,7.18341597277,0.0,0.0,80.527626,75.0917375,210.922791288,171.478874778,16.0284,23.4155165103
 10/05  14:00:00,166.275424218,7.77961701629,0.0,0.0,80.527626,75.0917375,199.671582958,166.183086333,16.0284,17.460096625
 10/05  15:00:00,164.593412692,8.30248079934,0.0,0.0,80.527626,73.092045,173.537324982,152.849613934,3.20568,17.4820310474
 10/05  16:00:00,163.085872886,7.16918426611,0.0,0.0,80.527626,73.092045,121.710942384,115.617166975,3.20568,2.88809540889
 10/05  17:00:00,119.232010402,6.6842920271,0.0,0.0,80.527626,29.818365,115.259250984,106.2976793,3.20568,5.75589168379
 10/05  18:00:00,120.70465275,6.6842920271,0.0,0.0,80.527626,29.818365,129.167883996,123.067812859,3.20568,2.89439113684
 10/05  19:00:00,128.184412699,6.6842920271,0.0,0.0,80.527626,29.818365,163.631060032,151.767170576,3.20568,8.65820945594
 10/05  20:00:00,128.476246349,6.6842920271,0.0,0.0,80.527626,29.818365,199.197288113,190.217688327,3.20568,5.77391978576
 10/05  21:00:00,55.4798271471,0.0,0.0,0.0,15.863942322,29.242365,11.8569062692,0.0,3.20568,8.65122626922
 10/05  22:00:00,55.3723156274,0.0,0.0,0.0,15.863942322,29.242365,6.09515014512,0.0,3.20568,2.88947014512
 10/05  23:00:00,56.1677380354,0.0,0.0,0.0,15.863942322,29.242365,6.09301385047,0.0,3.20568,2.88733385047
 10/05  24:00:00,55.4003419513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  01:00:00,55.3991712978,0.0,0.0,0.0,15.863942322,29.242365,6.08995097514,0.0,3.20568,2.88427097514
 10/06  02:00:00,55.3900457156,0.0,0.0,0.0,15.863942322,29.242365,6.08989409241,0.0,3.20568,2.88421409241
 10/06  03:00:00,55.3814311329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.4380556749,0.0,0.0,0.0,15.863942322,29.242365,6.08983711857,0.0,3.20568,2.88415711857
 10/06  05:00:00,56.4960859712,0.232026533538,0.0,0.0,15.863942322,29.242365,3.40794772998,0.182267729977,3.20568,0.02
 10/06  06:00:00,65.8699764826,6.6842920271,0.00186843625653,0.0,15.863942322,29.818365,451.415939752,445.325933946,3.20568,2.88432580578
 10/06  07:00:00,124.942668192,6.6842920271,0.0,0.0,80.527626,29.818365,356.186318845,350.092614021,3.20568,2.88802482431
 10/06  08:00:00,165.539853707,6.6842920271,0.00493182762448,0.0,80.527626,75.0917375,280.440110968,247.718791837,24.0426,8.67871913064
 10/06  09:00:00,165.500866072,6.6842920271,0.00229755372144,0.0,80.527626,75.0917375,243.466660949,201.961742897,24.0426,17.4623180515
 10/06  10:00:00,169.089651279,6.6842920271,0.0029155541691,0.0,80.527626,79.0911225,211.327766292,158.886122355,32.0568,20.3848439373
 10/06  11:00:00,169.771802654,6.86188607544,0.0,0.0,80.527626,79.0911225,171.748439489,119.26029398,32.0568,20.4313455094
 10/06  12:00:00,169.574209498,7.49764974028,0.0,0.0,80.527626,79.0911225,159.963286935,107.43836656,32.0568,20.468120375
 10/06  13:00:00,166.072360588,8.08598674824,0.0,0.0,80.527626,75.0917375,139.866798703,97.4937771732,16.0284,26.3446215299
 10/06  14:00:00,166.803779791,8.88841064565,0.0,0.0,80.527626,75.0917375,108.726072645,75.2422692547,16.0284,17.4554033901
 10/06  15:00:00,165.834842541,9.98310216662,0.0,0.0,80.527626,73.092045,85.35848847,64.675608318,3.20568,17.4772001521
 10/06  16:00:00,163.610473045,7.89606574079,0.0,0.0,80.527626,73.092045,60.3984382989,54.3048438165,3.20568,2.88791448241
 10/06  17:00:00,119.302737754,6.88883704932,0.0,0.0,80.527626,29.818365,56.8695873728,50.775810993,3.20568,2.88809637978
 10/06  18:00:00,120.550842432,6.68776049494,0.0,0.0,80.527626,29.818365,81.7411862761,72.7661836012,3.20568,5.7693226749
 10/06  19:00:00,127.760711364,6.6842920271,0.0,0.0,80.527626,29.818365,126.854162635,114.99058885,3.20568,8.65789378584
 10/06  20:00:00,127.890915085,6.6842920271,0.0,0.0,80.527626,29.818365,167.495493982,158.515657977,3.20568,5.77415600496
 10/06  21:00:00,55.3354277804,0.0,0.0,0.0,15.863942322,29.242365,8.98016506533,0.0,3.20568,5.77448506533
 10/06  22:00:00,55.3742629187,0.0,0.0,0.0,15.863942322,29.242365,6.09524148044,0.0,3.20568,2.88956148044
 10/06  23:00:00,56.1754935971,0.0,0.0,0.0,15.863942322,29.242365,6.09307094334,0.0,3.20568,2.88739094334
 10/06  24:00:00,55.4073349384,0.0,0.0,0.0,15.863942322,29.242365,6.08993793133,0.0,3.20568,2.88425793133
 10/07  01:00:00,55.4097019214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4013867663,0.0,0.0,0.0,15.863942322,29.242365,6.08833336238,0.0,3.20568,2.88265336238
 10/07  03:00:00,55.3929563753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.5994390049,0.0,0.0,0.0,15.863942322,29.242365,6.08841246396,0.0,3.20568,2.88273246396
 10/07  05:00:00,55.5777130991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,56.2848817487,0.696079600614,0.0,0.0,15.863942322,29.242365,4.25337530675,1.02769530675,3.20568,0.02
 10/07  07:00:00,52.1622883933,0.928106134151,0.0,0.0,15.863942322,29.242365,7.39871476521,1.3103724797,3.20568,2.88266228551
 10/07  08:00:00,47.8868044883,0.928106134151,0.0,0.0,15.863942322,29.242365,4.57762859836,1.35194859836,3.20568,0.02
 10/07  09:00:00,47.2146083905,0.232026533538,0.0,0.0,15.863942322,29.242365,6.35901825903,0.269120254686,3.20568,2.88421800435
 10/07  10:00:00,46.9867459298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7203024552,0.0,0.0,0.0,15.863942322,29.242365,6.08984491087,0.0,3.20568,2.88416491087
 10/07  12:00:00,47.0112824592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.0716721343,0.0,0.0,0.0,15.863942322,29.242365,6.08847300543,0.0,3.20568,2.88279300543
 10/07  14:00:00,47.1055909797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.1105524575,0.0,0.0,0.0,15.863942322,29.242365,6.0884031629,0.0,3.20568,2.8827231629
 10/07  16:00:00,47.0334502657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  17:00:00,47.0456565717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,48.4345153949,0.0,0.0,0.0,15.863942322,29.242365,6.08833331401,0.0,3.20568,2.88265331401
 10/07  19:00:00,55.7419391186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.6923345033,0.0,0.0,0.0,15.863942322,29.242365,6.08841296565,0.0,3.20568,2.88273296565
 10/07  21:00:00,55.5650423521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.403300152,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.1363946331,0.0,0.0,0.0,15.863942322,29.242365,6.08834308984,0.0,3.20568,2.88266308984
 10/07  24:00:00,55.3871761349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.3795889964,0.0,0.0,0.0,15.863942322,29.242365,6.08842506815,0.0,3.20568,2.88274506815
 10/08  02:00:00,55.3721668782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5991656636,0.232026533538,0.0,0.0,15.863942322,29.242365,3.53149728727,0.305817287272,3.20568,0.02
 10/08  04:00:00,56.7396406465,1.16013266769,0.0,0.0,15.863942322,29.242365,7.75325509104,1.66482150166,3.20568,2.88275358938
 10/08  05:00:00,56.4895996012,0.928106134151,0.0,0.0,15.863942322,29.242365,5.3575140152,2.1318340152,3.20568,0.02
 10/08  06:00:00,57.8382345829,2.26162685756,0.0,0.0,15.863942322,29.242365,24.8736463493,21.6479663493,3.20568,0.02
 10/08  07:00:00,52.1459544755,0.928106134151,0.0,0.0,15.863942322,29.242365,9.44537927231,3.35693717375,3.20568,2.88276209856
 10/08  08:00:00,48.104579689,1.16013266769,0.0,0.0,15.863942322,29.242365,6.98867175141,3.76299175141,3.20568,0.02
 10/08  09:00:00,47.6653761208,0.696079600614,0.0,0.0,15.863942322,29.242365,7.42671399404,1.33677756682,3.20568,2.88425642722
 10/08  10:00:00,47.6915340578,0.696079600614,0.0,0.0,15.863942322,29.242365,6.76821363871,0.678212985707,3.20568,2.884320653
 10/08  11:00:00,47.7222618329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.0418948595,0.0,0.0,0.0,15.863942322,29.242365,6.08983715817,0.0,3.20568,2.88415715817
 10/08  13:00:00,47.1185498491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.1790520142,0.0,0.0,0.0,15.863942322,29.242365,6.08838940851,0.0,3.20568,2.88270940851
 10/08  15:00:00,47.2103250559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.137357454,0.0,0.0,0.0,15.863942322,29.242365,6.08847288947,0.0,3.20568,2.88279288947
 10/08  17:00:00,47.142828987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  18:00:00,49.9693115205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.8287489717,0.0,0.0,0.0,15.863942322,29.242365,6.08840667076,0.0,3.20568,2.88272667076
 10/08  20:00:00,55.7472640827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.5910220124,0.0,0.0,0.0,15.863942322,29.242365,6.08834046473,0.0,3.20568,2.88266046473
 10/08  22:00:00,55.4216509631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1428844664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.3928182296,0.0,0.0,0.0,15.863942322,29.242365,6.08842401753,0.0,3.20568,2.88274401753
 10/09  01:00:00,55.3863635153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  02:00:00,55.3804051376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.3739066392,0.0,0.0,0.0,15.863942322,29.242365,6.08836164675,0.0,3.20568,2.88268164675
 10/09  04:00:00,55.581307824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  05:00:00,56.1385418048,0.5740587102,0.0,0.0,15.863942322,29.242365,6.89251129311,0.804062149232,3.20568,2.88276914388
 10/09  06:00:00,56.3680757157,0.791445354582,0.0,0.0,15.863942322,29.242365,4.58451938469,1.35883938469,3.20568,0.02
 10/09  07:00:00,52.0282251722,0.806085243738,0.0,0.0,15.863942322,29.242365,4.80418746019,1.57850746019,3.20568,0.02
 10/09  08:00:00,47.529384272,0.586073957489,0.0,0.0,15.863942322,29.242365,7.14338429214,1.05336887632,3.20568,2.88433541582
 10/09  09:00:00,47.0123729679,0.0,0.0,0.0,15.863942322,29.242365,6.08996942225,0.0,3.20568,2.88428942225
 10/09  10:00:00,47.0580462499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.7743876298,0.0,0.0,0.0,15.863942322,29.242365,6.08992450931,0.0,3.20568,2.88424450931
 10/09  12:00:00,47.1285765449,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.2083557207,0.0,0.0,0.0,15.863942322,29.242365,6.0898796131,0.0,3.20568,2.8841996131
 10/09  14:00:00,47.2624707648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2889530498,0.0,0.0,0.0,15.863942322,29.242365,6.08834781925,0.0,3.20568,2.88266781924
 10/09  16:00:00,47.2185057367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.2179927409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,50.0114890442,0.0,0.0,0.0,15.863942322,29.242365,6.08843528873,0.0,3.20568,2.88275528873
 10/09  19:00:00,55.8906102257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8440631765,0.0,0.0,0.0,15.863942322,29.242365,6.08837276587,0.0,3.20568,2.88269276587
 10/09  21:00:00,55.6820459633,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.486919478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1966424561,0.0,0.0,0.0,15.863942322,29.242365,6.08846021815,0.0,3.20568,2.88278021815
 10/09  24:00:00,55.4815788033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4624985634,0.0,0.0,0.0,15.863942322,29.242365,6.09003468807,0.0,3.20568,2.88435468807
 10/10  02:00:00,55.4594677771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4495332177,0.0,0.0,0.0,15.863942322,29.242365,6.08999416429,0.0,3.20568,2.88431416429
 10/10  04:00:00,56.4866068026,0.0,0.0,0.0,15.863942322,29.242365,6.08995355018,0.0,3.20568,2.88427355018
 10/10  05:00:00,56.3045249425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  06:00:00,64.2752269138,6.6842920271,0.00148006184494,0.0,15.863942322,29.818365,393.120278841,387.030365954,3.20568,2.88423288771
 10/10  07:00:00,123.97247977,6.6842920271,0.0007298269708,0.0,80.527626,29.818365,255.845474609,249.751620306,3.20568,2.88817430362
 10/10  08:00:00,164.650697645,6.6842920271,0.00582499958125,0.0,80.527626,75.0917375,174.692990823,141.97146276,24.0426,8.67892806295
 10/10  09:00:00,164.541064697,6.6842920271,0.00282466608932,0.0,80.527626,75.0917375,131.342792385,89.8367698182,24.0426,17.4634225667
 10/10  10:00:00,168.504184408,6.6842920271,0.00390042816171,0.0,80.527626,79.0911225,103.94293468,51.4988348677,32.0568,20.3872998124
 10/10  11:00:00,169.394143971,6.73112006228,0.128953617681,0.0,80.527626,79.0911225,62.8176819503,10.3285985765,32.0568,20.4322833737
 10/10  12:00:00,170.481456001,7.03121737682,1.6067372059,0.0,80.527626,79.0911225,57.7587075657,2.30615232765,32.0568,23.3957552381
 10/10  13:00:00,172.124504075,8.04021793836,6.17722369925,0.0,80.527626,75.0917375,46.048830079,6.59721036868,16.0284,23.4232197103
 10/10  14:00:00,179.179869764,8.75019067592,12.4727615604,0.0,80.527626,75.0917375,33.910870543,0.421660218234,16.0284,17.4608103248
 10/10  15:00:00,181.121877111,9.38211510406,15.7905469444,0.0,80.527626,73.092045,20.6993826232,0.00860001980064,3.20568,17.4851026034
 10/10  16:00:00,174.565940634,7.4509402787,11.2917356272,0.0,80.527626,73.092045,6.11356193225,0.0196361726329,3.20568,2.88824575962
 10/10  17:00:00,126.362691684,6.74352956018,7.09524080807,0.0,80.527626,29.818365,9.16049302082,3.06657522245,3.20568,2.88823779837
 10/10  18:00:00,124.049705916,6.6842920271,2.04624268353,0.0,80.527626,29.818365,23.8233766735,14.8472003194,3.20568,5.77049635412
 10/10  19:00:00,127.685261841,6.6842920271,0.0,0.0,80.527626,29.818365,37.7056279395,25.8412256665,3.20568,8.65872227298
 10/10  20:00:00,127.679509659,6.6842920271,0.0,0.0,80.527626,29.818365,34.5316404067,25.5516337537,3.20568,5.77432665303
 10/10  21:00:00,55.4813827951,0.0,0.0,0.0,15.863942322,29.242365,11.8571394762,0.0,3.20568,8.65145947623
 10/10  22:00:00,55.5325428189,0.0,0.0,0.0,15.863942322,29.242365,6.09537909319,0.0,3.20568,2.88969909319
 10/10  23:00:00,56.2678560576,0.0,0.0,0.0,15.863942322,29.242365,6.09285992738,0.0,3.20568,2.88717992738
 10/10  24:00:00,55.5443255384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.5350157686,0.0,0.0,0.0,15.863942322,29.242365,6.08993994689,0.0,3.20568,2.88425994689
 10/11  02:00:00,55.5263837346,0.0,0.0,0.0,15.863942322,29.242365,6.08990386452,0.0,3.20568,2.88422386452
 10/11  03:00:00,55.5242662148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.7304829386,0.0,0.0,0.0,15.863942322,29.242365,6.08986764774,0.0,3.20568,2.88418764774
 10/11  05:00:00,55.7067811737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,63.105810742,6.6842920271,0.0,0.0,15.863942322,29.818365,145.540042731,139.4500271,3.20568,2.88433563093
 10/11  07:00:00,123.519693883,6.6842920271,0.000908474220839,0.0,80.527626,29.818365,111.759882783,105.666255024,3.20568,2.88794775923
 10/11  08:00:00,164.519479417,6.6842920271,0.00350442753939,0.0,80.527626,75.0917375,130.630059823,95.0211266584,24.0426,11.5663331643
 10/11  09:00:00,164.549935655,6.68836959988,0.00278940286363,0.0,80.527626,75.0917375,133.169716774,91.6734991506,24.0426,17.4536176237
 10/11  10:00:00,168.692654219,6.83949552757,0.00395349324496,0.0,80.527626,79.0911225,116.523011246,66.995206442,32.0568,17.4710048044
 10/11  11:00:00,170.118684089,7.55806211906,0.0,0.0,80.527626,79.0911225,83.6714375902,31.1790453499,32.0568,20.4355922402
 10/11  12:00:00,169.754643878,7.90512763485,0.0,0.0,80.527626,79.0911225,84.5045288074,29.0508220633,32.0568,23.396906744
 10/11  13:00:00,166.178881161,8.31031173041,0.0,0.0,80.527626,75.0917375,78.1559097868,38.704801213,16.0284,23.4227085737
 10/11  14:00:00,166.210643406,8.3468417725,0.0,0.0,80.527626,75.0917375,66.5095298068,33.0144185501,16.0284,17.4667112567
 10/11  15:00:00,164.198535272,8.354696802,0.0,0.0,80.527626,73.092045,69.8165799746,46.213981327,3.20568,20.3969186476
 10/11  16:00:00,162.482135015,6.7628701165,0.0,0.0,80.527626,73.092045,61.5133199299,55.4195849688,3.20568,2.88805496114
 10/11  17:00:00,119.140280562,6.6842920271,0.0,0.0,80.527626,29.818365,86.728526369,80.6345816339,3.20568,2.88826473503
 10/11  18:00:00,122.024450464,6.6842920271,0.0,0.0,80.527626,29.818365,107.458090293,98.4832313558,3.20568,5.76917893682
 10/11  19:00:00,128.00297072,6.6842920271,0.0,0.0,80.527626,29.818365,131.620523245,122.636162966,3.20568,5.77868027924
 10/11  20:00:00,128.051565525,6.6842920271,0.0,0.0,80.527626,29.818365,159.294160182,147.436774873,3.20568,8.65170530922
 10/11  21:00:00,55.5352357641,0.0,0.0,0.0,15.863942322,29.242365,8.98032059109,0.0,3.20568,5.77464059109
 10/11  22:00:00,55.4170586313,0.0,0.0,0.0,15.863942322,29.242365,6.09532787077,0.0,3.20568,2.88964787077
 10/11  23:00:00,56.1925176317,0.0,0.0,0.0,15.863942322,29.242365,6.09304040676,0.0,3.20568,2.88736040676
 10/11  24:00:00,55.4375003282,0.0,0.0,0.0,15.863942322,29.242365,6.08996924084,0.0,3.20568,2.88428924084
 10/12  01:00:00,55.4393393487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.4357077893,0.0,0.0,0.0,15.863942322,29.242365,6.08993809841,0.0,3.20568,2.88425809841
 10/12  03:00:00,55.4303474129,0.0,0.0,0.0,15.863942322,29.242365,6.08990623505,0.0,3.20568,2.88422623505
 10/12  04:00:00,55.6396424828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  05:00:00,55.6211945122,0.0,0.0,0.0,15.863942322,29.242365,6.0898742853,0.0,3.20568,2.8841942853
 10/12  06:00:00,63.8237117596,6.6842920271,0.0,0.0,15.863942322,29.818365,345.062406927,341.836726927,3.20568,0.02
 10/12  07:00:00,125.32005744,6.6842920271,0.000869216397526,0.0,80.527626,29.818365,239.823042191,233.729075013,3.20568,2.88828717789
 10/12  08:00:00,164.798618023,6.6842920271,0.00353338812668,0.0,80.527626,75.0917375,221.061546614,185.451360417,24.0426,11.5675861969
 10/12  09:00:00,164.85989135,6.6842920271,0.00229647534519,0.0,80.527626,75.0917375,218.295166419,176.792385133,24.0426,17.4601812855
 10/12  10:00:00,168.893848472,6.6842920271,0.00144909853214,0.0,80.527626,79.0911225,220.466642413,170.932961514,32.0568,17.4768808991
 10/12  11:00:00,169.650111117,6.6842920271,0.0,0.0,80.527626,79.0911225,204.197548924,151.70296812,32.0568,20.4377808038
 10/12  12:00:00,168.891104203,6.6842920271,0.0,0.0,80.527626,79.0911225,201.412363215,145.955198042,32.0568,23.4003651726
 10/12  13:00:00,164.868668369,6.68492509028,0.0,0.0,80.527626,75.0917375,191.489047943,149.109040819,16.0284,26.3516071235
 10/12  14:00:00,164.819515482,6.69242973603,0.0,0.0,80.527626,75.0917375,174.167114765,140.678842861,16.0284,17.4598719036
 10/12  15:00:00,162.762101942,6.70842368545,0.0,0.0,80.527626,73.092045,157.3047769,136.615909551,3.20568,17.4831873489
 10/12  16:00:00,162.624915059,6.6842920271,0.0,0.0,80.527626,73.092045,143.459922607,137.366014079,3.20568,2.88822852777
 10/12  17:00:00,119.371614958,6.6842920271,0.0,0.0,80.527626,29.818365,155.096489977,149.002585053,3.20568,2.88822492459
 10/12  18:00:00,122.263364253,6.6842920271,0.0,0.0,80.527626,29.818365,169.974415166,160.998601457,3.20568,5.77013370918
 10/12  19:00:00,128.218052928,6.6842920271,0.0,0.0,80.527626,29.818365,180.273432034,168.409416351,3.20568,8.65833568311
 10/12  20:00:00,128.246026779,6.6842920271,0.0,0.0,80.527626,29.818365,186.434599402,177.453934425,3.20568,5.77498497741
 10/12  21:00:00,55.4948382708,0.0,0.0,0.0,15.863942322,29.242365,11.8576699447,0.0,3.20568,8.65198994467
 10/12  22:00:00,55.387285829,0.0,0.0,0.0,15.863942322,29.242365,6.09527413841,0.0,3.20568,2.88959413841
 10/12  23:00:00,56.1722836875,0.0,0.0,0.0,15.863942322,29.242365,6.09313743013,0.0,3.20568,2.88745743013
 10/12  24:00:00,55.4177947843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.4165914111,0.0,0.0,0.0,15.863942322,29.242365,6.0900584864,0.0,3.20568,2.8843784864
 10/13  02:00:00,55.4146320377,0.0,0.0,0.0,15.863942322,29.242365,6.09003100617,0.0,3.20568,2.88435100617
 10/13  03:00:00,55.4125572917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  04:00:00,56.4716829486,0.0,0.0,0.0,15.863942322,29.242365,6.09000339304,0.0,3.20568,2.88432339304
 10/13  05:00:00,56.2998685488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  06:00:00,64.5646710259,6.6842920271,0.00225190273147,0.0,15.863942322,29.818365,355.967635773,349.8776588,3.20568,2.88429697257
 10/13  07:00:00,125.401714067,6.6842920271,0.000892889034519,0.0,80.527626,29.818365,251.355480088,245.261486931,3.20568,2.88831315657
 10/13  08:00:00,164.774373506,6.6842920271,0.00407022298129,0.0,80.527626,75.0917375,218.070868905,182.461653902,24.0426,11.5666150027
 10/13  09:00:00,164.746995672,6.6842920271,0.00251704922731,0.0,80.527626,75.0917375,199.134633836,157.637271747,24.0426,17.4547620891
 10/13  10:00:00,168.682909766,6.6842920271,0.00156593064836,0.0,80.527626,79.0911225,183.289862521,133.760456991,32.0568,17.4726055298
 10/13  11:00:00,169.355979958,6.6842920271,0.0,0.0,80.527626,79.0911225,148.95756816,96.4629977065,32.0568,20.4377704539
 10/13  12:00:00,168.598142065,6.68466865328,0.0,0.0,80.527626,79.0911225,144.52614528,89.0686783952,32.0568,23.400666885
 10/13  13:00:00,164.65467661,6.69133462616,0.0,0.0,80.527626,75.0917375,156.981808067,117.526087393,16.0284,23.4273206745
 10/13  14:00:00,164.67891257,6.70938834463,0.0,0.0,80.527626,75.0917375,153.275955168,119.777364224,16.0284,17.470190944
 10/13  15:00:00,162.660467074,6.72545416904,0.0,0.0,80.527626,73.092045,142.08806078,118.486368064,3.20568,20.3960127155
 10/13  16:00:00,162.496363155,6.6842920271,0.0,0.0,80.527626,73.092045,120.084665979,113.990868041,3.20568,2.88811793766
 10/13  17:00:00,119.219194404,6.6842920271,0.0,0.0,80.527626,29.818365,125.014599097,118.920789678,3.20568,2.88812941928
 10/13  18:00:00,123.510229529,6.6842920271,0.0,0.0,80.527626,29.818365,132.18579242,123.209854968,3.20568,5.77025745178
 10/13  19:00:00,127.816026925,6.6842920271,0.0,0.0,80.527626,29.818365,143.144345773,131.279376633,3.20568,8.65928913937
 10/13  20:00:00,127.852428655,6.6842920271,0.0,0.0,80.527626,29.818365,154.452681783,145.472488241,3.20568,5.77451354195
 10/13  21:00:00,55.3619567686,0.0,0.0,0.0,15.863942322,29.242365,8.98064749174,0.0,3.20568,5.77496749174
 10/13  22:00:00,55.4060497615,0.0,0.0,0.0,15.863942322,29.242365,8.96484863809,0.0,3.20568,5.75916863809
 10/13  23:00:00,56.1838104451,0.0,0.0,0.0,15.863942322,29.242365,6.09285244334,0.0,3.20568,2.88717244334
 10/13  24:00:00,55.4374630907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.4403873754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.4342037862,0.0,0.0,0.0,15.863942322,29.242365,6.08849968393,0.0,3.20568,2.88281968393
 10/14  03:00:00,55.4272511426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.6377120593,0.0,0.0,0.0,15.863942322,29.242365,6.08845607282,0.0,3.20568,2.88277607282
 10/14  05:00:00,55.6241136385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.6383420239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,52.714679958,0.0,0.0,0.0,15.863942322,29.242365,6.08841270927,0.0,3.20568,2.88273270927
 10/14  08:00:00,46.9986198499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.0189901238,0.0,0.0,0.0,15.863942322,29.242365,6.08994314011,0.0,3.20568,2.88426314011
 10/14  10:00:00,47.0233915634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,47.7199831758,0.0,0.0,0.0,15.863942322,29.242365,6.08991991806,0.0,3.20568,2.88423991806
 10/14  12:00:00,47.0167263945,0.0,0.0,0.0,15.863942322,29.242365,6.08989669038,0.0,3.20568,2.88421669038
 10/14  13:00:00,47.0593311524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,47.0794228706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  15:00:00,47.0749742952,0.0,0.0,0.0,15.863942322,29.242365,6.08843861553,0.0,3.20568,2.88275861553
 10/14  16:00:00,46.9809473723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,46.9828146137,0.0,0.0,0.0,15.863942322,29.242365,6.08839558339,0.0,3.20568,2.88271558339
 10/14  18:00:00,51.2641065402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.7508811651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  20:00:00,55.7189704985,0.0,0.0,0.0,15.863942322,29.242365,6.08850381616,0.0,3.20568,2.88282381616
 10/14  21:00:00,55.5915111937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.4356530594,0.0,0.0,0.0,15.863942322,29.242365,6.08846075338,0.0,3.20568,2.88278075338
 10/14  23:00:00,56.1489789289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.4260681203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.4205094205,0.0,0.0,0.0,15.863942322,29.242365,6.08841963985,0.0,3.20568,2.88273963985
 10/15  02:00:00,55.4157197716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.4162047129,0.0,0.0,0.0,15.863942322,29.242365,6.08838003107,0.0,3.20568,2.88270003107
 10/15  04:00:00,55.6305097815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  05:00:00,55.6081854557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.6161264477,0.0,0.0,0.0,15.863942322,29.242365,6.08849222864,0.0,3.20568,2.88281222864
 10/15  07:00:00,52.680158094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,46.9803599807,0.0,0.0,0.0,15.863942322,29.242365,6.09003497012,0.0,3.20568,2.88435497012
 10/15  09:00:00,47.0442079349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  10:00:00,47.0714623513,0.0,0.0,0.0,15.863942322,29.242365,6.09001616194,0.0,3.20568,2.88433616194
 10/15  11:00:00,47.7559833186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.0814372214,0.0,0.0,0.0,15.863942322,29.242365,6.08999734833,0.0,3.20568,2.88431734833
 10/15  13:00:00,47.1466576901,0.0,0.0,0.0,15.863942322,29.242365,6.08997852411,0.0,3.20568,2.88429852411
 10/15  14:00:00,47.1873789706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,47.1826400313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,47.0715887054,0.0,0.0,0.0,15.863942322,29.242365,6.0881384492,0.0,3.20568,2.8824584492
 10/15  17:00:00,47.0462235169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  18:00:00,51.3187524847,0.0,0.0,0.0,15.863942322,29.242365,6.08848200234,0.0,3.20568,2.88280200234
 10/15  19:00:00,55.8011520206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.7430602145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  21:00:00,55.5974992475,0.0,0.0,0.0,15.863942322,29.242365,6.08844299706,0.0,3.20568,2.88276299706
 10/15  22:00:00,55.4249675161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.146839762,0.0,0.0,0.0,15.863942322,29.242365,6.08840401764,0.0,3.20568,2.88272401764
 10/15  24:00:00,55.4048259559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.3999562013,0.0,0.0,0.0,15.863942322,29.242365,6.0900305651,0.0,3.20568,2.8843505651
 10/16  02:00:00,55.3868344097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.3785333516,0.0,0.0,0.0,15.863942322,29.242365,6.09001654523,0.0,3.20568,2.88433654523
 10/16  04:00:00,55.587924455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.5700811124,0.0,0.0,0.0,15.863942322,29.242365,6.0900024163,0.0,3.20568,2.8843224163
 10/16  06:00:00,65.0917569629,6.6842920271,0.0022814622436,0.0,15.863942322,29.818365,466.324030683,460.234042465,3.20568,2.8843082174
 10/16  07:00:00,125.833030435,6.6842920271,0.00042847379012,0.0,80.527626,29.818365,292.21793875,286.123961921,3.20568,2.88829682916
 10/16  08:00:00,164.850539754,6.6842920271,0.00607518665381,0.0,80.527626,75.0917375,211.494744137,178.77180925,24.0426,8.6803348876
 10/16  09:00:00,164.723515353,6.6842920271,0.00300312507856,0.0,80.527626,75.0917375,179.312356833,137.803733939,24.0426,17.466022894
 10/16  10:00:00,168.587233008,6.6946821526,0.00435485565714,0.0,80.527626,79.0911225,135.94237229,83.4935001477,32.0568,20.3920721423
 10/16  11:00:00,169.891291778,7.19984404903,0.132994388798,0.0,80.527626,79.0911225,72.4486144767,19.9525957013,32.0568,20.4392187754
 10/16  12:00:00,173.429796559,8.14381953115,3.41663019631,0.0,80.527626,79.0911225,56.4510408136,0.987952807011,32.0568,23.4062880066
 10/16  13:00:00,175.710425612,9.36592302768,8.41823785101,0.0,80.527626,75.0917375,44.5110910891,5.05375546495,16.0284,23.4289356242
 10/16  14:00:00,180.987640203,10.7234743983,12.3243444365,0.0,80.527626,75.0917375,35.5986686647,2.09982067319,16.0284,17.4704479915
 10/16  15:00:00,183.062553618,11.9464494996,15.1884716231,0.0,80.527626,73.092045,26.6031509852,2.99749137448,3.20568,20.3999796107
 10/16  16:00:00,175.577601714,8.98379909938,10.7900159962,0.0,80.527626,73.092045,10.0866403507,3.99290309357,3.20568,2.88805725714
 10/16  17:00:00,126.151193005,7.19869608258,6.44566154156,0.0,80.527626,29.818365,12.4862229101,6.39225043776,3.20568,2.88829247237
 10/16  18:00:00,126.224256382,6.81562900106,2.65096419409,0.0,80.527626,29.818365,22.4096973241,13.4337080017,3.20568,5.7703093224
 10/16  19:00:00,127.914165754,6.68724741192,0.0,0.0,80.527626,29.818365,41.4400620474,29.5747984244,3.20568,8.65958362295
 10/16  20:00:00,127.925004923,6.6842920271,0.0,0.0,80.527626,29.818365,77.2882066663,68.3077737974,3.20568,5.7747528689
 10/16  21:00:00,55.5658580778,0.0,0.0,0.0,15.863942322,29.242365,8.98097096737,0.0,3.20568,5.77529096737
 10/16  22:00:00,55.4569830335,0.0,0.0,0.0,15.863942322,29.242365,8.96510301328,0.0,3.20568,5.75942301328
 10/16  23:00:00,56.2207589879,0.0,0.0,0.0,15.863942322,29.242365,6.09298465466,0.0,3.20568,2.88730465466
 10/16  24:00:00,55.4736050515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.4644275988,0.0,0.0,0.0,15.863942322,29.242365,6.08997189395,0.0,3.20568,2.88429189395
 10/17  02:00:00,55.4550470014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.4440104983,0.0,0.0,0.0,15.863942322,29.242365,6.08996259127,0.0,3.20568,2.88428259127
 10/17  04:00:00,56.4919062572,0.0,0.0,0.0,15.863942322,29.242365,6.08995315499,0.0,3.20568,2.88427315499
 10/17  05:00:00,56.3108497009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,64.3716985201,6.6842920271,0.0,0.0,15.863942322,29.818365,373.571386026,367.481442391,3.20568,2.88426363539
 10/17  07:00:00,125.480635052,6.6842920271,0.000831684794821,0.0,80.527626,29.818365,248.197027906,242.103045663,3.20568,2.8883022431
 10/17  08:00:00,164.675223187,6.6842920271,0.0087861143708,0.0,80.527626,75.0917375,165.647329216,132.924312635,24.0426,8.68041658063
 10/17  09:00:00,164.56901623,6.6842920271,0.00328931891759,0.0,80.527626,75.0917375,124.676759766,83.1645536906,24.0426,17.4696060753
 10/17  10:00:00,168.811124397,6.9563043414,0.00445409944535,0.0,80.527626,79.0911225,99.8853435719,47.4402354221,32.0568,20.3883081498
 10/17  11:00:00,170.892041445,7.71552753864,0.605932143407,0.0,80.527626,79.0911225,58.2397990406,5.74194628221,32.0568,20.4410527584
 10/17  12:00:00,176.934169416,9.10259107509,5.92769475763,0.0,80.527626,79.0911225,55.4624707788,0.0,32.0568,23.4056707788
 10/17  13:00:00,181.260000974,10.6668691152,12.6272177022,0.0,80.527626,75.0917375,39.9597206167,0.499836171004,16.0284,23.4314844457
 10/17  14:00:00,186.660960958,11.8532191294,16.8276237399,0.0,80.527626,75.0917375,36.4106034305,0.0,16.0284,20.3822034305
 10/17  15:00:00,188.24382829,13.2988496962,18.9869200655,0.0,80.527626,73.092045,20.7032379586,0.0112186486019,3.20568,17.48633931
 10/17  16:00:00,185.26923583,10.7699554722,18.6488085315,0.0,80.527626,73.092045,6.11134110421,0.0173047669942,3.20568,2.88835633722
 10/17  17:00:00,132.809182084,7.66748714369,12.5725142159,0.0,80.527626,29.818365,6.09384799931,0.0,3.20568,2.88816799931
 10/17  18:00:00,128.234448818,7.01973340355,4.42603954802,0.0,80.527626,29.818365,18.3372640879,9.36092330617,3.20568,5.77066078171
 10/17  19:00:00,127.781841906,6.76007206469,0.0,0.0,80.527626,29.818365,41.1266633158,29.2621156902,3.20568,8.6588676256
 10/17  20:00:00,127.73039614,6.6842920271,0.0,0.0,80.527626,29.818365,73.387662716,64.4065584778,3.20568,5.77542423823
 10/17  21:00:00,55.4587743787,0.0,0.0,0.0,15.863942322,29.242365,11.858269306,0.0,3.20568,8.65258930602
 10/17  22:00:00,55.4937185371,0.0,0.0,0.0,15.863942322,29.242365,6.09551680558,0.0,3.20568,2.88983680558
 10/17  23:00:00,56.2404989827,0.0,0.0,0.0,15.863942322,29.242365,6.09299137836,0.0,3.20568,2.88731137836
 10/17  24:00:00,55.4830737988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.4672838579,0.0,0.0,0.0,15.863942322,29.242365,6.09005665573,0.0,3.20568,2.88437665573
 10/18  02:00:00,55.4645751993,0.0,0.0,0.0,15.863942322,29.242365,6.09005203818,0.0,3.20568,2.88437203818
 10/18  03:00:00,55.4525677974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  04:00:00,55.6449972779,0.0,0.0,0.0,15.863942322,29.242365,6.09004723889,0.0,3.20568,2.88436723889
 10/18  05:00:00,55.6171643864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  06:00:00,63.7685348146,6.6842920271,0.0,0.0,15.863942322,29.818365,340.200473825,334.110383296,3.20568,2.88441052959
 10/18  07:00:00,125.515693165,6.6842920271,0.000691128550726,0.0,80.527626,29.818365,273.242710501,267.148776471,3.20568,2.8882540304
 10/18  08:00:00,164.845794804,6.6842920271,0.00755533956461,0.0,80.527626,75.0917375,200.663143531,165.052918067,24.0426,11.567625464
 10/18  09:00:00,164.571478155,6.6842920271,0.00142276420009,0.0,80.527626,75.0917375,119.93779975,78.4331348679,24.0426,17.4620648819
 10/18  10:00:00,168.798599175,6.958041504,0.00409944069499,0.0,80.527626,79.0911225,85.4262374569,35.8893358457,32.0568,17.4801016112
 10/18  11:00:00,172.772056725,7.73455082881,2.4474556981,0.0,80.527626,79.0911225,54.1658759469,1.66623689281,32.0568,20.4428390541
 10/18  12:00:00,181.236434436,9.30038930531,9.99189996735,0.0,80.527626,79.0911225,55.4651596837,0.0,32.0568,23.4083596837
 10/18  13:00:00,189.003545813,11.0157548795,19.9684795327,0.0,80.527626,75.0917375,42.3947614051,0.00591963944297,16.0284,26.3604417657
 10/18  14:00:00,199.199189786,12.0875674008,29.0457587206,0.0,80.527626,75.0917375,33.4959680406,0.0,16.0284,17.4675680406
 10/18  15:00:00,201.335941472,13.0715680012,32.2114526569,0.0,80.527626,73.092045,23.6245693239,0.0134154048628,3.20568,20.4054739191
 10/18  16:00:00,187.412568133,9.06298590952,22.4361272561,0.0,80.527626,73.092045,6.11852982846,0.0244669331604,3.20568,2.8883828953
 10/18  17:00:00,131.504209093,7.02528750634,11.8899255148,0.0,80.527626,29.818365,6.10577946531,0.0118977984032,3.20568,2.88820166691
 10/18  18:00:00,130.407505036,6.79807970026,6.78806919362,0.0,80.527626,29.818365,11.6594063449,2.68278962567,3.20568,5.77093671921
 10/18  19:00:00,129.961502867,6.6903641056,1.99614998581,0.0,80.527626,29.818365,22.3530199566,13.3681674866,3.20568,5.77917247001
 10/18  20:00:00,127.895887101,6.6842920271,0.0,0.0,80.527626,29.818365,37.0120157174,25.1537259755,3.20568,8.6526097419
 10/18  21:00:00,55.6108060645,0.0,0.0,0.0,15.863942322,29.242365,8.98020568943,0.0,3.20568,5.77452568943
 10/18  22:00:00,55.4944099602,0.0,0.0,0.0,15.863942322,29.242365,6.09565046721,0.0,3.20568,2.88997046721
 10/18  23:00:00,56.2453877081,0.0,0.0,0.0,15.863942322,29.242365,6.09297111526,0.0,3.20568,2.88729111526
 10/18  24:00:00,55.5176693629,0.0,0.0,0.0,15.863942322,29.242365,6.09004135665,0.0,3.20568,2.88436135665
 10/19  01:00:00,55.5035980333,0.0,0.0,0.0,15.863942322,29.242365,6.09004161618,0.0,3.20568,2.88436161618
 10/19  02:00:00,55.4819688487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  03:00:00,55.4868377954,0.0,0.0,0.0,15.863942322,29.242365,6.09004161997,0.0,3.20568,2.88436161997
 10/19  04:00:00,55.6954333732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.6776178084,0.0,0.0,0.0,15.863942322,29.242365,6.09004148792,0.0,3.20568,2.88436148792
 10/19  06:00:00,63.2442900293,6.6842920271,0.0,0.0,15.863942322,29.818365,178.37224293,172.282201657,3.20568,2.88436127214
 10/19  07:00:00,126.429938106,6.6842920271,0.000973413712406,0.0,80.527626,29.818365,133.672058461,127.577984678,3.20568,2.88839378337
 10/19  08:00:00,164.547182104,6.6842920271,0.00374586888557,0.0,80.527626,75.0917375,141.908659433,109.184936303,24.0426,8.68112313051
 10/19  09:00:00,164.542225368,6.6842920271,0.00340665253544,0.0,80.527626,75.0917375,121.514015338,80.0023864663,24.0426,17.4690288721
 10/19  10:00:00,168.545537806,6.70273780229,0.00437706212839,0.0,80.527626,79.0911225,94.6849914084,42.2370716317,32.0568,20.3911197767
 10/19  11:00:00,169.617030373,7.06323327795,0.0,0.0,80.527626,79.0911225,61.933466487,9.43483118738,32.0568,20.4418352996
 10/19  12:00:00,171.824246991,8.21027507478,1.75120092985,0.0,80.527626,79.0911225,56.9874580819,1.52152146635,32.0568,23.4091366156
 10/19  13:00:00,172.696464261,9.08798052129,5.69784359171,0.0,80.527626,75.0917375,47.1937458561,7.73197242079,16.0284,23.4333734353
 10/19  14:00:00,177.96202576,10.711414301,9.32663663877,0.0,80.527626,75.0917375,41.0631665737,4.65281774912,16.0284,20.3819488246
 10/19  15:00:00,179.166606032,12.2018464264,11.059574393,0.0,80.527626,73.092045,27.5743540797,6.88111416981,3.20568,17.4875599099
 10/19  16:00:00,172.200718309,8.88548354438,7.5377528949,0.0,80.527626,73.092045,13.8265323003,7.73246117955,3.20568,2.88839112074
 10/19  17:00:00,123.02861265,7.09505399892,3.46231250896,0.0,80.527626,29.818365,17.5581083947,11.4640055358,3.20568,2.88842285889
 10/19  18:00:00,125.326632052,6.75493434241,0.420103566543,0.0,80.527626,29.818365,29.8614864008,20.8849419967,3.20568,5.77086440417
 10/19  19:00:00,127.936289333,6.6842920271,0.0,0.0,80.527626,29.818365,87.1179188255,75.2523032809,3.20568,8.65993554465
 10/19  20:00:00,128.005482533,6.6842920271,0.0,0.0,80.527626,29.818365,139.739753065,130.758814665,3.20568,5.77525839953
 10/19  21:00:00,55.5620237793,0.0,0.0,0.0,15.863942322,29.242365,11.8582512149,0.0,3.20568,8.65257121485
 10/19  22:00:00,55.4566165763,0.0,0.0,0.0,15.863942322,29.242365,6.0953876876,0.0,3.20568,2.8897076876
 10/19  23:00:00,56.2143570144,0.0,0.0,0.0,15.863942322,29.242365,6.09297899212,0.0,3.20568,2.88729899212
 10/19  24:00:00,55.4504200811,0.0,0.0,0.0,15.863942322,29.242365,6.08996299645,0.0,3.20568,2.88428299645
 10/20  01:00:00,55.4340081688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.4209917522,0.0,0.0,0.0,15.863942322,29.242365,6.08996966886,0.0,3.20568,2.88428966886
 10/20  03:00:00,55.4125201751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.4669282713,0.0,0.0,0.0,15.863942322,29.242365,6.08997447955,0.0,3.20568,2.88429447955
 10/20  05:00:00,56.2928675522,0.0,0.0,0.0,15.863942322,29.242365,6.08997916602,0.0,3.20568,2.88429916602
 10/20  06:00:00,64.8710163516,6.6842920271,0.0,0.0,15.863942322,29.818365,431.449140011,428.223460011,3.20568,0.02
 10/20  07:00:00,127.434946469,6.6842920271,0.000644227729449,0.0,80.527626,29.818365,309.794354094,303.700420487,3.20568,2.88825360666
 10/20  08:00:00,165.183653271,6.6842920271,0.00672715802505,0.0,80.527626,75.0917375,230.538208934,194.927164129,24.0426,11.5684448056
 10/20  09:00:00,164.730377843,6.6842920271,0.00120506802234,0.0,80.527626,75.0917375,166.956493797,125.447572266,24.0426,17.4663215307
 10/20  10:00:00,168.613292619,6.70531857029,0.00397965244095,0.0,80.527626,79.0911225,137.175209868,87.634638131,32.0568,17.4837717369
 10/20  11:00:00,169.717698202,7.15123416155,0.0,0.0,80.527626,79.0911225,90.0234132464,34.6045237756,32.0568,23.3620894708
 10/20  12:00:00,170.551653238,7.68112825584,1.0265455298,0.0,80.527626,79.0911225,60.2814340021,4.81461348311,32.0568,23.410020519
 10/20  13:00:00,171.347362207,8.32518971129,5.11642614091,0.0,80.527626,75.0917375,47.9563710689,8.49307675279,16.0284,23.4348943161
 10/20  14:00:00,180.792468693,10.3386998865,12.5047019254,0.0,80.527626,75.0917375,35.3357789586,1.83287132496,16.0284,17.4745076337
 10/20  15:00:00,184.798023723,11.6544505239,17.1977577849,0.0,80.527626,73.092045,24.1927804555,0.584050932656,3.20568,20.4030495228
 10/20  16:00:00,173.746425806,8.04046559093,9.89643763527,0.0,80.527626,73.092045,9.29008026812,3.19627602288,3.20568,2.88812424524
 10/20  17:00:00,123.860029398,6.88878856318,4.47600522457,0.0,80.527626,29.818365,15.4437754427,9.34971461387,3.20568,2.8883808288
 10/20  18:00:00,126.005802741,6.71037392819,1.12467508899,0.0,80.527626,29.818365,25.6470207641,16.6713704389,3.20568,5.76997032523
 10/20  19:00:00,127.691834946,6.6842920271,0.0,0.0,80.527626,29.818365,37.8612161848,25.9958538438,3.20568,8.65968234101
 10/20  20:00:00,127.684834266,6.6842920271,0.0,0.0,80.527626,29.818365,42.7969232428,33.8159080804,3.20568,5.77533516242
 10/20  21:00:00,55.457901401,0.0,0.0,0.0,15.863942322,29.242365,11.8585615445,0.0,3.20568,8.6528815445
 10/20  22:00:00,55.5532931559,0.0,0.0,0.0,15.863942322,29.242365,6.09548857473,0.0,3.20568,2.88980857473
 10/20  23:00:00,56.3382235979,0.0,0.0,0.0,15.863942322,29.242365,6.09296084432,0.0,3.20568,2.88728084432
 10/20  24:00:00,55.6136454815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.6156415983,0.0,0.0,0.0,15.863942322,29.242365,6.08842676223,0.0,3.20568,2.88274676223
 10/21  02:00:00,55.597112593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.5652461792,0.0,0.0,0.0,15.863942322,29.242365,6.08841240556,0.0,3.20568,2.88273240556
 10/21  04:00:00,55.7646723909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.7606761542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.7714219509,0.0,0.0,0.0,15.863942322,29.242365,6.08836839708,0.0,3.20568,2.88268839708
 10/21  07:00:00,54.2453613475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.0729076989,0.0,0.0,0.0,15.863942322,29.242365,6.08853757144,0.0,3.20568,2.88285757144
 10/21  09:00:00,47.0756774371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.0579411869,0.0,0.0,0.0,15.863942322,29.242365,6.08998531475,0.0,3.20568,2.88430531475
 10/21  11:00:00,47.7350797039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  12:00:00,47.0046057354,0.0,0.0,0.0,15.863942322,29.242365,6.0899947156,0.0,3.20568,2.8843147156
 10/21  13:00:00,47.0328570808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.0384599799,0.0,0.0,0.0,15.863942322,29.242365,6.0885512831,0.0,3.20568,2.8828712831
 10/21  15:00:00,47.0253638663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,46.9289633659,0.0,0.0,0.0,15.863942322,29.242365,6.08853747308,0.0,3.20568,2.88285747308
 10/21  17:00:00,46.9256295725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,52.6330716655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.6978302693,0.0,0.0,0.0,15.863942322,29.242365,6.08852369569,0.0,3.20568,2.88284369569
 10/21  20:00:00,55.6753320418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.5488333998,0.0,0.0,0.0,15.863942322,29.242365,6.0885099426,0.0,3.20568,2.8828299426
