Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  22:00:00,55.3925147506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  23:00:00,56.1191993771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.3721582682,0.0,0.0,0.0,15.863942322,29.242365,6.08849620889,0.0,3.20568,2.88281620889
 10/22  01:00:00,55.3683202877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.3644603275,0.0,0.0,0.0,15.863942322,29.242365,6.0884864744,0.0,3.20568,2.8828064744
 10/22  03:00:00,55.5942387625,0.232026533538,0.0,0.0,15.863942322,29.242365,3.67740774058,0.451727740584,3.20568,0.02
 10/22  04:00:00,56.505516683,0.928106134151,0.0,0.0,15.863942322,29.242365,4.86355647095,1.63787647095,3.20568,0.02
 10/22  05:00:00,56.4892524459,0.928106134151,0.0,0.0,15.863942322,29.242365,8.75562949151,2.66710112331,3.20568,2.8828483682
 10/22  06:00:00,57.4883513398,1.90894032475,0.0,0.0,15.863942322,29.242365,16.1111729138,12.8854929138,3.20568,0.02
 10/22  07:00:00,55.5702782372,1.49615462572,0.0,0.0,15.863942322,29.242365,14.332069665,8.24360265739,3.20568,2.88278700757
 10/22  08:00:00,48.0999035659,1.16013266769,0.0,0.0,15.863942322,29.242365,6.13961780956,2.91393780956,3.20568,0.02
 10/22  09:00:00,47.8918137151,0.928106134151,0.0,0.0,15.863942322,29.242365,7.38180396588,1.29164699306,3.20568,2.88447697282
 10/22  10:00:00,46.9652434033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  11:00:00,47.691712646,0.0,0.0,0.0,15.863942322,29.242365,6.08993701155,0.0,3.20568,2.88425701155
 10/22  12:00:00,46.9671894977,0.0,0.0,0.0,15.863942322,29.242365,6.08995131277,0.0,3.20568,2.88427131277
 10/22  13:00:00,47.0160304924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,47.0437635492,0.0,0.0,0.0,15.863942322,29.242365,6.08851417563,0.0,3.20568,2.88283417563
 10/22  15:00:00,47.0450593755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,46.9552748207,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,46.9552127019,0.0,0.0,0.0,15.863942322,29.242365,6.0885047893,0.0,3.20568,2.8828247893
 10/22  18:00:00,52.6467695504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.6822770426,0.0,0.0,0.0,15.863942322,29.242365,6.08849541976,0.0,3.20568,2.88281541976
 10/22  20:00:00,55.6590194732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.5387197825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.3776044173,0.0,0.0,0.0,15.863942322,29.242365,6.08848606959,0.0,3.20568,2.88280606959
 10/22  23:00:00,56.1122071546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.3655908258,0.0,0.0,0.0,15.863942322,29.242365,6.08847673541,0.0,3.20568,2.88279673541
 10/23  01:00:00,56.0591543731,0.696079600614,0.0,0.0,15.863942322,29.242365,4.17028713291,0.944607132905,3.20568,0.02
 10/23  02:00:00,56.5221183752,1.16013266769,0.0,0.0,15.863942322,29.242365,8.68773357564,2.59779337531,3.20568,2.88426020033
 10/23  03:00:00,56.286203486,0.928106134151,0.0,0.0,15.863942322,29.242365,6.49568256469,3.27000256469,3.20568,0.02
 10/23  04:00:00,57.9757882627,2.39931363129,0.0,0.0,15.863942322,29.242365,32.8304131209,26.7402961995,3.20568,2.88443692145
 10/23  05:00:00,58.139118824,2.58034741895,0.0,0.0,15.863942322,29.242365,42.3938259373,36.3038470762,3.20568,2.88429886119
 10/23  06:00:00,65.8403797792,6.6842920271,0.0,0.0,15.863942322,29.818365,617.952119616,614.726439616,3.20568,0.02
 10/23  07:00:00,128.609685451,6.6842920271,0.0,0.0,80.527626,29.818365,437.402281601,431.308304237,3.20568,2.88829736381
 10/23  08:00:00,165.646789569,6.6842920271,0.00573014844557,0.0,80.527626,75.0917375,327.112702102,291.500753258,24.0426,11.5693488441
 10/23  09:00:00,165.460324348,6.6842920271,0.000959461745904,0.0,80.527626,75.0917375,264.250374472,222.738634642,24.0426,17.4691398297
 10/23  10:00:00,168.990193896,6.6842920271,0.00302661859816,0.0,80.527626,79.0911225,214.406143418,161.950250886,32.0568,20.3990925322
 10/23  11:00:00,169.536188376,6.7381455817,0.0,0.0,80.527626,79.0911225,162.754706785,110.251563077,32.0568,20.4463437078
 10/23  12:00:00,169.320471937,7.36840892025,0.0,0.0,80.527626,79.0911225,142.872808155,87.4048148312,32.0568,23.4111933233
 10/23  13:00:00,165.983829853,8.06728241469,0.0,0.0,80.527626,75.0917375,121.825373391,82.358168977,16.0284,23.4388044138
 10/23  14:00:00,166.374594729,8.50281952941,0.0,0.0,80.527626,75.0917375,98.895959668,62.4860381552,16.0284,20.3815215128
 10/23  15:00:00,165.103063482,9.27081473395,0.0,0.0,80.527626,73.092045,74.2863695155,53.5878750629,3.20568,17.4928144527
 10/23  16:00:00,163.558951272,7.85799642075,0.0,0.0,80.527626,73.092045,45.2865280078,39.1924718935,3.20568,2.88837611433
 10/23  17:00:00,119.259262265,6.84161774791,0.0,0.0,80.527626,29.818365,54.6000017306,45.6374747547,3.20568,5.75684697592
 10/23  18:00:00,124.862501402,6.6842920271,0.0,0.0,80.527626,29.818365,95.6376218895,86.6613358304,3.20568,5.77060605914
 10/23  19:00:00,128.152549236,6.6842920271,0.0,0.0,80.527626,29.818365,184.133799295,175.148024495,3.20568,5.78009480051
 10/23  20:00:00,128.378216366,6.6842920271,0.0,0.0,80.527626,29.818365,207.258767336,195.399610706,3.20568,8.65347663055
 10/23  21:00:00,55.4842794248,0.0,0.0,0.0,15.863942322,29.242365,8.98121726824,0.0,3.20568,5.77553726824
 10/23  22:00:00,55.3748663573,0.0,0.0,0.0,15.863942322,29.242365,6.09564899745,0.0,3.20568,2.88996899745
 10/23  23:00:00,56.1688397556,0.0,0.0,0.0,15.863942322,29.242365,6.09335697899,0.0,3.20568,2.88767697899
 10/23  24:00:00,55.4022929544,0.0,0.0,0.0,15.863942322,29.242365,6.09002315492,0.0,3.20568,2.88434315492
 10/24  01:00:00,55.400328294,0.0,0.0,0.0,15.863942322,29.242365,6.09004776878,0.0,3.20568,2.88436776878
 10/24  02:00:00,55.3920071737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.3852143458,0.0,0.0,0.0,15.863942322,29.242365,6.09007211332,0.0,3.20568,2.88439211332
 10/24  04:00:00,56.4416472432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  05:00:00,56.2665985534,0.0,0.0,0.0,15.863942322,29.242365,6.09009628601,0.0,3.20568,2.88441628601
 10/24  06:00:00,65.7232111328,6.6842920271,0.00184866281423,0.0,15.863942322,29.818365,442.722576823,436.632456487,3.20568,2.88444033578
 10/24  07:00:00,127.740509629,6.6842920271,0.0,0.0,80.527626,29.818365,349.949483364,343.855688516,3.20568,2.88811484832
 10/24  08:00:00,165.533441977,6.6842920271,0.00421010803475,0.0,80.527626,75.0917375,290.641856575,257.916801181,24.0426,8.68245539374
 10/24  09:00:00,165.175309261,6.6842920271,0.00255696971979,0.0,80.527626,75.0917375,215.612849414,174.096068429,24.0426,17.4741809843
 10/24  10:00:00,168.761647033,6.6842920271,0.00321321056112,0.0,80.527626,79.0911225,181.549810101,129.101111887,32.0568,20.3918982138
 10/24  11:00:00,169.367726204,6.6842920271,0.0,0.0,80.527626,79.0911225,140.222002816,87.71679795,32.0568,20.4484048659
 10/24  12:00:00,168.572293471,6.69890665061,0.0,0.0,80.527626,79.0911225,121.300984557,65.8300453344,32.0568,23.4141392224
 10/24  13:00:00,165.161065119,7.27355292754,0.0,0.0,80.527626,75.0917375,113.009239983,70.6112327831,16.0284,26.3696072001
 10/24  14:00:00,165.817102371,7.95526007366,0.0,0.0,80.527626,75.0917375,83.1340227489,49.6317879917,16.0284,17.4738347572
 10/24  15:00:00,164.083749248,8.25756869731,0.0,0.0,80.527626,73.092045,57.9928369511,34.3804128449,3.20568,20.4067441063
 10/24  16:00:00,162.742027345,7.03631661482,0.0,0.0,80.527626,73.092045,30.9980836529,24.9040951857,3.20568,2.88830846726
 10/24  17:00:00,119.106536101,6.68472709031,0.0,0.0,80.527626,29.818365,33.1519703185,27.0581346121,3.20568,2.88815570639
 10/24  18:00:00,124.826803185,6.6842920271,0.0,0.0,80.527626,29.818365,51.5382060337,42.5612190306,3.20568,5.77130700313
 10/24  19:00:00,127.758256804,6.6842920271,0.0,0.0,80.527626,29.818365,110.757652555,98.8913244536,3.20568,8.660648101
 10/24  20:00:00,127.829516057,6.6842920271,0.0,0.0,80.527626,29.818365,143.70785542,134.726820296,3.20568,5.77535512389
 10/24  21:00:00,55.3867388453,0.0,0.0,0.0,15.863942322,29.242365,8.98131694004,0.0,3.20568,5.77563694004
 10/24  22:00:00,55.4226295876,0.0,0.0,0.0,15.863942322,29.242365,8.96564140447,0.0,3.20568,5.75996140447
 10/24  23:00:00,56.196317992,0.0,0.0,0.0,15.863942322,29.242365,6.09338810771,0.0,3.20568,2.88770810771
 10/24  24:00:00,55.4532795702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.4569543574,0.0,0.0,0.0,15.863942322,29.242365,6.09004327651,0.0,3.20568,2.88436327651
 10/25  02:00:00,55.4475149101,0.0,0.0,0.0,15.863942322,29.242365,6.09007276267,0.0,3.20568,2.88439276267
 10/25  03:00:00,55.4431153929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.6487323624,0.0,0.0,0.0,15.863942322,29.242365,6.09010201012,0.0,3.20568,2.88442201012
 10/25  05:00:00,55.6258406717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,63.6515540123,6.6842920271,0.00116369367428,0.0,15.863942322,29.818365,300.985822935,294.895642969,3.20568,2.88449996594
 10/25  07:00:00,126.59716228,6.6842920271,0.000972132088358,0.0,80.527626,29.818365,204.155476682,198.061351014,3.20568,2.88844566779
 10/25  08:00:00,164.652694766,6.6842920271,0.00402560474399,0.0,80.527626,75.0917375,189.667008663,154.054994995,24.0426,11.5694136679
 10/25  09:00:00,164.628983766,6.6842920271,0.00298135011089,0.0,80.527626,75.0917375,168.066477549,126.556017301,24.0426,17.4678602474
 10/25  10:00:00,168.589861818,6.6842920271,0.00184997492969,0.0,80.527626,79.0911225,152.895225578,102.674905962,32.0568,18.1635196164
 10/25  11:00:00,169.288996242,6.6845832428,0.0,0.0,80.527626,79.0911225,124.336838685,69.5887369552,32.0568,22.6913017299
 10/25  12:00:00,168.568827987,6.70184856489,0.0,0.0,80.527626,79.0911225,113.991716013,58.52119618,32.0568,23.413719833
 10/25  13:00:00,164.605230209,6.72423979861,0.0,0.0,80.527626,75.0917375,106.347962815,66.8773161435,16.0284,23.442246671
 10/25  14:00:00,164.641183491,6.76770495096,0.0,0.0,80.527626,75.0917375,93.5973092654,57.1870285883,16.0284,20.381880677
 10/25  15:00:00,162.839232872,6.99322689974,0.0,0.0,80.527626,73.092045,77.8471131494,56.4606900055,3.20568,18.1807431438
 10/25  16:00:00,162.398862776,6.6842920271,0.0,0.0,80.527626,73.092045,58.0571530398,49.7692836187,3.20568,5.0821894211
 10/25  17:00:00,119.123779548,6.6842920271,0.0,0.0,80.527626,29.818365,63.1153496614,57.0214243081,3.20568,2.88824535323
 10/25  18:00:00,126.282706915,6.6842920271,0.0,0.0,80.527626,29.818365,79.5501198965,70.5730493157,3.20568,5.77139058076
 10/25  19:00:00,127.981903655,6.6842920271,0.0,0.0,80.527626,29.818365,124.357499675,115.371894572,3.20568,5.77992510287
 10/25  20:00:00,128.000532254,6.6842920271,0.0,0.0,80.527626,29.818365,144.434564528,132.574959867,3.20568,8.6539246612
 10/25  21:00:00,55.5465758121,0.0,0.0,0.0,15.863942322,29.242365,8.9817370377,0.0,3.20568,5.7760570377
 10/25  22:00:00,55.4152574861,0.0,0.0,0.0,15.863942322,29.242365,7.55440032948,0.0,3.20568,4.34872032948
 10/25  23:00:00,56.1769994107,0.0,0.0,0.0,15.863942322,29.242365,7.50236758016,0.0,3.20568,4.29668758016
 10/25  24:00:00,55.4129603365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.4075342533,0.0,0.0,0.0,15.863942322,29.242365,6.09003600846,0.0,3.20568,2.88435600846
 10/26  02:00:00,55.4000215956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.3928028886,0.0,0.0,0.0,15.863942322,29.242365,6.09007044165,0.0,3.20568,2.88439044165
 10/26  04:00:00,55.6003314123,0.0,0.0,0.0,15.863942322,29.242365,6.09010467616,0.0,3.20568,2.88442467616
 10/26  05:00:00,55.5805780976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,65.2474005003,6.6842920271,0.00130664325064,0.0,15.863942322,29.818365,503.520672125,497.430533357,3.20568,2.88445876764
 10/26  07:00:00,129.044757171,6.6842920271,0.0,0.0,80.527626,29.818365,326.195832441,320.101954275,3.20568,2.88819816565
 10/26  08:00:00,165.534483844,6.6842920271,0.00352388662654,0.0,80.527626,75.0917375,268.229903302,235.505005482,24.0426,8.68229782015
 10/26  09:00:00,165.103292569,6.6842920271,0.00105729250186,0.0,80.527626,75.0917375,214.486759488,170.066305425,24.0426,20.3778540629
 10/26  10:00:00,168.767705945,6.6842920271,0.00342701946926,0.0,80.527626,79.0911225,179.727634535,130.185096242,32.0568,17.4857382924
 10/26  11:00:00,169.518220032,6.79138860783,0.0,0.0,80.527626,79.0911225,152.131993092,96.7030141719,32.0568,23.3721789202
 10/26  12:00:00,169.31971492,7.39722478169,0.0,0.0,80.527626,79.0911225,126.874265823,71.4004661748,32.0568,23.416999648
 10/26  13:00:00,165.919187343,8.02910314134,0.0,0.0,80.527626,75.0917375,99.0058666226,59.5329471133,16.0284,23.4445195093
 10/26  14:00:00,166.185584351,8.30999888889,0.0,0.0,80.527626,75.0917375,84.8108882222,48.3930256489,16.0284,20.3894625733
 10/26  15:00:00,165.373232561,9.53335004604,0.0,0.0,80.527626,73.092045,57.3991015829,36.6994893846,3.20568,17.4939321982
 10/26  16:00:00,163.376676029,7.65901762149,0.0,0.0,80.527626,73.092045,31.069941189,24.9758822234,3.20568,2.88837896559
 10/26  17:00:00,119.150029107,6.71870104297,0.0,0.0,80.527626,29.818365,45.3985455794,36.4361054343,3.20568,5.75676014516
 10/26  18:00:00,126.290843367,6.6842920271,0.0,0.0,80.527626,29.818365,81.1694749072,72.1931080257,3.20568,5.77068688151
 10/26  19:00:00,127.981342696,6.6842920271,0.0,0.0,80.527626,29.818365,114.167242138,105.181247183,3.20568,5.78031495564
 10/26  20:00:00,128.009936546,6.6842920271,0.0,0.0,80.527626,29.818365,137.558614283,125.699050805,3.20568,8.65388347828
 10/26  21:00:00,55.5420802236,0.0,0.0,0.0,15.863942322,29.242365,8.98157072693,0.0,3.20568,5.77589072693
 10/26  22:00:00,55.4260818231,0.0,0.0,0.0,15.863942322,29.242365,6.09579204603,0.0,3.20568,2.89011204603
 10/26  23:00:00,56.1978286078,0.0,0.0,0.0,15.863942322,29.242365,6.09310268523,0.0,3.20568,2.88742268523
 10/26  24:00:00,55.4387116483,0.0,0.0,0.0,15.863942322,29.242365,6.09015579552,0.0,3.20568,2.88447579552
 10/27  01:00:00,55.4329109568,0.0,0.0,0.0,15.863942322,29.242365,6.09019538418,0.0,3.20568,2.88451538418
 10/27  02:00:00,55.4347121282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.4275532751,0.0,0.0,0.0,15.863942322,29.242365,6.08999916017,0.0,3.20568,2.88431916017
 10/27  04:00:00,56.4721858497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.2870024334,0.0,0.0,0.0,15.863942322,29.242365,6.09003854808,0.0,3.20568,2.88435854808
 10/27  06:00:00,64.8622342108,6.6842920271,0.000588011290783,0.0,15.863942322,29.818365,429.61329907,423.523221278,3.20568,2.88439779156
 10/27  07:00:00,128.652218526,6.6842920271,0.000779333316384,0.0,80.527626,29.818365,286.85201726,280.757984813,3.20568,2.88835244689
 10/27  08:00:00,165.263597274,6.6842920271,0.00550429771642,0.0,80.527626,75.0917375,252.000961751,219.276061229,24.0426,8.68230052208
 10/27  09:00:00,165.092662513,6.6842920271,0.00263422339076,0.0,80.527626,75.0917375,214.410141306,169.984397246,24.0426,20.3831440599
 10/27  10:00:00,168.791445917,6.6842920271,0.00353397183028,0.0,80.527626,79.0911225,178.056704038,128.514880396,32.0568,17.4850236419
 10/27  11:00:00,169.362648584,6.72451716433,0.0,0.0,80.527626,79.0911225,120.732136909,65.3034486553,32.0568,23.3718882534
 10/27  12:00:00,168.665947225,6.82069447704,0.0,0.0,80.527626,79.0911225,89.3739713544,33.8999884311,32.0568,23.4171829232
 10/27  13:00:00,165.342430118,7.47813621135,0.0,0.0,80.527626,75.0917375,74.8026838192,35.3291137574,16.0284,23.4451700618
 10/27  14:00:00,166.761915018,8.20767172558,0.683631144367,0.0,80.527626,75.0917375,57.1628955344,20.7442338641,16.0284,20.3902616704
 10/27  15:00:00,166.54310047,8.50288064464,2.18123298593,0.0,80.527626,73.092045,38.8649628485,18.1646075585,3.20568,17.49467529
 10/27  16:00:00,164.976423603,7.05564475463,2.17569633314,0.0,80.527626,73.092045,21.8634309312,15.7692669655,3.20568,2.88848396568
 10/27  17:00:00,119.340859732,6.6842920271,0.218359947127,0.0,80.527626,29.818365,37.1889693994,28.2264517296,3.20568,5.75683766983
 10/27  18:00:00,126.280024226,6.6842920271,0.0,0.0,80.527626,29.818365,67.468751597,58.4922492655,3.20568,5.7708223315
 10/27  19:00:00,127.736266586,6.6842920271,0.0,0.0,80.527626,29.818365,90.6184366359,81.6322580425,3.20568,5.78049859348
 10/27  20:00:00,127.748189609,6.6842920271,0.0,0.0,80.527626,29.818365,103.182802421,91.3238623672,3.20568,8.65326005377
 10/27  21:00:00,55.4143329659,0.0,0.0,0.0,15.863942322,29.242365,8.9818004947,0.0,3.20568,5.7761204947
 10/27  22:00:00,55.4497511745,0.0,0.0,0.0,15.863942322,29.242365,6.09508999266,0.0,3.20568,2.88940999266
 10/27  23:00:00,56.2100213492,0.0,0.0,0.0,15.863942322,29.242365,6.09320431772,0.0,3.20568,2.88752431772
 10/27  24:00:00,55.4623643362,0.0,0.0,0.0,15.863942322,29.242365,6.09001980839,0.0,3.20568,2.88433980839
 10/28  01:00:00,55.4547644292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.4313421954,0.0,0.0,0.0,15.863942322,29.242365,6.08858599416,0.0,3.20568,2.88290599416
 10/28  03:00:00,55.412829259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6209565771,0.0,0.0,0.0,15.863942322,29.242365,6.08844769612,0.0,3.20568,2.88276769612
 10/28  05:00:00,55.5962128612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6031996863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,55.5352787352,0.0,0.0,0.0,15.863942322,29.242365,6.08846509767,0.0,3.20568,2.88278509767
 10/28  08:00:00,46.9620698294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0170500396,0.0,0.0,0.0,15.863942322,29.242365,6.09011205359,0.0,3.20568,2.88443205359
 10/28  10:00:00,47.0526643818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  11:00:00,47.7733585166,0.0,0.0,0.0,15.863942322,29.242365,6.09015631694,0.0,3.20568,2.88447631694
 10/28  12:00:00,47.1148666143,0.0,0.0,0.0,15.863942322,29.242365,6.09020049568,0.0,3.20568,2.88452049568
 10/28  13:00:00,47.1762547218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.1977457298,0.0,0.0,0.0,15.863942322,29.242365,6.08844277462,0.0,3.20568,2.88276277462
 10/28  15:00:00,47.1865295983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,47.080480236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0602221873,0.0,0.0,0.0,15.863942322,29.242365,6.0885386814,0.0,3.20568,2.8828586814
 10/28  18:00:00,54.190106446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8302315569,0.0,0.0,0.0,15.863942322,29.242365,6.08847826653,0.0,3.20568,2.88279826653
 10/28  20:00:00,55.7691296516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  21:00:00,55.6175006926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.4414307003,0.0,0.0,0.0,15.863942322,29.242365,6.08849599654,0.0,3.20568,2.88281599654
 10/28  23:00:00,56.1490031099,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.4098353749,0.0,0.0,0.0,15.863942322,29.242365,6.0885137126,0.0,3.20568,2.8828337126
 10/29  01:00:00,55.4075730187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  02:00:00,55.3991719989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.3956002288,0.0,0.0,0.0,15.863942322,29.242365,6.08853666961,0.0,3.20568,2.88285666961
 10/29  04:00:00,55.6214686921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  05:00:00,55.5970166668,0.0,0.0,0.0,15.863942322,29.242365,6.08855850181,0.0,3.20568,2.88287850181
 10/29  06:00:00,55.5993378839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,55.5491827391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  08:00:00,46.9775995427,0.0,0.0,0.0,15.863942322,29.242365,6.09013304578,0.0,3.20568,2.88445304578
 10/29  09:00:00,47.009510409,0.0,0.0,0.0,15.863942322,29.242365,6.0901824787,0.0,3.20568,2.8845024787
 10/29  10:00:00,47.024918743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  11:00:00,47.7412803144,0.0,0.0,0.0,15.863942322,29.242365,6.08964209878,0.0,3.20568,2.88396209878
 10/29  12:00:00,47.0829486335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.1629995512,0.0,0.0,0.0,15.863942322,29.242365,6.09004467799,0.0,3.20568,2.88436467799
 10/29  14:00:00,47.1829451264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,47.16073056,0.0,0.0,0.0,15.863942322,29.242365,6.08845414096,0.0,3.20568,2.88277414096
 10/29  16:00:00,47.0211437888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,46.9843536191,0.0,0.0,0.0,15.863942322,29.242365,6.08847649983,0.0,3.20568,2.88279649983
 10/29  18:00:00,54.1114257031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.7446938095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,55.7278428311,0.0,0.0,0.0,15.863942322,29.242365,6.08849885037,0.0,3.20568,2.88281885037
 10/29  21:00:00,55.5970571756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.4328052729,0.0,0.0,0.0,15.863942322,29.242365,6.08852118555,0.0,3.20568,2.88284118555
 10/29  23:00:00,56.1490325211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.4267557298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.4239020329,0.0,0.0,0.0,15.863942322,29.242365,6.0901740031,0.0,3.20568,2.8844940031
 10/30  02:00:00,55.4197350007,0.0,0.0,0.0,15.863942322,29.242365,6.09022898273,0.0,3.20568,2.88454898273
 10/30  03:00:00,55.4173089109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.6293644127,0.0,0.0,0.0,15.863942322,29.242365,6.09004656812,0.0,3.20568,2.88436656812
 10/30  05:00:00,55.6135817299,0.0,0.0,0.0,15.863942322,29.242365,6.09010134245,0.0,3.20568,2.88442134245
 10/30  06:00:00,64.0926234882,6.6842920271,0.00418592939794,0.0,15.863942322,29.818365,368.987804016,365.762124016,3.20568,0.02
 10/30  07:00:00,128.115637732,6.6842920271,0.00106090323755,0.0,80.527626,29.818365,218.056398875,211.962428863,3.20568,2.88829001157
 10/30  08:00:00,164.705137521,6.6842920271,0.00476459801384,0.0,80.527626,75.0917375,207.223412158,171.609417632,24.0426,11.5713945261
 10/30  09:00:00,164.693396852,6.6842920271,0.00292711570723,0.0,80.527626,75.0917375,190.345915498,148.829262925,24.0426,17.4740525732
 10/30  10:00:00,168.666203751,6.6842920271,0.00171140748969,0.0,80.527626,79.0911225,186.632182455,134.172305065,32.0568,20.40307739
 10/30  11:00:00,169.382882974,6.6842920271,0.0,0.0,80.527626,79.0911225,161.801486549,109.291934154,32.0568,20.4527523945
 10/30  12:00:00,168.634655519,6.6842920271,0.0,0.0,80.527626,79.0911225,158.625026449,103.14611511,32.0568,23.4221113397
 10/30  13:00:00,164.639038324,6.6842920271,0.0,0.0,80.527626,75.0917375,153.217049837,110.810397424,16.0284,26.3782524132
 10/30  14:00:00,164.638035425,6.69416357272,0.0,0.0,80.527626,75.0917375,141.13086515,107.620445413,16.0284,17.4820197367
 10/30  15:00:00,162.63034156,6.70957101525,0.0,0.0,80.527626,73.092045,135.364978907,111.747120095,3.20568,20.4121788127
 10/30  16:00:00,162.504723485,6.6842920271,0.0,0.0,80.527626,73.092045,120.96646614,114.872302415,3.20568,2.88848372488
 10/30  17:00:00,119.256342613,6.6842920271,0.0,0.0,80.527626,29.818365,139.668238945,130.705876204,3.20568,5.75668274115
 10/30  18:00:00,126.436606903,6.6842920271,0.0,0.0,80.527626,29.818365,153.170840255,144.194406785,3.20568,5.77075346974
 10/30  19:00:00,128.100674303,6.6842920271,0.0,0.0,80.527626,29.818365,157.831323017,148.844018898,3.20568,5.78162411874
 10/30  20:00:00,128.111344706,6.6842920271,0.0,0.0,80.527626,29.818365,168.214240987,156.354189659,3.20568,8.65437132775
 10/30  21:00:00,55.5189442373,0.0,0.0,0.0,15.863942322,29.242365,8.98201170685,0.0,3.20568,5.77633170685
 10/30  22:00:00,55.4057989103,0.0,0.0,0.0,15.863942322,29.242365,6.0956143895,0.0,3.20568,2.8899343895
 10/30  23:00:00,56.1805671205,0.0,0.0,0.0,15.863942322,29.242365,6.09326952743,0.0,3.20568,2.88758952743
 10/30  24:00:00,55.4329738049,0.0,0.0,0.0,15.863942322,29.242365,6.09007664547,0.0,3.20568,2.88439664547
 10/31  01:00:00,55.4263175914,0.0,0.0,0.0,15.863942322,29.242365,6.09013643062,0.0,3.20568,2.88445643062
 10/31  02:00:00,55.4226707659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.4212899178,0.0,0.0,0.0,15.863942322,29.242365,6.09019652946,0.0,3.20568,2.88451652946
 10/31  04:00:00,56.4805391939,0.0,0.0,0.0,15.863942322,29.242365,6.09001874784,0.0,3.20568,2.88433874784
 10/31  05:00:00,56.3092181437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  06:00:00,64.4102806577,6.6842920271,0.00229819982718,0.0,15.863942322,29.818365,357.36791135,351.277832638,3.20568,2.88439871177
 10/31  07:00:00,128.197520857,6.6842920271,0.000960466871214,0.0,80.527626,29.818365,240.471145275,234.376810754,3.20568,2.88865452028
 10/31  08:00:00,164.76143854,6.6842920271,0.00437565341678,0.0,80.527626,75.0917375,216.374677856,180.761049913,24.0426,11.5710279434
 10/31  09:00:00,164.753128454,6.6842920271,0.00264137719674,0.0,80.527626,75.0917375,199.93941541,158.427762942,24.0426,17.4690524682
 10/31  10:00:00,168.736738756,6.6842920271,0.00158593009698,0.0,80.527626,79.0911225,196.814353796,147.265714158,32.0568,17.491839638
 10/31  11:00:00,169.45650917,6.6842920271,0.0,0.0,80.527626,79.0911225,177.113114798,121.679890134,32.0568,23.3764246642
 10/31  12:00:00,168.671892333,6.6842920271,0.0,0.0,80.527626,79.0911225,164.270513181,108.790368033,32.0568,23.4233451476
 10/31  13:00:00,164.678749579,6.68661329786,0.0,0.0,80.527626,75.0917375,162.16554279,119.757275132,16.0284,26.3798676575
 10/31  14:00:00,164.679308884,6.70373917073,0.0,0.0,80.527626,75.0917375,149.287705106,115.781090357,16.0284,17.478214749
 10/31  15:00:00,162.660587441,6.72014219084,0.0,0.0,80.527626,73.092045,140.187358127,116.56774304,3.20568,20.4139350871
 10/31  16:00:00,162.503202461,6.6842920271,0.0,0.0,80.527626,73.092045,119.165084199,113.071119874,3.20568,2.88828432456
 10/31  17:00:00,119.244404282,6.6842920271,0.0,0.0,80.527626,29.818365,130.625394243,124.531106456,3.20568,2.88860778677
 10/31  18:00:00,127.836611623,6.6842920271,0.0,0.0,80.527626,29.818365,140.913981697,131.937322213,3.20568,5.77097948441
 10/31  19:00:00,127.883685207,6.6842920271,0.0,0.0,80.527626,29.818365,159.864193449,147.997483318,3.20568,8.66103013057
 10/31  20:00:00,127.943308797,6.6842920271,0.0,0.0,80.527626,29.818365,172.62886139,163.646987437,3.20568,5.77619395245
 10/31  21:00:00,55.3492361045,0.0,0.0,0.0,15.863942322,29.242365,11.8600020592,0.0,3.20568,8.65432205917
 10/31  22:00:00,55.3759558118,0.0,0.0,0.0,15.863942322,29.242365,6.09591717703,0.0,3.20568,2.89023717703
 10/31  23:00:00,56.1633122101,0.0,0.0,0.0,15.863942322,29.242365,6.09349934314,0.0,3.20568,2.88781934314
 10/31  24:00:00,55.3970419445,0.0,0.0,0.0,15.863942322,29.242365,6.09021522871,0.0,3.20568,2.88453522871
 11/01  01:00:00,55.3897310637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  02:00:00,56.3156479601,0.928106134151,0.0,0.0,15.863942322,29.242365,8.19104596818,2.10100230631,3.20568,2.88436366187
 11/01  03:00:00,56.5449428687,1.16013266769,0.0,0.0,15.863942322,29.242365,10.555753277,4.46564421428,3.20568,2.88442906271
 11/01  04:00:00,59.1576713229,3.5205123993,0.0,0.0,15.863942322,29.242365,70.7141212315,67.4884412315,3.20568,0.02
 11/01  05:00:00,59.0739786433,3.43232663398,0.0,0.0,15.863942322,29.242365,83.5543060721,77.4640822059,3.20568,2.88454386628
 11/01  06:00:00,65.8936397145,6.6842920271,0.0,0.0,15.863942322,29.818365,733.054924962,729.829244962,3.20568,0.02
 11/01  07:00:00,130.69200509,6.6842920271,0.0,0.0,80.527626,29.818365,620.05091717,611.088012618,3.20568,5.75722455174
 11/01  08:00:00,166.286883782,6.6842920271,0.0,0.0,80.527626,75.0917375,546.429324889,513.702795802,24.0426,8.68392908681
 11/01  09:00:00,165.973537296,6.6842920271,0.0,0.0,80.527626,75.0917375,518.668154417,474.236417351,24.0426,20.3891370661
 11/01  10:00:00,169.788167363,6.6842920271,0.0,0.0,80.527626,79.0911225,466.265959822,416.719846399,32.0568,17.4893134232
 11/01  11:00:00,170.483901142,6.6842920271,0.0,0.0,80.527626,79.0911225,418.899788535,363.462936768,32.0568,23.3800517674
 11/01  12:00:00,169.671170911,6.6842920271,0.0,0.0,80.527626,79.0911225,383.006651859,327.525298248,32.0568,23.4245536109
 11/01  13:00:00,165.627152094,6.6842920271,0.0,0.0,80.527626,75.0917375,348.2978359,305.887207351,16.0284,26.3822285486
 11/01  14:00:00,165.542581609,6.6842920271,0.0,0.0,80.527626,75.0917375,297.352407073,263.847039755,16.0284,17.4769673181
 11/01  15:00:00,163.512807331,6.6842920271,0.0,0.0,80.527626,73.092045,275.200924909,251.579602008,3.20568,20.4156429005
 11/01  16:00:00,163.415815029,6.6842920271,0.0,0.0,80.527626,73.092045,262.203948964,256.109786528,3.20568,2.88848243645
 11/01  17:00:00,120.220067717,6.6842920271,0.0,0.0,80.527626,29.818365,312.019566324,305.925515742,3.20568,2.88837058215
 11/01  18:00:00,128.850147922,6.6842920271,0.0,0.0,80.527626,29.818365,359.786980509,350.809928377,3.20568,5.77137213186
 11/01  19:00:00,129.116045883,6.6842920271,0.0,0.0,80.527626,29.818365,392.759974218,380.892757062,3.20568,8.66153715548
 11/01  20:00:00,129.172747755,6.6842920271,0.0,0.0,80.527626,29.818365,421.11267959,412.131156489,3.20568,5.77584310144
 11/01  21:00:00,55.412839255,0.0,0.0,0.0,15.863942322,29.242365,11.8605389421,0.0,3.20568,8.6548589421
 11/01  22:00:00,56.2483249096,0.928106134151,0.0,0.0,15.863942322,29.242365,7.99698936983,1.90124119877,3.20568,2.89006817107
 11/01  23:00:00,58.9088025998,2.75066844409,0.0,0.0,15.863942322,29.242365,43.9710048462,37.8775078623,3.20568,2.88781698393
 11/01  24:00:00,58.6336512908,3.20030010045,0.0,0.0,15.863942322,29.242365,72.2782218843,66.1881786432,3.20568,2.88436324114
 11/02  01:00:00,59.4720942246,4.00037512556,0.0,0.0,15.863942322,29.242365,101.765813016,98.5401330161,3.20568,0.02
 11/02  02:00:00,58.8810574059,3.32526765122,0.0,0.0,15.863942322,29.242365,133.072477374,126.982216951,3.20568,2.88458042238
 11/02  03:00:00,60.567154741,5.00011553174,0.0,0.0,15.863942322,29.242365,153.874824629,147.784638699,3.20568,2.88450593025
 11/02  04:00:00,59.8987061171,4.0334171056,0.0,0.0,15.863942322,29.242365,167.174834385,163.949154385,3.20568,0.02
 11/02  05:00:00,60.8857596668,5.041771382,0.0,0.0,15.863942322,29.242365,180.012690628,173.922432365,3.20568,2.88457826247
 11/02  06:00:00,65.9276024388,6.6842920271,0.0,0.0,15.863942322,29.818365,752.59425921,749.36857921,3.20568,0.02
 11/02  07:00:00,130.719500148,6.6842920271,0.0,0.0,80.527626,29.818365,640.276380219,631.313603496,3.20568,5.75709672227
 11/02  08:00:00,168.348882189,6.6842920271,0.0,0.0,80.527626,75.0917375,601.769218597,569.042197411,24.0426,8.68442118561
 11/02  09:00:00,166.227531783,6.6842920271,0.0,0.0,80.527626,75.0917375,551.083512331,506.649131036,24.0426,20.3917812948
 11/02  10:00:00,170.004674632,6.6842920271,0.0,0.0,80.527626,79.0911225,504.495417654,454.948988841,32.0568,17.4896288131
 11/02  11:00:00,170.60573349,6.6842920271,0.0,0.0,80.527626,79.0911225,435.564432387,380.126625433,32.0568,23.3810069545
 11/02  12:00:00,169.725345278,6.6842920271,0.0,0.0,80.527626,79.0911225,390.801538466,335.318723978,32.0568,23.4260144873
 11/02  13:00:00,165.689162285,6.6842920271,0.0,0.0,80.527626,75.0917375,353.904467462,311.491659199,16.0284,26.3844082638
 11/02  14:00:00,165.649454713,6.6842920271,0.0,0.0,80.527626,75.0917375,313.345077203,279.838274342,16.0284,17.4784028608
 11/02  15:00:00,163.572397958,6.6842920271,0.0,0.0,80.527626,73.092045,279.914662494,256.291876388,3.20568,20.4171061058
 11/02  16:00:00,163.443200488,6.6842920271,0.0,0.0,80.527626,73.092045,260.999459605,254.905108886,3.20568,2.88867071948
 11/02  17:00:00,120.247393943,6.6842920271,0.0,0.0,80.527626,29.818365,302.883611177,296.789367921,3.20568,2.88856325609
 11/02  18:00:00,128.869101828,6.6842920271,0.0,0.0,80.527626,29.818365,340.857667449,331.880989906,3.20568,5.77099754295
 11/02  19:00:00,129.123984155,6.6842920271,0.0,0.0,80.527626,29.818365,370.930030845,359.063130972,3.20568,8.66121987277
 11/02  20:00:00,129.17957642,6.6842920271,0.0,0.0,80.527626,29.818365,401.176711913,392.194676804,3.20568,5.77635510817
 11/02  21:00:00,55.4117859096,0.0,0.0,0.0,15.863942322,29.242365,11.8611679141,0.0,3.20568,8.65548791406
 11/02  22:00:00,56.0117408374,0.696079600614,0.0,0.0,15.863942322,29.242365,7.12612952679,1.03011547788,3.20568,2.89033404891
 11/02  23:00:00,57.2543146662,1.12184134712,0.0,0.0,15.863942322,29.242365,9.71058555452,3.61712544616,3.20568,2.88778010836
 11/02  24:00:00,58.8305191931,3.43232663398,0.0,0.0,15.863942322,29.242365,56.3291714074,50.2389180887,3.20568,2.88457331868
 11/03  01:00:00,59.2061533271,3.76834859202,0.0,0.0,15.863942322,29.242365,81.0192270485,77.7935470485,3.20568,0.02
 11/03  02:00:00,58.8902029281,3.43232663398,0.0,0.0,15.863942322,29.242365,91.036945151,84.9467266932,3.20568,2.88453845785
 11/03  03:00:00,59.5233522252,3.97662784331,0.0,0.0,15.863942322,29.242365,140.477232454,134.386969634,3.20568,2.88458281989
 11/03  04:00:00,61.0303938189,4.43206704017,0.0,0.0,15.863942322,29.242365,129.354124852,126.128444852,3.20568,0.02
 11/03  05:00:00,61.1274967934,4.60146559717,0.0,0.0,15.863942322,29.242365,177.457752494,171.367509547,3.20568,2.88456294661
 11/03  06:00:00,66.2561037577,6.6842920271,0.0,0.0,15.863942322,29.818365,715.031926671,708.941801412,3.20568,2.88444525874
 11/03  07:00:00,130.710002965,6.6842920271,0.0,0.0,80.527626,29.818365,605.527803462,599.433408661,3.20568,2.88871480106
 11/03  08:00:00,168.09197392,6.6842920271,0.0,0.0,80.527626,75.0917375,566.552443203,533.826495159,24.0426,8.68334804488
 11/03  09:00:00,166.066929007,6.6842920271,0.0,0.0,80.527626,75.0917375,514.6641965,470.234360795,24.0426,20.3872357048
 11/03  10:00:00,169.828761942,6.6842920271,0.0,0.0,80.527626,79.0911225,439.181164279,389.631589975,32.0568,17.4927743044
 11/03  11:00:00,170.460544691,6.6842920271,0.0,0.0,80.527626,79.0911225,373.433364713,317.997194559,32.0568,23.3793701543
 11/03  12:00:00,169.645910628,6.6842920271,0.0,0.0,80.527626,79.0911225,328.708485805,273.223902177,32.0568,23.4277836275
 11/03  13:00:00,165.584880889,6.6842920271,0.0,0.0,80.527626,75.0917375,291.64530674,249.233875154,16.0284,26.3830315858
 11/03  14:00:00,165.560588946,6.6842920271,0.0,0.0,80.527626,75.0917375,261.189426302,227.678405291,16.0284,17.4826210107
 11/03  15:00:00,163.522351022,6.6842920271,0.0,0.0,80.527626,73.092045,238.298406806,214.675540041,3.20568,20.4171867645
 11/03  16:00:00,163.406983173,6.6842920271,0.0,0.0,80.527626,73.092045,214.257308926,208.162987597,3.20568,2.88864132917
 11/03  17:00:00,120.202441509,6.6842920271,0.0,0.0,80.527626,29.818365,258.195989257,252.101997106,3.20568,2.88831215113
 11/03  18:00:00,128.811710207,6.6842920271,0.0,0.0,80.527626,29.818365,302.535445347,290.682738841,3.20568,8.6470265063
 11/03  19:00:00,128.851147751,6.6842920271,0.0,0.0,80.527626,29.818365,333.993664954,325.005994898,3.20568,5.78199005589
 11/03  20:00:00,128.912910579,6.6842920271,0.0,0.0,80.527626,29.818365,376.958902663,365.098208729,3.20568,8.65501393476
 11/03  21:00:00,55.2640840098,0.0,0.0,0.0,15.863942322,29.242365,8.98256986571,0.0,3.20568,5.77688986571
 11/03  22:00:00,55.31337188,0.0,0.0,0.0,15.863942322,29.242365,6.0956617603,0.0,3.20568,2.8899817603
 11/03  23:00:00,57.2867356313,1.16013266769,0.0,0.0,15.863942322,29.242365,8.73670823865,1.95716453973,3.20568,3.57386369892
 11/03  24:00:00,56.9395580077,1.56853073186,0.0,0.0,15.863942322,29.242365,17.2544087955,11.8499261318,3.20568,2.19880266371
 11/04  01:00:00,58.9949950092,3.59755076246,0.0,0.0,15.863942322,29.242365,56.8436509187,50.7550555341,3.20568,2.88291538466
 11/04  02:00:00,58.5832527607,3.19006414234,0.0,0.0,15.863942322,29.242365,50.0285100569,46.8028300569,3.20568,0.02
 11/04  03:00:00,59.2699215517,3.84538695518,0.0,0.0,15.863942322,29.242365,78.2646745639,75.0389945639,3.20568,0.02
 11/04  04:00:00,58.9949245397,3.35528827082,0.0,0.0,15.863942322,29.242365,79.9651038517,73.8764792947,3.20568,2.88294455697
 11/04  05:00:00,59.5192360335,3.84538695518,0.0,0.0,15.863942322,29.242365,109.74397868,106.51829868,3.20568,0.02
 11/04  06:00:00,59.4814553378,3.81350262365,0.0,0.0,15.863942322,29.242365,99.4987084188,93.4101044592,3.20568,2.88292395958
 11/04  07:00:00,59.4275426469,3.84538695518,0.0,0.0,15.863942322,29.242365,93.5244641056,90.2987841056,3.20568,0.02
 11/04  08:00:00,51.7467139598,3.35528827082,0.0,0.0,15.863942322,29.242365,68.2085342413,64.9828542413,3.20568,0.02
 11/04  09:00:00,50.6108761015,3.63885679458,0.0,0.0,15.863942322,29.242365,71.7838529408,65.6935807627,3.20568,2.88459217807
 11/04  10:00:00,49.9921680503,3.04549302992,0.0,0.0,15.863942322,29.242365,56.9814645218,50.8911912805,3.20568,2.88459324132
 11/04  11:00:00,51.0914505924,3.43232663398,0.0,0.0,15.863942322,29.242365,54.0439255861,50.8182455861,3.20568,0.02
 11/04  12:00:00,48.2261614874,1.34116645535,0.0,0.0,15.863942322,29.242365,19.9200296428,13.8297553772,3.20568,2.88459426564
 11/04  13:00:00,47.6200914467,0.696079600614,0.0,0.0,15.863942322,29.242365,6.50407353588,3.27839353588,3.20568,0.02
 11/04  14:00:00,46.9490666026,0.0,0.0,0.0,15.863942322,29.242365,6.08860066586,0.0,3.20568,2.88292066586
 11/04  15:00:00,46.9552108432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,46.8707213196,0.0,0.0,0.0,15.863942322,29.242365,6.08849365871,0.0,3.20568,2.88281365871
 11/04  17:00:00,46.8610050513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.4134941643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.6245282011,0.0,0.0,0.0,15.863942322,29.242365,6.08854441241,0.0,3.20568,2.88286441241
 11/04  20:00:00,55.608179698,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,57.3508259787,1.84856653636,0.0,0.0,15.863942322,29.242365,23.7264984604,17.6379033657,3.20568,2.88291509469
 11/04  22:00:00,57.9275401701,2.58034741895,0.0,0.0,15.863942322,29.242365,39.9913641582,36.7656841582,3.20568,0.02
 11/04  23:00:00,58.8935503236,2.78678405722,0.0,0.0,15.863942322,29.242365,48.600255012,45.374575012,3.20568,0.02
 11/04  24:00:00,59.0654467188,3.69085450683,0.0,0.0,15.863942322,29.242365,78.0513821251,71.9627671737,3.20568,2.88293495146
 11/05  01:00:00,59.0535442999,3.64060588527,0.0,0.0,15.863942322,29.242365,95.4119108468,92.1862308468,3.20568,0.02
 11/05  02:00:00,60.0081482231,4.60146559717,0.0,0.0,15.863942322,29.242365,102.990433769,96.9018373553,3.20568,2.88291641413
 11/05  03:00:00,59.6655418679,4.19601722204,0.0,0.0,15.863942322,29.242365,130.146828246,126.921148246,3.20568,0.02
 11/05  04:00:00,60.4946150831,4.80974484846,0.0,0.0,15.863942322,29.242365,137.158701943,133.933021943,3.20568,0.02
 11/05  05:00:00,59.9845898207,4.26544363914,0.0,0.0,15.863942322,29.242365,145.113993964,139.025355676,3.20568,2.88295828805
 11/05  06:00:00,60.5124155654,4.80974484846,0.0,0.0,15.863942322,29.242365,130.928567712,127.702887712,3.20568,0.02
 11/05  07:00:00,60.2043752598,4.56138794453,0.0,0.0,15.863942322,29.242365,131.804853243,125.716230749,3.20568,2.88294249369
 11/05  08:00:00,53.2400576096,4.80974484846,0.0,0.0,15.863942322,29.242365,121.776370718,118.550690718,3.20568,0.02
 11/05  09:00:00,51.2309444815,4.19601722204,0.0,0.0,15.863942322,29.242365,102.614592651,96.5243570457,3.20568,2.88455560551
 11/05  10:00:00,50.1355096455,3.20030010045,0.0,0.0,15.863942322,29.242365,54.4289846968,48.3387226126,3.20568,2.88458208422
 11/05  11:00:00,50.6245127882,2.9846635195,0.0,0.0,15.863942322,29.242365,37.3085500238,34.0828700238,3.20568,0.02
 11/05  12:00:00,48.6961040629,1.80613096647,0.0,0.0,15.863942322,29.242365,18.7138772072,12.6235895769,3.20568,2.88460763031
 11/05  13:00:00,47.5452632713,0.608414018961,0.0,0.0,15.863942322,29.242365,4.96632514892,1.74064514892,3.20568,0.02
 11/05  14:00:00,46.9560294968,0.0,0.0,0.0,15.863942322,29.242365,6.08851240927,0.0,3.20568,2.88283240927
 11/05  15:00:00,46.9565700661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,46.8628850334,0.0,0.0,0.0,15.863942322,29.242365,6.08856799701,0.0,3.20568,2.88288799701
 11/05  17:00:00,46.847880073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.4180423319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,55.6266165387,0.0,0.0,0.0,15.863942322,29.242365,6.0886235052,0.0,3.20568,2.8829435052
 11/05  20:00:00,55.6088047074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  21:00:00,56.1927911261,0.696079600614,0.0,0.0,15.863942322,29.242365,7.75531716003,1.66679610514,3.20568,2.88284105489
 11/05  22:00:00,56.9192670875,1.57319298889,0.0,0.0,15.863942322,29.242365,14.720416538,11.494736538,3.20568,0.02
 11/05  23:00:00,58.252567345,2.16728709775,0.0,0.0,15.863942322,29.242365,27.9904558096,24.7647758096,3.20568,0.02
 11/05  24:00:00,58.266362771,2.91563903279,0.0,0.0,15.863942322,29.242365,45.144253126,39.0556232721,3.20568,2.88294985393
 11/06  01:00:00,58.297180788,2.94204684977,0.0,0.0,15.863942322,29.242365,47.3920518645,41.3017937162,3.20568,2.88457814827
 11/06  02:00:00,59.0622301964,3.69039878481,0.0,0.0,15.863942322,29.242365,65.378767009,62.153087009,3.20568,0.02
 11/06  03:00:00,58.7265578058,3.35528827082,0.0,0.0,15.863942322,29.242365,63.9907805554,57.9004912571,3.20568,2.88460929835
 11/06  04:00:00,59.3759222683,3.98423978937,0.0,0.0,15.863942322,29.242365,82.9577524848,79.7320724848,3.20568,0.02
 11/06  05:00:00,59.7248200779,4.11897885887,0.0,0.0,15.863942322,29.242365,82.336714663,76.246405076,3.20568,2.88462958702
 11/06  06:00:00,60.3102374053,4.67850396034,0.0,0.0,15.863942322,29.242365,114.806379462,108.716074467,3.20568,2.88462499506
 11/06  07:00:00,65.8801165794,6.6842920271,0.0,0.0,15.863942322,29.818365,712.588315128,709.362635128,3.20568,0.02
 11/06  08:00:00,123.315252491,6.6842920271,0.0,0.0,80.527626,29.818365,477.091655325,470.997322133,3.20568,2.88865319238
 11/06  09:00:00,165.753902194,6.6842920271,0.00517950168474,0.0,80.527626,75.0917375,342.971199108,307.354193795,24.0426,11.5744053131
 11/06  10:00:00,165.347037657,6.6842920271,0.000911476530916,0.0,80.527626,75.0917375,262.701822443,221.176370276,24.0426,17.482852167
 11/06  11:00:00,168.790532392,6.6842920271,0.00284345339281,0.0,80.527626,79.0911225,200.330171713,147.867370593,32.0568,20.4060011197
 11/06  12:00:00,169.344076868,6.70962917801,0.00157311039899,0.0,80.527626,79.0911225,141.346946443,85.9064442811,32.0568,23.3837021617
 11/06  13:00:00,168.849984027,6.98581169454,0.0,0.0,80.527626,79.0911225,126.517871633,71.0305716065,32.0568,23.4305000264
 11/06  14:00:00,165.504824918,7.61859746092,0.0,0.0,80.527626,75.0917375,123.416720044,81.0005147273,16.0284,26.3878053166
 11/06  15:00:00,166.030561422,8.1621438661,0.0,0.0,80.527626,75.0917375,102.6946676,69.1805014313,16.0284,17.4857661687
 11/06  16:00:00,163.944831954,8.11767096808,0.0,0.0,80.527626,73.092045,85.951529574,62.3268069692,3.20568,20.4190426048
 11/06  17:00:00,162.489823991,6.76931141993,0.0,0.0,80.527626,73.092045,85.2459725064,79.1515068996,3.20568,2.88878560679
 11/06  18:00:00,127.906743767,6.6842920271,0.0,0.0,80.527626,29.818365,179.818889795,170.855899621,3.20568,5.75731017362
 11/06  19:00:00,128.164942663,6.6842920271,0.0,0.0,80.527626,29.818365,209.569722239,200.592147698,3.20568,5.77189454105
 11/06  20:00:00,128.829483775,6.6842920271,0.0,0.0,80.527626,29.818365,230.499139551,221.512472461,3.20568,5.78098709083
 11/06  21:00:00,128.919488296,6.6842920271,0.0,0.0,80.527626,29.818365,228.326266091,216.464733888,3.20568,8.65585220296
 11/06  22:00:00,55.4572121863,0.0,0.0,0.0,15.863942322,29.242365,8.98227704286,0.0,3.20568,5.77659704286
 11/06  23:00:00,55.3519262172,0.0,0.0,0.0,15.863942322,29.242365,8.96610056959,0.0,3.20568,5.76042056959
 11/06  24:00:00,56.1480883036,0.0,0.0,0.0,15.863942322,29.242365,6.09338441938,0.0,3.20568,2.88770441938
 11/07  01:00:00,55.381109162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.3802227535,0.0,0.0,0.0,15.863942322,29.242365,6.09024119828,0.0,3.20568,2.88456119828
 11/07  03:00:00,55.3735600574,0.0,0.0,0.0,15.863942322,29.242365,6.0900970832,0.0,3.20568,2.8844170832
 11/07  04:00:00,55.9794416316,0.608414018961,0.0,0.0,15.863942322,29.242365,3.57790615091,0.352226150906,3.20568,0.02
 11/07  05:00:00,57.1267698799,0.696079600614,0.0,0.0,15.863942322,29.242365,6.57832498105,0.488008646412,3.20568,2.88463633464
 11/07  06:00:00,57.4200539729,1.16013266769,0.0,0.0,15.863942322,29.242365,4.27830680342,1.05262680342,3.20568,0.02
 11/07  07:00:00,66.1332526712,6.6842920271,0.00206749958758,0.0,15.863942322,29.818365,479.955657438,473.86536384,3.20568,2.88461359827
 11/07  08:00:00,122.43513369,6.6842920271,0.000290631698838,0.0,80.527626,29.818365,393.876880648,387.782388229,3.20568,2.88881241911
 11/07  09:00:00,165.552017001,6.6842920271,0.00546784162866,0.0,80.527626,75.0917375,293.947650789,258.331255121,24.0426,11.5737956677
 11/07  10:00:00,164.893388242,6.6842920271,0.00109296916711,0.0,80.527626,75.0917375,189.418390907,147.893797775,24.0426,17.4819931318
 11/07  11:00:00,168.609412561,6.6842920271,0.00137698057026,0.0,80.527626,79.0911225,158.111761426,105.646110004,32.0568,20.408851422
 11/07  12:00:00,169.274159419,6.6842920271,0.0,0.0,80.527626,79.0911225,123.222235699,67.7788360317,32.0568,23.3865996675
 11/07  13:00:00,168.52424556,6.6842920271,0.0,0.0,80.527626,79.0911225,113.623978804,58.1363492764,32.0568,23.4308295272
 11/07  14:00:00,164.529595301,6.68450312769,0.0,0.0,80.527626,75.0917375,104.793680243,62.3730247717,16.0284,26.3922554709
 11/07  15:00:00,164.531950668,6.70004445086,0.0,0.0,80.527626,75.0917375,82.5142589711,48.9995122336,16.0284,17.4863467376
 11/07  16:00:00,162.517041226,6.71989773314,0.0,0.0,80.527626,73.092045,67.9929046853,44.3671578002,3.20568,20.4200668852
 11/07  17:00:00,163.795987926,6.6842920271,0.0,0.0,80.527626,73.092045,58.6438016154,52.5494357888,3.20568,2.88868582659
 11/07  18:00:00,127.669737519,6.6842920271,0.0,0.0,80.527626,29.818365,73.4246069991,64.4615047918,3.20568,5.75742220732
 11/07  19:00:00,127.682728261,6.6842920271,0.0,0.0,80.527626,29.818365,87.0377681735,78.0600192818,3.20568,5.77206889177
 11/07  20:00:00,127.826636003,6.6842920271,0.0,0.0,80.527626,29.818365,171.144179578,162.157292399,3.20568,5.78120717914
 11/07  21:00:00,127.982744748,6.6842920271,0.0,0.0,80.527626,29.818365,210.562571326,198.701627499,3.20568,8.65526382684
 11/07  22:00:00,55.3168895233,0.0,0.0,0.0,15.863942322,29.242365,8.9825449286,0.0,3.20568,5.7768649286
 11/07  23:00:00,55.3687954002,0.0,0.0,0.0,15.863942322,29.242365,8.96581896431,0.0,3.20568,5.76013896431
 11/07  24:00:00,56.1609897152,0.0,0.0,0.0,15.863942322,29.242365,6.0935113441,0.0,3.20568,2.8878313441
 11/08  01:00:00,55.393297946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.3937859056,0.0,0.0,0.0,15.863942322,29.242365,6.09012275318,0.0,3.20568,2.88444275318
