Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  03:00:00,55.3877018996,0.0,0.0,0.0,15.863942322,29.242365,6.09022570256,0.0,3.20568,2.88454570256
 11/08  04:00:00,55.3820411672,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  05:00:00,55.6083708169,0.0,0.0,0.0,15.863942322,29.242365,6.09032836129,0.0,3.20568,2.88464836129
 11/08  06:00:00,55.5912058893,0.0,0.0,0.0,15.863942322,29.242365,6.09018884184,0.0,3.20568,2.88450884184
 11/08  07:00:00,64.8457967669,6.6842920271,0.00261115998843,0.0,15.863942322,29.818365,435.801557892,432.575877892,3.20568,0.02
 11/08  08:00:00,121.159685886,6.6842920271,0.000458268639882,0.0,80.527626,29.818365,239.179656978,233.085459198,3.20568,2.88851777976
 11/08  09:00:00,164.645786319,6.6842920271,0.00367942561237,0.0,80.527626,75.0917375,191.371258723,155.754249697,24.0426,11.5744090253
 11/08  10:00:00,164.642662692,6.6842920271,0.00246333082205,0.0,80.527626,75.0917375,183.232904622,141.706378214,24.0426,17.4839264078
 11/08  11:00:00,168.545020601,6.6842920271,0.00378242521792,0.0,80.527626,79.0911225,141.332373725,88.8676433278,32.0568,20.4079303972
 11/08  12:00:00,169.221052117,6.6842920271,0.0,0.0,80.527626,79.0911225,98.533482993,43.0897770312,32.0568,23.3869059618
 11/08  13:00:00,168.63390114,6.81901080408,0.0,0.0,80.527626,79.0911225,89.4088742963,33.9163584022,32.0568,23.4357158941
 11/08  14:00:00,165.217932658,7.38089191945,0.0,0.0,80.527626,75.0917375,82.3650662172,39.9465420305,16.0284,26.3901241868
 11/08  15:00:00,165.205473572,7.37078274905,0.0,0.0,80.527626,75.0917375,71.1850780315,34.7547272014,16.0284,20.4019508301
 11/08  16:00:00,163.504140324,7.69512649373,0.0,0.0,80.527626,73.092045,64.3944264165,41.5135293566,3.20568,19.6752170599
 11/08  17:00:00,163.833526475,6.71710767674,0.0,0.0,80.527626,73.092045,62.8534368945,56.0253822244,3.20568,3.62237467014
 11/08  18:00:00,127.700439434,6.6842920271,0.0,0.0,80.527626,29.818365,99.5698142994,93.4754406831,3.20568,2.88869361625
 11/08  19:00:00,127.784000413,6.6842920271,0.0,0.0,80.527626,29.818365,147.785486632,138.808377126,3.20568,5.77142950592
 11/08  20:00:00,127.996305479,6.6842920271,0.0,0.0,80.527626,29.818365,141.469931537,129.601133464,3.20568,8.66311807285
 11/08  21:00:00,127.93096089,6.6842920271,0.0,0.0,80.527626,29.818365,112.24112577,103.258916029,3.20568,5.77652974118
 11/08  22:00:00,55.5368459988,0.0,0.0,0.0,15.863942322,29.242365,11.8611763625,0.0,3.20568,8.65549636253
 11/08  23:00:00,55.3997050405,0.0,0.0,0.0,15.863942322,29.242365,6.09618759705,0.0,3.20568,2.89050759705
 11/08  24:00:00,56.1829528388,0.0,0.0,0.0,15.863942322,29.242365,6.09363851721,0.0,3.20568,2.88795851721
 11/09  01:00:00,55.4399448273,0.0,0.0,0.0,15.863942322,29.242365,6.0901682712,0.0,3.20568,2.8844882712
 11/09  02:00:00,55.4355804248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.4229028087,0.0,0.0,0.0,15.863942322,29.242365,6.09027668021,0.0,3.20568,2.88459668021
 11/09  04:00:00,55.4215417328,0.0,0.0,0.0,15.863942322,29.242365,6.09014221599,0.0,3.20568,2.88446221599
 11/09  05:00:00,55.6404890751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  06:00:00,55.617471109,0.0,0.0,0.0,15.863942322,29.242365,6.09025036317,0.0,3.20568,2.88457036317
 11/09  07:00:00,63.9970524786,6.6842920271,0.00164482978266,0.0,15.863942322,29.818365,374.827259321,371.601579321,3.20568,0.02
 11/09  08:00:00,122.510411403,6.6842920271,0.000737726106401,0.0,80.527626,29.818365,256.015549727,247.052450923,3.20568,5.75741880398
 11/09  09:00:00,164.74599782,6.6842920271,0.0057841795224,0.0,80.527626,75.0917375,199.89258571,167.163915423,24.0426,8.68607028627
 11/09  10:00:00,164.674864121,6.69278607225,0.00250027123725,0.0,80.527626,75.0917375,171.964195817,127.528657946,24.0426,20.3929378712
 11/09  11:00:00,169.025951014,7.06356790269,0.00137284850012,0.0,80.527626,79.0911225,165.838960486,116.283083248,32.0568,17.4990772381
 11/09  12:00:00,170.1997603,7.58033394847,0.0,0.0,80.527626,79.0911225,123.793422201,68.3491797784,32.0568,23.3874424224
 11/09  13:00:00,170.30912485,8.4371990836,0.0,0.0,80.527626,79.0911225,116.717144245,58.2975645795,32.0568,26.3627796653
 11/09  14:00:00,167.000542664,9.09020324888,0.0,0.0,80.527626,75.0917375,121.21201651,81.7188085986,16.0284,23.4648079117
 11/09  15:00:00,167.469520006,9.43716664399,0.0,0.0,80.527626,75.0917375,169.539581288,133.112991159,16.0284,20.3981901288
 11/09  16:00:00,165.26121973,9.16778312275,0.0,0.0,80.527626,73.092045,176.990780912,153.36196388,3.20568,20.4231370318
 11/09  17:00:00,164.295414974,6.97025270904,0.0,0.0,80.527626,73.092045,137.710520886,131.616056504,3.20568,2.88878438173
 11/09  18:00:00,127.918530855,6.6842920271,0.0,0.0,80.527626,29.818365,150.081001231,143.986606358,3.20568,2.88871487372
 11/09  19:00:00,128.0039571,6.6842920271,0.0,0.0,80.527626,29.818365,166.687329008,157.709969539,3.20568,5.77167946923
 11/09  20:00:00,128.312613244,6.6842920271,0.0,0.0,80.527626,29.818365,179.125893993,167.257386935,3.20568,8.66282705868
 11/09  21:00:00,128.327280225,6.6842920271,0.0,0.0,80.527626,29.818365,179.195171544,167.334763297,3.20568,8.65472824758
 11/09  22:00:00,55.485172476,0.0,0.0,0.0,15.863942322,29.242365,8.98254361056,0.0,3.20568,5.77686361056
 11/09  23:00:00,55.3732944638,0.0,0.0,0.0,15.863942322,29.242365,6.09610954911,0.0,3.20568,2.89042954911
 11/09  24:00:00,56.1678170433,0.0,0.0,0.0,15.863942322,29.242365,6.09340093703,0.0,3.20568,2.88772093703
 11/10  01:00:00,55.4024538926,0.0,0.0,0.0,15.863942322,29.242365,6.09018225318,0.0,3.20568,2.88450225318
 11/10  02:00:00,55.4014118022,0.0,0.0,0.0,15.863942322,29.242365,6.09029619553,0.0,3.20568,2.88461619553
 11/10  03:00:00,55.3954334142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  04:00:00,55.3896379105,0.0,0.0,0.0,15.863942322,29.242365,6.0901666703,0.0,3.20568,2.8844866703
 11/10  05:00:00,56.4470968126,0.0,0.0,0.0,15.863942322,29.242365,6.0902802885,0.0,3.20568,2.8846002885
 11/10  06:00:00,56.2735587739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,65.4647555566,6.6842920271,0.00131885434075,0.0,15.863942322,29.818365,415.857501384,409.767350802,3.20568,2.88447058199
 11/10  08:00:00,123.164302636,6.6842920271,0.000745216724171,0.0,80.527626,29.818365,301.671209356,295.576843896,3.20568,2.88868545997
 11/10  09:00:00,165.05653463,6.6842920271,0.00532846254001,0.0,80.527626,75.0917375,227.386615231,191.7688791,24.0426,11.5751361309
 11/10  10:00:00,164.741462026,6.6842920271,0.00280289029057,0.0,80.527626,75.0917375,171.225061386,129.701305084,24.0426,17.4811563025
 11/10  11:00:00,168.847140567,6.83909909672,0.00143467085894,0.0,80.527626,79.0911225,175.9161236,123.447069179,32.0568,20.4122544208
 11/10  12:00:00,169.939327813,7.17780146156,0.0,0.0,80.527626,79.0911225,165.151213447,109.706053935,32.0568,23.3883595123
 11/10  13:00:00,169.670819134,7.66724661761,0.0,0.0,80.527626,79.0911225,159.107425466,103.613056231,32.0568,23.4375692348
 11/10  14:00:00,165.950976911,7.96666644005,0.0,0.0,80.527626,75.0917375,149.099629508,106.676441207,16.0284,26.3947883005
 11/10  15:00:00,166.639222332,8.67766917101,0.0,0.0,80.527626,75.0917375,133.759801075,100.241439145,16.0284,17.4899619293
 11/10  16:00:00,164.609067487,8.43509198915,0.0,0.0,80.527626,73.092045,199.172408805,175.541535029,3.20568,20.4251937759
 11/10  17:00:00,164.354895214,6.83426174811,0.0,0.0,80.527626,73.092045,172.98769225,164.024451803,3.20568,5.75756044698
 11/10  18:00:00,128.090554817,6.6842920271,0.0,0.0,80.527626,29.818365,166.09960338,160.005241372,3.20568,2.88868200758
 11/10  19:00:00,128.032463533,6.6842920271,0.0,0.0,80.527626,29.818365,156.472994299,147.495797947,3.20568,5.77151635247
 11/10  20:00:00,127.981584478,6.6842920271,0.0,0.0,80.527626,29.818365,156.638320339,144.769221164,3.20568,8.66341917531
 11/10  21:00:00,128.110994933,6.6842920271,0.0,0.0,80.527626,29.818365,182.25981917,173.27737865,3.20568,5.77676052046
 11/10  22:00:00,55.3226719784,0.0,0.0,0.0,15.863942322,29.242365,11.8616965972,0.0,3.20568,8.65601659718
 11/10  23:00:00,55.3725698419,0.0,0.0,0.0,15.863942322,29.242365,6.0957776737,0.0,3.20568,2.8900976737
 11/10  24:00:00,56.1686125591,0.0,0.0,0.0,15.863942322,29.242365,6.0933527935,0.0,3.20568,2.8876727935
 11/11  01:00:00,55.4031892324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.4032488995,0.0,0.0,0.0,15.863942322,29.242365,6.08858935482,0.0,3.20568,2.88290935482
 11/11  03:00:00,55.3949916363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.3883375325,0.0,0.0,0.0,15.863942322,29.242365,6.08867347332,0.0,3.20568,2.88299347332
 11/11  05:00:00,55.5998839322,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  06:00:00,55.5824261122,0.0,0.0,0.0,15.863942322,29.242365,6.08859796912,0.0,3.20568,2.88291796912
 11/11  07:00:00,55.5903029216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,49.8086259791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,46.9592563761,0.0,0.0,0.0,15.863942322,29.242365,6.09028979997,0.0,3.20568,2.88460979997
 11/11  10:00:00,46.9748174012,0.0,0.0,0.0,15.863942322,29.242365,6.09016505354,0.0,3.20568,2.88448505354
 11/11  11:00:00,46.9720599144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.6953589875,0.0,0.0,0.0,15.863942322,29.242365,6.09028406911,0.0,3.20568,2.88460406911
 11/11  13:00:00,46.9840296918,0.0,0.0,0.0,15.863942322,29.242365,6.09015925708,0.0,3.20568,2.88447925708
 11/11  14:00:00,47.0358268004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  15:00:00,47.0574542408,0.0,0.0,0.0,15.863942322,29.242365,6.08866291132,0.0,3.20568,2.88298291132
 11/11  16:00:00,47.0478024856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,48.3742744356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,55.5049655649,0.0,0.0,0.0,15.863942322,29.242365,6.08858776601,0.0,3.20568,2.88290776601
 11/11  19:00:00,55.4800212352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.6659467601,0.0,0.0,0.0,15.863942322,29.242365,6.08867258267,0.0,3.20568,2.88299258267
 11/11  21:00:00,55.6569726352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.5460534249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.3805496389,0.0,0.0,0.0,15.863942322,29.242365,6.08859745839,0.0,3.20568,2.88291745839
 11/11  24:00:00,56.1065898172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.3604825775,0.0,0.0,0.0,15.863942322,29.242365,6.08868480412,0.0,3.20568,2.88300480412
 11/12  02:00:00,56.0553842809,0.696079600614,0.0,0.0,15.863942322,29.242365,3.79642290725,0.570742907249,3.20568,0.02
 11/12  03:00:00,56.5191198252,1.16013266769,0.0,0.0,15.863942322,29.242365,7.38145531875,1.29284173577,3.20568,2.88293358298
 11/12  04:00:00,56.2828858554,0.928106134151,0.0,0.0,15.863942322,29.242365,4.68672340433,1.46104340433,3.20568,0.02
 11/12  05:00:00,57.9722338806,2.39931363129,0.0,0.0,15.863942322,29.242365,26.7962791791,23.5705991791,3.20568,0.02
 11/12  06:00:00,57.7367668756,2.18026314523,0.0,0.0,15.863942322,29.242365,28.2681213206,22.179457808,3.20568,2.88298351258
 11/12  07:00:00,59.3013442561,3.71635087977,0.0,0.0,15.863942322,29.242365,41.8048108469,38.5791308469,3.20568,0.02
 11/12  08:00:00,51.1253448758,1.34116645535,0.0,0.0,15.863942322,29.242365,17.7575690535,11.668936853,3.20568,2.88295220054
 11/12  09:00:00,48.0964845629,1.16013266769,0.0,0.0,15.863942322,29.242365,7.93871703061,4.71303703061,3.20568,0.02
 11/12  10:00:00,47.8778090292,0.928106134151,0.0,0.0,15.863942322,29.242365,8.04948087232,1.959201167,3.20568,2.88459970532
 11/12  11:00:00,47.6414901004,0.696079600614,0.0,0.0,15.863942322,29.242365,7.06896482216,0.978806158186,3.20568,2.88447866398
 11/12  12:00:00,47.6651073106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  13:00:00,46.9507762461,0.0,0.0,0.0,15.863942322,29.242365,6.09028316999,0.0,3.20568,2.88460316999
 11/12  14:00:00,46.9886579172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,46.9964534696,0.0,0.0,0.0,15.863942322,29.242365,6.08863516688,0.0,3.20568,2.88295516688
 11/12  16:00:00,46.9793368124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,48.3056037503,0.0,0.0,0.0,15.863942322,29.242365,6.0885646887,0.0,3.20568,2.8828846887
 11/12  18:00:00,55.4422731722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.4396613929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6452670822,0.0,0.0,0.0,15.863942322,29.242365,6.08865453167,0.0,3.20568,2.88297453167
 11/12  21:00:00,55.6257287269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,56.2171998477,0.696079600614,0.0,0.0,15.863942322,29.242365,7.48832174803,1.39965712567,3.20568,2.88298462237
 11/12  23:00:00,56.0669098278,0.696079600614,0.0,0.0,15.863942322,29.242365,4.72195021132,1.49627021132,3.20568,0.02
 11/12  24:00:00,56.8072154456,0.696079600614,0.0,0.0,15.863942322,29.242365,7.60106969228,1.51239586926,3.20568,2.88299382303
 11/13  01:00:00,56.0835509251,0.696079600614,0.0,0.0,15.863942322,29.242365,4.7093342026,1.4836542026,3.20568,0.02
 11/13  02:00:00,56.0924300562,0.696079600614,0.0,0.0,15.863942322,29.242365,7.57042684063,1.48025905721,3.20568,2.88448778342
 11/13  03:00:00,55.5709646943,0.171016088331,0.0,0.0,15.863942322,29.242365,3.67634070887,0.450660708874,3.20568,0.02
 11/13  04:00:00,56.0011183772,0.608414018961,0.0,0.0,15.863942322,29.242365,7.42258579357,1.33228769909,3.20568,2.88461809449
 11/13  05:00:00,56.0680307101,0.464053067076,0.0,0.0,15.863942322,29.242365,7.01867805254,0.928494752787,3.20568,2.88450329975
 11/13  06:00:00,56.2630598999,0.669424464168,0.0,0.0,15.863942322,29.242365,4.7064441219,1.4807641219,3.20568,0.02
 11/13  07:00:00,64.8669529394,6.6842920271,0.00623111221143,0.0,15.863942322,29.818365,485.048152399,478.957837789,3.20568,2.88463461051
 11/13  08:00:00,123.023570802,6.6842920271,0.0,0.0,80.527626,29.818365,301.785543894,295.691175965,3.20568,2.88868792907
 11/13  09:00:00,164.84251092,6.6842920271,0.00393719997038,0.0,80.527626,75.0917375,230.278809301,194.660375674,24.0426,11.5758336265
 11/13  10:00:00,164.706549069,6.6842920271,0.00273534400358,0.0,80.527626,75.0917375,192.596284039,151.066759736,24.0426,17.4869243037
 11/13  11:00:00,168.624202296,6.6842920271,0.00150378686563,0.0,80.527626,79.0911225,177.971830352,125.501926476,32.0568,20.4131038758
 11/13  12:00:00,169.290135694,6.6842920271,0.0,0.0,80.527626,79.0911225,136.677302217,81.2282017183,32.0568,23.3923004989
 11/13  13:00:00,168.51878114,6.6842920271,0.0,0.0,80.527626,79.0911225,114.178179123,56.6467627809,32.0568,25.474616342
 11/13  14:00:00,164.523015526,6.6842920271,0.0,0.0,80.527626,75.0917375,103.011041364,62.6127806529,16.0284,24.3698607109
 11/13  15:00:00,164.520210725,6.6842920271,0.0,0.0,80.527626,75.0917375,101.041340352,64.6125502593,16.0284,20.400390093
 11/13  16:00:00,162.534396693,6.68597793596,0.0,0.0,80.527626,73.092045,118.392978804,94.7606432029,3.20568,20.4266556012
 11/13  17:00:00,163.903476905,6.6842920271,0.0,0.0,80.527626,73.092045,129.504843864,123.41032852,3.20568,2.88883534467
 11/13  18:00:00,127.808001211,6.6842920271,0.0,0.0,80.527626,29.818365,148.114887721,142.020420526,3.20568,2.88878719511
 11/13  19:00:00,127.867873025,6.6842920271,0.0,0.0,80.527626,29.818365,173.426677308,161.572137422,3.20568,8.64885988609
 11/13  20:00:00,128.101334952,6.6842920271,0.0,0.0,80.527626,29.818365,170.685441187,161.696521418,3.20568,5.78323976954
 11/13  21:00:00,128.09687484,6.6842920271,0.0,0.0,80.527626,29.818365,176.872797766,165.010967705,3.20568,8.65615006076
 11/13  22:00:00,55.501305266,0.0,0.0,0.0,15.863942322,29.242365,8.98379608721,0.0,3.20568,5.77811608721
 11/13  23:00:00,55.3941434699,0.0,0.0,0.0,15.863942322,29.242365,8.96636106886,0.0,3.20568,5.76068106886
 11/13  24:00:00,56.1721097301,0.0,0.0,0.0,15.863942322,29.242365,6.09352754414,0.0,3.20568,2.88784754414
 11/14  01:00:00,55.4183541608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.4044183268,0.0,0.0,0.0,15.863942322,29.242365,6.09036302567,0.0,3.20568,2.88468302567
 11/14  03:00:00,55.3891497573,0.0,0.0,0.0,15.863942322,29.242365,6.09025332348,0.0,3.20568,2.88457332348
 11/14  04:00:00,55.3835587425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  05:00:00,56.4418788852,0.0,0.0,0.0,15.863942322,29.242365,6.09038893863,0.0,3.20568,2.88470893863
 11/14  06:00:00,56.2679085605,0.0,0.0,0.0,15.863942322,29.242365,6.09027898156,0.0,3.20568,2.88459898156
 11/14  07:00:00,65.8384929197,6.6842920271,0.00138390133331,0.0,15.863942322,29.818365,488.961693171,485.736013171,3.20568,0.02
 11/14  08:00:00,123.40457984,6.6842920271,0.0,0.0,80.527626,29.818365,329.509849362,323.415465344,3.20568,2.88870401763
 11/14  09:00:00,165.511665188,6.6842920271,0.00323320547255,0.0,80.527626,75.0917375,270.439216891,234.82111665,24.0426,11.5755002406
 11/14  10:00:00,164.915710093,6.6842920271,0.00258624482218,0.0,80.527626,75.0917375,196.616906085,152.173789412,24.0426,20.4005166735
 11/14  11:00:00,168.625012654,6.6842920271,0.00298777142221,0.0,80.527626,79.0911225,161.784680286,112.225020271,32.0568,17.5028600154
 11/14  12:00:00,169.318220774,6.6842920271,0.0,0.0,80.527626,79.0911225,143.235337829,87.7834950978,32.0568,23.395042731
 11/14  13:00:00,168.59888513,6.6842920271,0.0,0.0,80.527626,79.0911225,153.362832495,94.9350947366,32.0568,26.3709377583
 11/14  14:00:00,164.691409722,6.6842920271,0.0,0.0,80.527626,75.0917375,176.362896805,133.931446684,16.0284,26.4030501208
 11/14  15:00:00,164.861642009,6.70922187636,0.0,0.0,80.527626,75.0917375,197.70342324,164.184491064,16.0284,17.4905321752
 11/14  16:00:00,163.085710782,6.80694904943,0.0,0.0,80.527626,73.092045,201.38246916,177.749355414,3.20568,20.4274337452
 11/14  17:00:00,164.318316877,6.6842920271,0.0,0.0,80.527626,73.092045,180.176257325,171.213014143,3.20568,5.75756318145
 11/14  18:00:00,128.243851517,6.6842920271,0.0,0.0,80.527626,29.818365,188.140691552,182.046371504,3.20568,2.88864004808
 11/14  19:00:00,128.18372161,6.6842920271,0.0,0.0,80.527626,29.818365,187.965211653,178.987039826,3.20568,5.77249182641
 11/14  20:00:00,128.147828477,6.6842920271,0.0,0.0,80.527626,29.818365,193.095829044,181.226179605,3.20568,8.66396943877
 11/14  21:00:00,128.151437639,6.6842920271,0.0,0.0,80.527626,29.818365,197.824544904,188.841676528,3.20568,5.77718837647
 11/14  22:00:00,55.3252936056,0.0,0.0,0.0,15.863942322,29.242365,11.8623828624,0.0,3.20568,8.65670286237
 11/14  23:00:00,55.368733475,0.0,0.0,0.0,15.863942322,29.242365,6.09600833951,0.0,3.20568,2.89032833951
 11/14  24:00:00,56.155231518,0.0,0.0,0.0,15.863942322,29.242365,6.0935804329,0.0,3.20568,2.8879004329
 11/15  01:00:00,55.3918216321,0.0,0.0,0.0,15.863942322,29.242365,6.09025615414,0.0,3.20568,2.88457615414
 11/15  02:00:00,55.3896954993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  03:00:00,55.3850828794,0.0,0.0,0.0,15.863942322,29.242365,6.09039755068,0.0,3.20568,2.88471755068
 11/15  04:00:00,55.3807184803,0.0,0.0,0.0,15.863942322,29.242365,6.0902926865,0.0,3.20568,2.8846126865
 11/15  05:00:00,55.5919721806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  06:00:00,56.1800829445,0.60672147029,0.0,0.0,15.863942322,29.242365,6.82326003643,0.733072223497,3.20568,2.88450781294
 11/15  07:00:00,65.2902723216,6.6842920271,0.00231677266018,0.0,15.863942322,29.818365,443.727462965,437.637134077,3.20568,2.8846488873
 11/15  08:00:00,123.380143194,6.6842920271,0.0,0.0,80.527626,29.818365,331.636662307,325.542317385,3.20568,2.88866492229
 11/15  09:00:00,165.523948895,6.6842920271,0.00320783522688,0.0,80.527626,75.0917375,271.18570982,235.568047874,24.0426,11.5750619466
 11/15  10:00:00,165.229631273,6.6842920271,0.00230385280058,0.0,80.527626,75.0917375,224.820019815,183.294494083,24.0426,17.4829257316
 11/15  11:00:00,168.958526561,6.69921093935,0.00136915422071,0.0,80.527626,79.0911225,209.629385299,157.155842638,32.0568,20.4167426606
 11/15  12:00:00,170.179668812,7.2514138376,0.0,0.0,80.527626,79.0911225,184.306487995,128.8543489,32.0568,23.3953390944
 11/15  13:00:00,169.847732725,7.77117672966,0.0,0.0,80.527626,79.0911225,168.588304668,113.087700099,32.0568,23.4438045694
 11/15  14:00:00,166.158708509,8.11390514089,0.0,0.0,80.527626,75.0917375,163.427910655,120.995384983,16.0284,26.404125672
 11/15  15:00:00,166.221830055,8.21904744732,0.0,0.0,80.527626,75.0917375,150.577070181,114.143953497,16.0284,20.4047166843
 11/15  16:00:00,163.667884748,7.71195870683,0.0,0.0,80.527626,73.092045,141.138528036,117.503749086,3.20568,20.4290989505
 11/15  17:00:00,165.402538447,6.74249891545,0.0,0.0,80.527626,73.092045,118.931506011,112.83723827,3.20568,2.8885877413
 11/15  18:00:00,127.951445275,6.6842920271,0.0,0.0,80.527626,29.818365,170.219558366,164.125093266,3.20568,2.88878510027
 11/15  19:00:00,128.41171229,6.6842920271,0.0,0.0,80.527626,29.818365,222.706852043,213.72857136,3.20568,5.77260068291
 11/15  20:00:00,128.713003268,6.6842920271,0.0,0.0,80.527626,29.818365,199.427795405,187.557388622,3.20568,8.66472678294
 11/15  21:00:00,128.760795114,6.6842920271,0.0,0.0,80.527626,29.818365,212.869164383,201.006674888,3.20568,8.65680949446
 11/15  22:00:00,55.4653553951,0.0,0.0,0.0,15.863942322,29.242365,8.98381479166,0.0,3.20568,5.77813479166
 11/15  23:00:00,55.3595452219,0.0,0.0,0.0,15.863942322,29.242365,8.96671155802,0.0,3.20568,5.76103155802
 11/15  24:00:00,56.1557525091,0.0,0.0,0.0,15.863942322,29.242365,6.09343526479,0.0,3.20568,2.88775526479
 11/16  01:00:00,55.3880695383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.3865602443,0.0,0.0,0.0,15.863942322,29.242365,6.09026463722,0.0,3.20568,2.88458463722
 11/16  03:00:00,55.3803786128,0.0,0.0,0.0,15.863942322,29.242365,6.09041147575,0.0,3.20568,2.88473147575
 11/16  04:00:00,55.374588749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.8169308016,0.232026533538,0.0,0.0,15.863942322,29.242365,6.22993639397,0.139624862723,3.20568,2.88463153125
 11/16  06:00:00,56.4984576424,0.928106134151,0.0,0.0,15.863942322,29.242365,6.65679887247,0.566587294149,3.20568,2.88453157832
 11/16  07:00:00,65.5942027043,6.6842920271,0.00225644054578,0.0,15.863942322,29.818365,438.150833755,434.925153755,3.20568,0.02
 11/16  08:00:00,124.768282531,6.6842920271,0.000400428646738,0.0,80.527626,29.818365,321.270193052,315.175843986,3.20568,2.88866906648
 11/16  09:00:00,165.107131062,6.6842920271,0.00322137478628,0.0,80.527626,75.0917375,255.299049367,219.679227077,24.0426,11.5772222903
 11/16  10:00:00,164.924773254,6.6842920271,0.00101001641812,0.0,80.527626,75.0917375,210.28913263,165.844015562,24.0426,20.4025170684
 11/16  11:00:00,168.699841069,6.6842920271,0.00142121355213,0.0,80.527626,79.0911225,178.368475249,125.891593659,32.0568,20.4200815909
 11/16  12:00:00,169.302678195,6.6842920271,0.0,0.0,80.527626,79.0911225,127.531811644,75.0014422368,32.0568,20.4735694071
 11/16  13:00:00,168.515801913,6.6842920271,0.0,0.0,80.527626,79.0911225,113.478942757,55.0473330904,32.0568,26.3748096666
 11/16  14:00:00,164.530771021,6.68471189778,0.0,0.0,80.527626,75.0917375,108.912007616,66.4735606082,16.0284,26.410047008
 11/16  15:00:00,164.562437154,6.70683128582,0.0,0.0,80.527626,75.0917375,109.403847833,72.9669597923,16.0284,20.4084880405
 11/16  16:00:00,162.760520803,6.90670950095,0.0,0.0,80.527626,73.092045,111.358511271,87.722055344,3.20568,20.4307759267
 11/16  17:00:00,165.30518067,6.6842920271,0.0,0.0,80.527626,73.092045,112.42842875,106.333904766,3.20568,2.8888439837
 11/16  18:00:00,127.862752912,6.6842920271,0.0,0.0,80.527626,29.818365,162.33106179,156.236567772,3.20568,2.88881401799
 11/16  19:00:00,128.033144094,6.6842920271,0.0,0.0,80.527626,29.818365,198.659212565,189.680499023,3.20568,5.77303354115
 11/16  20:00:00,128.393458361,6.6842920271,0.0,0.0,80.527626,29.818365,208.420985304,196.552376641,3.20568,8.66292866254
 11/16  21:00:00,128.019065317,6.6842920271,0.0,0.0,80.527626,29.818365,117.275488962,108.292067929,3.20568,5.77774103351
 11/16  22:00:00,55.5415574705,0.0,0.0,0.0,15.863942322,29.242365,11.8622433509,0.0,3.20568,8.65656335087
 11/16  23:00:00,55.4207454717,0.0,0.0,0.0,15.863942322,29.242365,6.09623610231,0.0,3.20568,2.89055610231
 11/16  24:00:00,56.1726854418,0.0,0.0,0.0,15.863942322,29.242365,6.09351796519,0.0,3.20568,2.88783796519
 11/17  01:00:00,55.4460053077,0.0,0.0,0.0,15.863942322,29.242365,6.09027868335,0.0,3.20568,2.88459868335
 11/17  02:00:00,55.4597680702,0.0,0.0,0.0,15.863942322,29.242365,6.09043123309,0.0,3.20568,2.88475123309
 11/17  03:00:00,55.4427904665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.4391179067,0.0,0.0,0.0,15.863942322,29.242365,6.09033634795,0.0,3.20568,2.88465634795
 11/17  05:00:00,56.5105857287,0.0,0.0,0.0,15.863942322,29.242365,6.09024143277,0.0,3.20568,2.88456143277
 11/17  06:00:00,56.3398209395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  07:00:00,64.1457858316,6.6842920271,0.00279031212999,0.0,15.863942322,29.818365,291.89411793,285.803724348,3.20568,2.88471358249
 11/17  08:00:00,123.676926759,6.6842920271,0.000767566728571,0.0,80.527626,29.818365,182.900942641,176.806937537,3.20568,2.88832510354
 11/17  09:00:00,164.592744504,6.6842920271,0.00413682452128,0.0,80.527626,75.0917375,177.457759404,141.838640911,24.0426,11.5765184936
 11/17  10:00:00,164.574277105,6.6842920271,0.00298448411619,0.0,80.527626,75.0917375,149.992105543,108.459365959,24.0426,17.4901395833
 11/17  11:00:00,168.587709419,6.69009633231,0.0013546330389,0.0,80.527626,79.0911225,161.97910024,109.504160944,32.0568,20.4181392954
 11/17  12:00:00,169.287016138,6.68997540964,0.0,0.0,80.527626,79.0911225,130.272976982,74.8192090782,32.0568,23.3969679035
 11/17  13:00:00,168.90019291,7.04997415504,0.0,0.0,80.527626,79.0911225,121.13240622,62.6973171145,32.0568,26.3782891053
 11/17  14:00:00,165.270291903,7.39436708149,0.0,0.0,80.527626,75.0917375,122.469337742,80.0322449455,16.0284,26.4086927964
 11/17  15:00:00,165.679839918,7.76787423399,0.0,0.0,80.527626,75.0917375,132.640748467,99.1180927295,16.0284,17.4942557379
 11/17  16:00:00,163.681120301,7.76650168721,0.0,0.0,80.527626,73.092045,141.674850649,115.11975286,3.20568,23.3494177888
 11/17  17:00:00,165.32843567,6.71589894091,0.0,0.0,80.527626,73.092045,108.230803053,102.13648,3.20568,2.88864305292
 11/17  18:00:00,127.835156159,6.6842920271,0.0,0.0,80.527626,29.818365,151.300358093,145.2060595,3.20568,2.88861859318
 11/17  19:00:00,127.890865814,6.6842920271,0.0,0.0,80.527626,29.818365,161.466948017,152.488571335,3.20568,5.7726966819
 11/17  20:00:00,127.854523858,6.6842920271,0.0,0.0,80.527626,29.818365,148.868554498,136.998155716,3.20568,8.66471878188
 11/17  21:00:00,127.887589399,6.6842920271,0.0,0.0,80.527626,29.818365,157.879389408,148.896232731,3.20568,5.77747667674
 11/17  22:00:00,55.3290965844,0.0,0.0,0.0,15.863942322,29.242365,11.8625047116,0.0,3.20568,8.6568247116
 11/17  23:00:00,55.3782113086,0.0,0.0,0.0,15.863942322,29.242365,6.0961072883,0.0,3.20568,2.8904272883
 11/17  24:00:00,56.1607615386,0.0,0.0,0.0,15.863942322,29.242365,6.09380578553,0.0,3.20568,2.88812578553
 11/18  01:00:00,55.3928058843,0.0,0.0,0.0,15.863942322,29.242365,6.08859589656,0.0,3.20568,2.88291589656
 11/18  02:00:00,55.3955825415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.390373563,0.0,0.0,0.0,15.863942322,29.242365,6.08871479814,0.0,3.20568,2.88303479814
 11/18  04:00:00,55.4020078134,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.624011159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  06:00:00,55.596160114,0.0,0.0,0.0,15.863942322,29.242365,6.08867168476,0.0,3.20568,2.88299168476
 11/18  07:00:00,55.5900097761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,51.2339379452,0.0,0.0,0.0,15.863942322,29.242365,6.08862876061,0.0,3.20568,2.88294876061
 11/18  09:00:00,46.9472365045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,46.9779642946,0.0,0.0,0.0,15.863942322,29.242365,6.09039451885,0.0,3.20568,2.88471451885
 11/18  11:00:00,46.9970866563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7093708598,0.0,0.0,0.0,15.863942322,29.242365,6.09030441566,0.0,3.20568,2.88462441566
 11/18  13:00:00,47.0154538699,0.0,0.0,0.0,15.863942322,29.242365,6.09021436873,0.0,3.20568,2.88453436873
 11/18  14:00:00,47.0529309796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.058754392,0.0,0.0,0.0,15.863942322,29.242365,6.08871011341,0.0,3.20568,2.88303011341
 11/18  16:00:00,47.0454930723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,49.8031114875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.5165132777,0.0,0.0,0.0,15.863942322,29.242365,6.08866740167,0.0,3.20568,2.88298740167
 11/18  19:00:00,55.5112809365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7179571354,0.0,0.0,0.0,15.863942322,29.242365,6.08862472155,0.0,3.20568,2.88294472155
 11/18  21:00:00,55.6963333422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.5821646328,0.0,0.0,0.0,15.863942322,29.242365,6.088582073,0.0,3.20568,2.882902073
 11/18  23:00:00,55.4151561065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.122620563,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.3700227952,0.0,0.0,0.0,15.863942322,29.242365,6.08870404021,0.0,3.20568,2.88302404021
 11/19  02:00:00,55.3627173113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.3713369238,0.0,0.0,0.0,15.863942322,29.242365,6.08866528215,0.0,3.20568,2.88298528215
 11/19  04:00:00,55.3732883491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  05:00:00,56.2808316204,0.696079600614,0.0,0.0,15.863942322,29.242365,4.10362939523,0.877949395228,3.20568,0.02
 11/19  06:00:00,56.2716119819,0.696079600614,0.0,0.0,15.863942322,29.242365,6.98288814095,0.894179566141,3.20568,2.88302857481
 11/19  07:00:00,56.2855337867,0.696079600614,0.0,0.0,15.863942322,29.242365,4.21426233733,0.988582337327,3.20568,0.02
 11/19  08:00:00,51.2339901729,0.0,0.0,0.0,15.863942322,29.242365,6.0885885728,0.0,3.20568,2.8829085728
 11/19  09:00:00,46.9613038705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  10:00:00,46.9887924112,0.0,0.0,0.0,15.863942322,29.242365,6.09037941378,0.0,3.20568,2.88469941378
 11/19  11:00:00,46.9962454209,0.0,0.0,0.0,15.863942322,29.242365,6.09029434657,0.0,3.20568,2.88461434657
 11/19  12:00:00,47.6943789038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,47.0067534264,0.0,0.0,0.0,15.863942322,29.242365,6.09045750568,0.0,3.20568,2.88477750568
 11/19  14:00:00,47.0585088167,0.0,0.0,0.0,15.863942322,29.242365,6.09037232826,0.0,3.20568,2.88469232826
 11/19  15:00:00,47.0731347121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.0654572673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,49.8198714652,0.0,0.0,0.0,15.863942322,29.242365,6.08869848808,0.0,3.20568,2.88301848808
 11/19  18:00:00,55.5268428952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5182539395,0.0,0.0,0.0,15.863942322,29.242365,6.08866047202,0.0,3.20568,2.88298047202
 11/19  20:00:00,55.7272630205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7029621577,0.0,0.0,0.0,15.863942322,29.242365,6.08862247479,0.0,3.20568,2.88294247479
 11/19  22:00:00,55.5777182103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.406036802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1283388199,0.0,0.0,0.0,15.863942322,29.242365,6.08858450045,0.0,3.20568,2.88290450045
 11/20  01:00:00,55.3965362338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.3818895987,0.0,0.0,0.0,15.863942322,29.242365,6.09029741393,0.0,3.20568,2.88461741393
 11/20  03:00:00,55.3645844332,0.0,0.0,0.0,15.863942322,29.242365,6.09046647602,0.0,3.20568,2.88478647602
 11/20  04:00:00,55.7346669588,0.376387485424,0.0,0.0,15.863942322,29.242365,3.7982773448,0.572597344804,3.20568,0.02
 11/20  05:00:00,56.2710182173,0.696079600614,0.0,0.0,15.863942322,29.242365,7.08934553991,0.998957809323,3.20568,2.88470773059
 11/20  06:00:00,56.1810807269,0.608414018961,0.0,0.0,15.863942322,29.242365,6.98711038853,0.896678244708,3.20568,2.88475214382
 11/20  07:00:00,64.9365702367,6.6842920271,0.00454059083894,0.0,15.863942322,29.818365,442.871274817,439.645594817,3.20568,0.02
 11/20  08:00:00,124.244368803,6.6842920271,0.000512562196795,0.0,80.527626,29.818365,269.140029086,263.045271237,3.20568,2.88907784887
 11/20  09:00:00,164.633089594,6.6842920271,0.00752677433624,0.0,80.527626,75.0917375,172.079503541,136.458456985,24.0426,11.5784465556
 11/20  10:00:00,164.576907975,6.6842920271,0.0030771461679,0.0,80.527626,75.0917375,147.452924549,103.008332901,24.0426,20.4019916482
 11/20  11:00:00,168.836688181,6.93767255002,0.00158681878695,0.0,80.527626,79.0911225,152.87639933,100.397542192,32.0568,20.4220571378
 11/20  12:00:00,170.353677275,7.73909318388,0.0,0.0,80.527626,79.0911225,126.908749809,71.4493798827,32.0568,23.4025699265
 11/20  13:00:00,170.563065557,8.70650304875,0.0151091671689,0.0,80.527626,79.0911225,82.9599040288,27.4538051738,32.0568,23.449298855
 11/20  14:00:00,171.727127642,9.41799678721,4.41622013468,0.0,80.527626,75.0917375,55.530962948,13.0855197744,16.0284,26.4170431736
 11/20  15:00:00,176.142660535,10.098135128,8.12192802896,0.0,80.527626,75.0917375,43.8509903637,7.41352664809,16.0284,20.4090637156
 11/20  16:00:00,174.058053322,10.5587676194,7.60577987709,0.0,80.527626,73.092045,34.9320627153,11.2912885169,3.20568,20.4350941984
 11/20  17:00:00,168.498602857,7.36142848703,2.53181483014,0.0,80.527626,73.092045,25.1095331784,16.1462619077,3.20568,5.75759127063
 11/20  18:00:00,127.703019397,6.69374235499,0.0,0.0,80.527626,29.818365,35.9068797138,29.8124110298,3.20568,2.88878868399
 11/20  19:00:00,127.704877106,6.6842920271,0.0,0.0,80.527626,29.818365,69.9632169458,60.9844013553,3.20568,5.7731355905
 11/20  20:00:00,127.988915678,6.6842920271,0.0,0.0,80.527626,29.818365,124.211807978,112.340679629,3.20568,8.6654483487
 11/20  21:00:00,128.118689696,6.6842920271,0.0,0.0,80.527626,29.818365,175.93808764,166.954145643,3.20568,5.77826199666
 11/20  22:00:00,55.5107585961,0.0,0.0,0.0,15.863942322,29.242365,11.8630185888,0.0,3.20568,8.65733858882
 11/20  23:00:00,55.3901836327,0.0,0.0,0.0,15.863942322,29.242365,6.09601970798,0.0,3.20568,2.89033970798
 11/20  24:00:00,56.1757139404,0.0,0.0,0.0,15.863942322,29.242365,6.09371612898,0.0,3.20568,2.88803612898
 11/21  01:00:00,55.4106146995,0.0,0.0,0.0,15.863942322,29.242365,6.09029376991,0.0,3.20568,2.88461376991
 11/21  02:00:00,55.4061527332,0.0,0.0,0.0,15.863942322,29.242365,6.09046855262,0.0,3.20568,2.88478855262
 11/21  03:00:00,55.3980886882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.3898625423,0.0,0.0,0.0,15.863942322,29.242365,6.09039361181,0.0,3.20568,2.88471361181
 11/21  05:00:00,56.4459723056,0.0,0.0,0.0,15.863942322,29.242365,6.09031862814,0.0,3.20568,2.88463862814
 11/21  06:00:00,56.2702858237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,65.7539145301,6.6842920271,0.00118607635326,0.0,15.863942322,29.818365,496.147439112,490.057195488,3.20568,2.88456362402
 11/21  08:00:00,124.847747786,6.6842920271,0.0,0.0,80.527626,29.818365,347.381156001,341.286513626,3.20568,2.88896237534
 11/21  09:00:00,165.431141845,6.6842920271,0.00694951732122,0.0,80.527626,75.0917375,263.129978308,227.509612247,24.0426,11.5777660612
 11/21  10:00:00,164.903440037,6.6842920271,0.00274537960617,0.0,80.527626,75.0917375,191.239598275,148.446315763,24.0426,18.7506825128
 11/21  11:00:00,168.85004818,6.83326817717,0.00158925633916,0.0,80.527626,79.0911225,170.567954762,119.346879433,32.0568,19.1642753294
 11/21  12:00:00,170.022341572,7.37573680082,0.0,0.0,80.527626,79.0911225,127.48459429,72.0228801236,32.0568,23.4049141661
 11/21  13:00:00,169.929738318,8.07286527982,0.0,0.0,80.527626,79.0911225,99.7040173573,41.2644923255,32.0568,26.3827250319
 11/21  14:00:00,166.675139468,8.81701314382,0.0,0.0,80.527626,75.0917375,77.1976670201,34.7583638891,16.0284,26.410903131
 11/21  15:00:00,166.891808152,9.03677559616,0.0,0.0,80.527626,75.0917375,63.525823003,27.087311306,16.0284,20.4101116971
 11/21  16:00:00,164.720582014,8.89122296188,0.0,0.0,80.527626,73.092045,53.5258237082,29.8837392973,3.20568,20.4364044109
 11/21  17:00:00,165.545089159,6.9756586736,0.0,0.0,80.527626,73.092045,50.6956350902,44.6009320063,3.20568,2.88902308393
 11/21  18:00:00,127.822016426,6.6842920271,0.0,0.0,80.527626,29.818365,134.277646912,128.182942983,3.20568,2.88902392915
 11/21  19:00:00,128.025172506,6.6842920271,0.0,0.0,80.527626,29.818365,192.247030178,180.391893481,3.20568,8.64945669701
 11/21  20:00:00,128.092878543,6.6842920271,0.0,0.0,80.527626,29.818365,181.579057851,172.590934069,3.20568,5.78244378169
 11/21  21:00:00,128.485415919,6.6842920271,0.0,0.0,80.527626,29.818365,220.789585762,208.926412461,3.20568,8.6574933006
 11/21  22:00:00,55.3177059302,0.0,0.0,0.0,15.863942322,29.242365,11.8627675419,0.0,3.20568,8.65708754192
 11/21  23:00:00,55.3648665115,0.0,0.0,0.0,15.863942322,29.242365,6.0964847581,0.0,3.20568,2.8908047581
 11/21  24:00:00,56.159024834,0.0,0.0,0.0,15.863942322,29.242365,6.09392195274,0.0,3.20568,2.88824195274
 11/22  01:00:00,55.395011344,0.0,0.0,0.0,15.863942322,29.242365,6.09040283721,0.0,3.20568,2.88472283721
 11/22  02:00:00,55.3938539905,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  03:00:00,55.386262254,0.0,0.0,0.0,15.863942322,29.242365,6.09033311798,0.0,3.20568,2.88465311798
 11/22  04:00:00,55.3802426902,0.0,0.0,0.0,15.863942322,29.242365,6.09026327583,0.0,3.20568,2.88458327583
 11/22  05:00:00,55.589008227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.7151258983,0.144360951886,0.0,0.0,15.863942322,29.242365,6.18678135338,0.0963380609392,3.20568,2.88476329244
 11/22  07:00:00,65.2969588957,6.6842920271,0.00217781193684,0.0,15.863942322,29.818365,411.103293207,405.012920055,3.20568,2.88469315126
 11/22  08:00:00,124.389009152,6.6842920271,0.000441111117166,0.0,80.527626,29.818365,294.986738284,288.892235765,3.20568,2.88882251963
 11/22  09:00:00,164.824305252,6.6842920271,0.00598404711737,0.0,80.527626,75.0917375,212.448158113,176.827958195,24.0426,11.5775999179
 11/22  10:00:00,164.727038168,6.6842920271,0.00284964943267,0.0,80.527626,75.0917375,187.612611745,146.079455435,24.0426,17.4905563091
 11/22  11:00:00,168.650638748,6.6842920271,0.00163922966859,0.0,80.527626,79.0911225,174.188714821,121.707549295,32.0568,20.4243655266
 11/22  12:00:00,169.37194278,6.7747750899,0.00203226119831,0.0,80.527626,79.0911225,118.573177133,63.1141022834,32.0568,23.4022748492
 11/22  13:00:00,169.467743807,7.62307381169,0.0,0.0,80.527626,79.0911225,93.6413325114,35.2006908845,32.0568,26.3838416269
 11/22  14:00:00,166.041550532,8.18661227776,0.0,0.0,80.527626,75.0917375,72.1030147335,29.6539392014,16.0284,26.4206755321
 11/22  15:00:00,166.564513516,8.70862824233,0.0,0.0,80.527626,75.0917375,61.9083756029,25.4661882866,16.0284,20.4137873163
 11/22  16:00:00,164.688074166,8.84847259503,0.0,0.0,80.527626,73.092045,65.3444386289,41.7035414703,3.20568,20.4352171586
 11/22  17:00:00,165.511907826,6.91715221698,0.0,0.0,80.527626,73.092045,71.8789509494,65.7845103981,3.20568,2.88876055136
 11/22  18:00:00,127.739828676,6.6842920271,0.0,0.0,80.527626,29.818365,100.180752049,94.0860713613,3.20568,2.88900068742
 11/22  19:00:00,127.752168991,6.6842920271,0.0,0.0,80.527626,29.818365,113.890767603,102.035449992,3.20568,8.64963761044
 11/22  20:00:00,127.964432362,6.6842920271,0.0,0.0,80.527626,29.818365,111.481834674,102.491870543,3.20568,5.78428413139
 11/22  21:00:00,127.962256716,6.6842920271,0.0,0.0,80.527626,29.818365,122.21314019,110.349550846,3.20568,8.65790934463
 11/22  22:00:00,55.5353649999,0.0,0.0,0.0,15.863942322,29.242365,8.98376325991,0.0,3.20568,5.77808325991
 11/22  23:00:00,55.4170647561,0.0,0.0,0.0,15.863942322,29.242365,8.96705439653,0.0,3.20568,5.76137439653
 11/22  24:00:00,56.1903685234,0.0,0.0,0.0,15.863942322,29.242365,6.09374431068,0.0,3.20568,2.88806431068
 11/23  01:00:00,55.4373536773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4292170332,0.0,0.0,0.0,15.863942322,29.242365,6.0886336949,0.0,3.20568,2.8829536949
 11/23  03:00:00,55.4175767552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4064665431,0.0,0.0,0.0,15.863942322,29.242365,6.08861369945,0.0,3.20568,2.88293369945
 11/23  05:00:00,55.6098640753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.5882619688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.5952683213,0.0,0.0,0.0,15.863942322,29.242365,6.08875793292,0.0,3.20568,2.88307793292
 11/23  08:00:00,51.2411900806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,46.9611006139,0.0,0.0,0.0,15.863942322,29.242365,6.0903977278,0.0,3.20568,2.8847177278
 11/23  10:00:00,46.9725128953,0.0,0.0,0.0,15.863942322,29.242365,6.09033267642,0.0,3.20568,2.88465267642
 11/23  11:00:00,46.9559456644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  12:00:00,47.6760445736,0.0,0.0,0.0,15.863942322,29.242365,6.09039418235,0.0,3.20568,2.88471418235
 11/23  13:00:00,46.9326164579,0.0,0.0,0.0,15.863942322,29.242365,6.09045306345,0.0,3.20568,2.88477306345
 11/23  14:00:00,46.969793313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,46.9825550784,0.0,0.0,0.0,15.863942322,29.242365,6.08864141876,0.0,3.20568,2.88296141876
 11/23  16:00:00,46.9707125086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,49.730022791,0.0,0.0,0.0,15.863942322,29.242365,6.08862204047,0.0,3.20568,2.88294204047
 11/23  18:00:00,55.4441796434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.4410737847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.6514016737,0.0,0.0,0.0,15.863942322,29.242365,6.0880952389,0.0,3.20568,2.8824152389
 11/23  21:00:00,55.6328705936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.7472222245,0.232026533538,0.0,0.0,15.863942322,29.242365,6.39483146626,0.306084179357,3.20568,2.88306728691
 11/23  23:00:00,56.5208974849,1.16013266769,0.0,0.0,15.863942322,29.242365,5.1366412643,1.9109612643,3.20568,0.02
 11/23  24:00:00,57.0263030228,0.928106134151,0.0,0.0,15.863942322,29.242365,5.6689300807,2.4432500807,3.20568,0.02
 11/24  01:00:00,56.9304672137,1.57319298889,0.0,0.0,15.863942322,29.242365,16.4086307629,10.3181627134,3.20568,2.88478804943
 11/24  02:00:00,57.8343232249,2.47708233865,0.0,0.0,15.863942322,29.242365,37.2461703096,31.1557619731,3.20568,2.8847283365
 11/24  03:00:00,58.0721407831,2.70910887219,0.0,0.0,15.863942322,29.242365,40.4551203552,37.2294403552,3.20568,0.02
 11/24  04:00:00,58.9952979755,3.61336042165,0.0,0.0,15.863942322,29.242365,65.4774631172,59.3869621025,3.20568,2.88482101464
 11/24  05:00:00,60.0454287433,3.53646625963,0.0,0.0,15.863942322,29.242365,91.8318344819,85.7413431741,3.20568,2.88481130778
 11/24  06:00:00,60.9787183581,4.60146559717,0.0,0.0,15.863942322,29.242365,117.339630318,114.113950318,3.20568,0.02
 11/24  07:00:00,66.2272042679,6.6842920271,0.0,0.0,15.863942322,29.818365,687.713114074,681.62263339,3.20568,2.88480068373
 11/24  08:00:00,127.731338682,6.6842920271,0.0,0.0,80.527626,29.818365,541.664453494,535.569741247,3.20568,2.88903224698
 11/24  09:00:00,165.940545448,6.6842920271,0.0,0.0,80.527626,75.0917375,436.268736229,400.646507029,24.0426,11.5796291999
 11/24  10:00:00,165.634574388,6.6842920271,0.0,0.0,80.527626,75.0917375,385.083504912,340.632758286,24.0426,20.4081466252
 11/24  11:00:00,169.557823679,6.6842920271,0.000815859358994,0.0,80.527626,79.0911225,339.111586755,286.626404078,32.0568,20.4283826766
 11/24  12:00:00,170.29493775,6.6842920271,0.0,0.0,80.527626,79.0911225,297.877724206,242.411500714,32.0568,23.409423492
 11/24  13:00:00,169.581316343,6.74753385815,0.0,0.0,80.527626,79.0911225,277.585510904,220.179812096,32.0568,25.348898808
 11/24  14:00:00,165.770532005,6.92354177794,0.0,0.0,80.527626,75.0917375,269.860992387,226.376171962,16.0284,27.4564204244
 11/24  15:00:00,165.804810346,6.96426986452,0.0,0.0,80.527626,75.0917375,256.987919553,223.460199654,16.0284,17.4993198986
 11/24  16:00:00,163.625638678,6.81072616587,0.0,0.0,80.527626,73.092045,251.360622142,224.795875645,3.20568,23.3590664978
 11/24  17:00:00,166.260985377,6.6842920271,0.0,0.0,80.527626,73.092045,247.08825726,240.993423831,3.20568,2.88915342875
 11/24  18:00:00,128.772978971,6.6842920271,0.0,0.0,80.527626,29.818365,306.253806704,300.15895914,3.20568,2.8891675644
 11/24  19:00:00,128.826648474,6.6842920271,0.0,0.0,80.527626,29.818365,355.197299622,346.218276366,3.20568,5.77334325567
 11/24  20:00:00,128.876691957,6.6842920271,0.0,0.0,80.527626,29.818365,387.505274884,375.634279001,3.20568,8.66531588305
 11/24  21:00:00,128.933736336,6.6842920271,0.0,0.0,80.527626,29.818365,412.224069955,400.360689963,3.20568,8.65769999274
 11/24  22:00:00,55.2596244661,0.0,0.0,0.0,15.863942322,29.242365,8.98476866824,0.0,3.20568,5.77908866824
 11/24  23:00:00,55.9515287796,0.635069155407,0.0,0.0,15.863942322,29.242365,9.69964811063,0.732260004544,3.20568,5.76170810609
 11/24  24:00:00,57.2944474319,1.16013266769,0.0,0.0,15.863942322,29.242365,9.030205193,2.9362079145,3.20568,2.88831727851
 11/25  01:00:00,58.160336304,2.78699831278,0.0,0.0,15.863942322,29.242365,46.4280488767,43.2023688767,3.20568,0.02
 11/25  02:00:00,59.2541613509,3.84538695518,0.0,0.0,15.863942322,29.242365,70.8240118652,64.7352552526,3.20568,2.88307661261
 11/25  03:00:00,58.767801995,3.35528827082,0.0,0.0,15.863942322,29.242365,67.3041717426,64.0784917426,3.20568,0.02
 11/25  04:00:00,59.3203082946,3.84538695518,0.0,0.0,15.863942322,29.242365,105.97315517,102.74747517,3.20568,0.02
 11/25  05:00:00,59.6105575659,3.92805621186,0.0,0.0,15.863942322,29.242365,104.723915914,98.6351617473,3.20568,2.88307416671
 11/25  06:00:00,60.1993402718,4.47022470905,0.0,0.0,15.863942322,29.242365,138.507171157,135.281491157,3.20568,0.02
 11/25  07:00:00,60.1262071351,4.39668452726,0.0,0.0,15.863942322,29.242365,127.782861309,121.694092838,3.20568,2.88308847098
 11/25  08:00:00,57.3847405013,4.57436433469,0.0,0.0,15.863942322,29.242365,136.391145139,133.165465139,3.20568,0.02
 11/25  09:00:00,50.7926439992,3.77184677339,0.0,0.0,15.863942322,29.242365,99.0060557796,92.9173086902,3.20568,2.88306708946
 11/25  10:00:00,51.3764913817,4.33137187485,0.0,0.0,15.863942322,29.242365,108.753682123,105.528002123,3.20568,0.02
