Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  11:00:00,50.2727412583,3.30362554736,0.0,0.0,15.863942322,29.242365,75.4626991873,69.3721847465,3.20568,2.88483444077
 11/25  12:00:00,51.4444422163,3.79372423173,0.0,0.0,15.863942322,29.242365,61.7128170798,55.6224087597,3.20568,2.88472832011
 11/25  13:00:00,49.3754905762,2.49023948598,0.0,0.0,15.863942322,29.242365,31.0200334778,27.7943534778,3.20568,0.02
 11/25  14:00:00,49.3172618709,2.39931363129,0.0,0.0,15.863942322,29.242365,30.6115786036,24.5228171574,3.20568,2.88308144619
 11/25  15:00:00,47.1558255239,0.232026533538,0.0,0.0,15.863942322,29.242365,4.0115863359,0.785906335898,3.20568,0.02
 11/25  16:00:00,46.9145107604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  17:00:00,49.677306413,0.0,0.0,0.0,15.863942322,29.242365,6.08875085386,0.0,3.20568,2.88307085386
 11/25  18:00:00,57.057649666,1.65988701675,0.0,0.0,15.863942322,29.242365,21.5286860293,18.3030060293,3.20568,0.02
 11/25  19:00:00,57.5686564415,2.16728709775,0.0,0.0,15.863942322,29.242365,33.3507783404,27.2620376697,3.20568,2.88306067074
 11/25  20:00:00,58.0180577082,2.39931363129,0.0,0.0,15.863942322,29.242365,32.5257185302,29.3000385302,3.20568,0.02
 11/25  21:00:00,58.0467390976,2.44266064522,0.0,0.0,15.863942322,29.242365,40.9219713597,34.833199019,3.20568,2.88309234069
 11/25  22:00:00,59.2156856895,3.69039878481,0.0,0.0,15.863942322,29.242365,71.4571466905,68.2314666905,3.20568,0.02
 11/25  23:00:00,59.4531930991,4.02178187494,0.0,0.0,15.863942322,29.242365,102.725064809,99.4993848094,3.20568,0.02
 11/25  24:00:00,60.9217102515,4.76181566085,0.0,0.0,15.863942322,29.242365,105.781576176,99.6928557935,3.20568,2.88304038233
 11/26  01:00:00,59.4756485189,4.02178187494,0.0,0.0,15.863942322,29.242365,111.482923739,108.257243739,3.20568,0.02
 11/26  02:00:00,60.2862180867,4.84512736137,0.0,0.0,15.863942322,29.242365,115.957621829,109.868841092,3.20568,2.8831007367
 11/26  03:00:00,59.6907179835,4.18840527597,0.0,0.0,15.863942322,29.242365,133.80940264,130.58372264,3.20568,0.02
 11/26  04:00:00,60.349222713,4.88678321162,0.0,0.0,15.863942322,29.242365,122.113541131,116.024833086,3.20568,2.8830280451
 11/26  05:00:00,60.1944622546,4.47906486163,0.0,0.0,15.863942322,29.242365,130.73946157,127.51378157,3.20568,0.02
 11/26  06:00:00,60.7634273531,5.11931088015,0.0,0.0,15.863942322,29.242365,130.562677809,127.336997809,3.20568,0.02
 11/26  07:00:00,60.3145527314,4.59004397615,0.0,0.0,15.863942322,29.242365,159.52977865,153.441009756,3.20568,2.88308889416
 11/26  08:00:00,57.8974523243,5.22500527493,0.0,0.0,15.863942322,29.242365,123.252859647,120.027179647,3.20568,0.02
 11/26  09:00:00,50.9153846285,3.93847017443,0.0,0.0,15.863942322,29.242365,114.908595124,108.818072747,3.20568,2.88484237772
 11/26  10:00:00,50.7907337281,3.84538695518,0.0,0.0,15.863942322,29.242365,83.4217750384,77.3314560722,3.20568,2.88463896625
 11/26  11:00:00,50.1992487067,3.2416785725,0.0,0.0,15.863942322,29.242365,63.5498023204,60.3241223204,3.20568,0.02
 11/26  12:00:00,51.2768452184,3.6258807471,0.0,0.0,15.863942322,29.242365,53.2938217995,47.2032989312,3.20568,2.88484286832
 11/26  13:00:00,49.0511911236,2.16728709775,0.0,0.0,15.863942322,29.242365,32.0831495287,25.9926769864,3.20568,2.88479254235
 11/26  14:00:00,48.0811379071,1.16013266769,0.0,0.0,15.863942322,29.242365,8.800429885,5.574749885,3.20568,0.02
 11/26  15:00:00,46.9256817204,0.0,0.0,0.0,15.863942322,29.242365,6.08866047967,0.0,3.20568,2.88298047967
 11/26  16:00:00,46.9166955416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  17:00:00,51.1079942247,0.0,0.0,0.0,15.863942322,29.242365,6.08865502243,0.0,3.20568,2.88297502243
 11/26  18:00:00,56.4128349092,1.01480016201,0.0,0.0,15.863942322,29.242365,14.4391008768,11.2134208768,3.20568,0.02
 11/26  19:00:00,57.5677273387,2.16728709775,0.0,0.0,15.863942322,29.242365,28.8412509364,25.6155709364,3.20568,0.02
 11/26  20:00:00,58.2927801171,2.67468717876,0.0,0.0,15.863942322,29.242365,37.8564263137,31.7676661198,3.20568,2.88308019396
 11/26  21:00:00,57.7686188945,2.16728709775,0.0,0.0,15.863942322,29.242365,29.2293250579,26.0036450579,3.20568,0.02
 11/26  22:00:00,59.0610492989,3.55271201108,0.0,0.0,15.863942322,29.242365,54.7477257334,48.6589571646,3.20568,2.88308856887
 11/26  23:00:00,58.3414922779,2.99106607044,0.0,0.0,15.863942322,29.242365,47.6044392316,44.3787592316,3.20568,0.02
 11/26  24:00:00,60.0149807618,3.90738222333,0.0,0.0,15.863942322,29.242365,66.9782178998,60.8895792429,3.20568,2.88295865688
 11/27  01:00:00,58.5283499967,3.17027948084,0.0,0.0,15.863942322,29.242365,54.2855041426,51.0598241426,3.20568,0.02
 11/27  02:00:00,59.7305054685,4.35493835998,0.0,0.0,15.863942322,29.242365,74.2952175856,68.2047015924,3.20568,2.8848359932
 11/27  03:00:00,59.0540402248,3.69048910183,0.0,0.0,15.863942322,29.242365,59.1227233265,55.8970433265,3.20568,0.02
 11/27  04:00:00,60.0063913217,4.62521287942,0.0,0.0,15.863942322,29.242365,80.2258120813,74.1352779175,3.20568,2.88485416373
 11/27  05:00:00,59.3027457338,3.72099822867,0.0,0.0,15.863942322,29.242365,66.1453713918,60.0549473087,3.20568,2.88474408316
 11/27  06:00:00,60.1048449273,4.52107325378,0.0,0.0,15.863942322,29.242365,79.8393303641,76.6136503641,3.20568,0.02
 11/27  07:00:00,65.8577588834,6.6842920271,0.00323882130623,0.0,15.863942322,29.818365,687.792828642,681.702296129,3.20568,2.88485251303
 11/27  08:00:00,127.414778748,6.6842920271,0.000374236904375,0.0,80.527626,29.818365,428.94759218,422.852678877,3.20568,2.88923330236
 11/27  09:00:00,165.683857645,6.6842920271,0.00494637410312,0.0,80.527626,75.0917375,324.509150276,288.88745034,24.0426,11.5790999356
 11/27  10:00:00,165.556358875,6.6842920271,0.00227325578191,0.0,80.527626,75.0917375,285.917586652,241.464814466,24.0426,20.4101721856
 11/27  11:00:00,169.462528487,6.6842920271,0.00119684181187,0.0,80.527626,79.0911225,256.312606684,203.825842057,32.0568,20.4299646276
 11/27  12:00:00,170.013439877,6.69431601262,0.0,0.0,80.527626,79.0911225,220.152093943,164.684071914,32.0568,23.411222029
 11/27  13:00:00,169.406331252,6.82431724677,0.0,0.0,80.527626,79.0911225,225.743432496,167.29082465,32.0568,26.395807846
 11/27  14:00:00,166.039278779,7.30829427473,0.0,0.0,80.527626,75.0917375,230.340230384,187.885319069,16.0284,26.4265113154
 11/27  15:00:00,166.131048377,7.43059098011,0.0,0.0,80.527626,75.0917375,222.318767558,185.872718712,16.0284,20.4176488459
 11/27  16:00:00,163.638597599,7.09067462676,0.0,0.0,80.527626,73.092045,201.965231527,178.318788404,3.20568,20.4407631224
 11/27  17:00:00,167.208635974,6.6842920271,0.0,0.0,80.527626,73.092045,167.131224471,161.036322535,3.20568,2.88922193613
 11/27  18:00:00,128.38187524,6.6842920271,0.0,0.0,80.527626,29.818365,196.188318774,187.22442326,3.20568,5.75821551365
 11/27  19:00:00,128.688456322,6.6842920271,0.0,0.0,80.527626,29.818365,220.57374971,211.594104377,3.20568,5.7739653332
 11/27  20:00:00,128.942183755,6.6842920271,0.0,0.0,80.527626,29.818365,225.710076989,213.838415545,3.20568,8.6659814441
 11/27  21:00:00,128.94453032,6.6842920271,0.0,0.0,80.527626,29.818365,234.531933557,225.547526357,3.20568,5.77872720032
 11/27  22:00:00,55.4576081837,0.0,0.0,0.0,15.863942322,29.242365,11.8646103978,0.0,3.20568,8.65893039785
 11/27  23:00:00,55.3514420144,0.0,0.0,0.0,15.863942322,29.242365,6.09627328409,0.0,3.20568,2.89059328409
 11/27  24:00:00,56.145502288,0.0,0.0,0.0,15.863942322,29.242365,6.09396716137,0.0,3.20568,2.88828716137
 11/28  01:00:00,55.3813420234,0.0,0.0,0.0,15.863942322,29.242365,6.09052047775,0.0,3.20568,2.88484047775
 11/28  02:00:00,55.3795462208,0.0,0.0,0.0,15.863942322,29.242365,6.09048056781,0.0,3.20568,2.88480056781
 11/28  03:00:00,55.3742646254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.3693269748,0.0,0.0,0.0,15.863942322,29.242365,6.09044048908,0.0,3.20568,2.88476048908
 11/28  05:00:00,56.6622545057,0.232026533538,0.0,0.0,15.863942322,29.242365,6.25303447393,0.162634147071,3.20568,2.88472032686
 11/28  06:00:00,57.3604804665,1.09912222248,0.0,0.0,15.863942322,29.242365,4.06172707778,0.836047077782,3.20568,0.02
 11/28  07:00:00,66.0388053099,6.6842920271,0.00220889820687,0.0,15.863942322,29.818365,462.173892551,456.083361926,3.20568,2.88485062483
 11/28  08:00:00,126.507652591,6.6842920271,0.000367140334773,0.0,80.527626,29.818365,363.33165999,357.237002813,3.20568,2.88897717634
 11/28  09:00:00,165.539805636,6.6842920271,0.00324947068904,0.0,80.527626,75.0917375,291.803446828,256.179708301,24.0426,11.5811385273
 11/28  10:00:00,165.532635448,6.6842920271,0.00203647227508,0.0,80.527626,75.0917375,263.902104204,219.447305468,24.0426,20.4121987353
 11/28  11:00:00,169.565065625,6.71457177335,0.00112793927624,0.0,80.527626,79.0911225,254.860625236,202.372857498,32.0568,20.4309677374
 11/28  12:00:00,170.752430922,7.1372957181,0.0,0.0,80.527626,79.0911225,239.277946889,183.809865591,32.0568,23.411281298
 11/28  13:00:00,170.494153172,7.6840914403,0.0,0.0,80.527626,79.0911225,239.82984329,181.375588644,32.0568,26.3974546462
 11/28  14:00:00,166.840857375,8.07609312608,0.0,0.0,80.527626,75.0917375,236.419117664,193.96080738,16.0284,26.4299102843
 11/28  15:00:00,167.199354912,8.48864884732,0.0,0.0,80.527626,75.0917375,225.513183659,189.066201108,16.0284,20.4185825516
 11/28  16:00:00,164.55254576,8.01481829854,0.0,0.0,80.527626,73.092045,203.177010671,179.529284082,3.20568,20.442046589
 11/28  17:00:00,167.372403922,6.75784678666,0.0,0.0,80.527626,73.092045,179.285110068,173.190361831,3.20568,2.88906823645
 11/28  18:00:00,128.670499396,6.6842920271,0.0,0.0,80.527626,29.818365,204.187272779,195.223197347,3.20568,5.75839543272
 11/28  19:00:00,128.714463417,6.6842920271,0.0,0.0,80.527626,29.818365,206.479070402,197.499180597,3.20568,5.77420980514
 11/28  20:00:00,128.724493789,6.6842920271,0.0,0.0,80.527626,29.818365,220.585769462,208.713663128,3.20568,8.6664263335
 11/28  21:00:00,128.739331918,6.6842920271,0.0,0.0,80.527626,29.818365,240.95867392,231.973954594,3.20568,5.77903932605
 11/28  22:00:00,55.3000432321,0.0,0.0,0.0,15.863942322,29.242365,11.8650813925,0.0,3.20568,8.65940139253
 11/28  23:00:00,55.3494174639,0.0,0.0,0.0,15.863942322,29.242365,6.0964301691,0.0,3.20568,2.8907501691
 11/28  24:00:00,56.1435724523,0.0,0.0,0.0,15.863942322,29.242365,6.0936953772,0.0,3.20568,2.8880153772
 11/29  01:00:00,55.3780808113,0.0,0.0,0.0,15.863942322,29.242365,6.09042044146,0.0,3.20568,2.88474044146
 11/29  02:00:00,55.375396353,0.0,0.0,0.0,15.863942322,29.242365,6.0903856006,0.0,3.20568,2.8847056006
 11/29  03:00:00,55.980218726,0.608414018961,0.0,0.0,15.863942322,29.242365,3.60462290186,0.37894290186,3.20568,0.02
 11/29  04:00:00,56.2965569851,0.928106134151,0.0,0.0,15.863942322,29.242365,6.8915121707,0.801033407058,3.20568,2.88479876365
 11/29  05:00:00,56.7400360976,1.16013266769,0.0,0.0,15.863942322,29.242365,7.36346858949,1.27335665781,3.20568,2.88443193168
 11/29  06:00:00,56.4895723108,0.928106134151,0.0,0.0,15.863942322,29.242365,4.60600168532,1.38032168532,3.20568,0.02
 11/29  07:00:00,65.7734003959,6.6842920271,0.00302809435283,0.0,15.863942322,29.818365,477.069069532,470.978534016,3.20568,2.88485551553
 11/29  08:00:00,126.57930195,6.6842920271,0.000421285403938,0.0,80.527626,29.818365,350.983332309,344.888485028,3.20568,2.88916728072
 11/29  09:00:00,165.354780405,6.6842920271,0.00369854267332,0.0,80.527626,75.0917375,271.541695596,235.919214317,24.0426,11.5798812795
 11/29  10:00:00,165.167196612,6.6842920271,0.0024004216007,0.0,80.527626,75.0917375,236.533935432,192.079425923,24.0426,20.4119095095
 11/29  11:00:00,168.878001333,6.6842920271,0.00309955984234,0.0,80.527626,79.0911225,208.768894526,156.27971682,32.0568,20.432377706
 11/29  12:00:00,169.524764395,6.6842920271,0.0,0.0,80.527626,79.0911225,186.240242591,130.768418258,32.0568,23.4150243334
 11/29  13:00:00,168.743567656,6.6842920271,0.0,0.0,80.527626,79.0911225,183.955434985,125.50344647,32.0568,26.3951885158
 11/29  14:00:00,164.738326279,6.6842920271,0.0,0.0,80.527626,75.0917375,177.177429613,134.721171418,16.0284,26.4278581951
 11/29  15:00:00,164.735608524,6.6842920271,0.0,0.0,80.527626,75.0917375,171.117652395,134.671982033,16.0284,20.4172703617
 11/29  16:00:00,162.74673228,6.71599152269,0.0,0.0,80.527626,73.092045,161.600430115,137.951004168,3.20568,20.4437459477
 11/29  17:00:00,166.96468134,6.6842920271,0.0,0.0,80.527626,73.092045,162.029354712,153.065213712,3.20568,5.75846099938
 11/29  18:00:00,128.093314627,6.6842920271,0.0,0.0,80.527626,29.818365,180.281443986,174.186553773,3.20568,2.88921021284
 11/29  19:00:00,128.434384567,6.6842920271,0.0,0.0,80.527626,29.818365,222.815483658,213.836178554,3.20568,5.77362510448
 11/29  20:00:00,128.954623798,6.6842920271,0.0,0.0,80.527626,29.818365,237.534994587,225.664459726,3.20568,8.66485486027
 11/29  21:00:00,128.954005942,6.6842920271,0.0,0.0,80.527626,29.818365,251.962980668,240.098912536,3.20568,8.65838813179
 11/29  22:00:00,55.4572785919,0.0,0.0,0.0,15.863942322,29.242365,8.98494882964,0.0,3.20568,5.77926882964
 11/29  23:00:00,55.3518096317,0.0,0.0,0.0,15.863942322,29.242365,8.96721525222,0.0,3.20568,5.76153525222
 11/29  24:00:00,56.145335673,0.0,0.0,0.0,15.863942322,29.242365,6.09370428546,0.0,3.20568,2.88802428546
 11/30  01:00:00,55.3798156904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.3766802056,0.0,0.0,0.0,15.863942322,29.242365,6.09049026117,0.0,3.20568,2.88481026117
 11/30  03:00:00,56.3041500972,0.928106134151,0.0,0.0,15.863942322,29.242365,6.92833187722,0.837870473725,3.20568,2.8847814035
 11/30  04:00:00,56.5326557616,1.16013266769,0.0,0.0,15.863942322,29.242365,4.5986369742,1.3729569742,3.20568,0.02
 11/30  05:00:00,56.5093981817,0.928106134151,0.0,0.0,15.863942322,29.242365,7.73577481111,1.64525838575,3.20568,2.88483642537
 11/30  06:00:00,57.0912141939,1.52165099866,0.0,0.0,15.863942322,29.242365,12.7519256141,6.66152600051,3.20568,2.88471961357
 11/30  07:00:00,65.846156946,6.6842920271,0.0,0.0,15.863942322,29.818365,524.048698718,520.823018718,3.20568,0.02
 11/30  08:00:00,127.115225029,6.6842920271,0.0,0.0,80.527626,29.818365,433.272074785,424.308298985,3.20568,5.75809580048
 11/30  09:00:00,165.599248836,6.6842920271,0.00461610667424,0.0,80.527626,75.0917375,314.069811702,281.336582941,24.0426,8.6906287609
 11/30  10:00:00,165.543952668,6.6842920271,0.00209062769358,0.0,80.527626,75.0917375,276.702972492,232.248119914,24.0426,20.4122525782
 11/30  11:00:00,169.536134896,6.6842920271,0.00112324637128,0.0,80.527626,79.0911225,261.768491786,209.278840251,32.0568,20.4328515351
 11/30  12:00:00,170.53148186,6.91768020547,0.0,0.0,80.527626,79.0911225,240.8827042,185.409805222,32.0568,23.4160989775
 11/30  13:00:00,170.280947174,7.43596810553,0.0,0.0,80.527626,79.0911225,242.531049109,184.073640046,32.0568,26.4006090637
 11/30  14:00:00,166.600925047,7.79483511203,0.0,0.0,80.527626,75.0917375,242.108549982,196.712448781,16.0284,29.367701201
 11/30  15:00:00,166.731244563,7.96912476949,0.0,0.0,80.527626,75.0917375,226.961963159,193.429679699,16.0284,17.5038834607
 11/30  16:00:00,164.33903123,7.69671779933,0.0,0.0,80.527626,73.092045,212.198335063,185.628028049,3.20568,23.3646270135
 11/30  17:00:00,167.21576826,6.72354212494,0.0,0.0,80.527626,73.092045,163.246119727,157.151277418,3.20568,2.88916230862
 11/30  18:00:00,128.586208617,6.6842920271,0.0,0.0,80.527626,29.818365,205.740312991,199.645428307,3.20568,2.8892046839
 11/30  19:00:00,128.719146655,6.6842920271,0.0,0.0,80.527626,29.818365,222.431274079,212.609716274,3.20568,6.61587780545
 11/30  20:00:00,128.944559803,6.6842920271,0.0,0.0,80.527626,29.818365,239.978231531,228.949028348,3.20568,7.82352318292
 11/30  21:00:00,128.946017823,6.6842920271,0.0,0.0,80.527626,29.818365,258.973221608,247.109138001,3.20568,8.65840360659
 11/30  22:00:00,55.4520559578,0.0,0.0,0.0,15.863942322,29.242365,11.8641452421,0.0,3.20568,8.65846524213
 11/30  23:00:00,55.3474633816,0.0,0.0,0.0,15.863942322,29.242365,6.09628824804,0.0,3.20568,2.89060824804
 11/30  24:00:00,56.1424278708,0.0,0.0,0.0,15.863942322,29.242365,6.0938480814,0.0,3.20568,2.8881680814
 12/01  01:00:00,55.3778143974,0.0,0.0,0.0,15.863942322,29.242365,6.09047098819,0.0,3.20568,2.88479098819
 12/01  02:00:00,55.3758806007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.3698423203,0.0,0.0,0.0,15.863942322,29.242365,6.09044587654,0.0,3.20568,2.88476587654
 12/01  04:00:00,55.364965268,0.0,0.0,0.0,15.863942322,29.242365,6.09042059598,0.0,3.20568,2.88474059598
 12/01  05:00:00,57.0631789843,0.635069155407,0.0,0.0,15.863942322,29.242365,3.61745116349,0.391771163491,3.20568,0.02
 12/01  06:00:00,57.1232550865,0.867095688945,0.0,0.0,15.863942322,29.242365,6.76735809474,0.676834134888,3.20568,2.88484395985
 12/01  07:00:00,65.6052054317,6.6842920271,0.00334644924403,0.0,15.863942322,29.818365,426.230457834,420.140088078,3.20568,2.88468975611
 12/01  08:00:00,126.171548578,6.6842920271,0.0,0.0,80.527626,29.818365,330.893598277,324.798918667,3.20568,2.88899961056
 12/01  09:00:00,165.332141668,6.6842920271,0.00566481813424,0.0,80.527626,75.0917375,264.065224077,228.441999547,24.0426,11.58062453
 12/01  10:00:00,165.158953071,6.6842920271,0.00097052165838,0.0,80.527626,75.0917375,223.797537601,179.339822277,24.0426,20.4151153249
 12/01  11:00:00,169.171429175,6.85520276099,0.00135520760892,0.0,80.527626,79.0911225,215.883766025,163.39204201,32.0568,20.4349240151
 12/01  12:00:00,170.685421493,7.59491657075,0.0,0.0,80.527626,79.0911225,205.283881373,149.813006588,32.0568,23.4140747843
 12/01  13:00:00,170.561057821,8.33730903816,0.0,0.0,80.527626,79.0911225,190.309113913,131.849883529,32.0568,26.4024303849
 12/01  14:00:00,167.102355988,8.98026847549,0.0,0.0,80.527626,75.0917375,171.644449453,129.182428804,16.0284,26.4336206493
 12/01  15:00:00,167.38404979,9.3349815908,0.0,0.0,80.527626,75.0917375,155.454637605,119.005365343,16.0284,20.4208722615
 12/01  16:00:00,164.857631066,8.75179753229,0.0,0.0,80.527626,73.092045,174.647892334,150.996491391,3.20568,20.4457209428
 12/01  17:00:00,167.126711496,6.90981241338,0.0,0.0,80.527626,73.092045,145.720909197,136.756707365,3.20568,5.75852183235
 12/01  18:00:00,128.113359889,6.6842920271,0.0,0.0,80.527626,29.818365,184.338039374,178.243102764,3.20568,2.88925660992
 12/01  19:00:00,128.205778902,6.6842920271,0.0,0.0,80.527626,29.818365,180.123301469,171.143793698,3.20568,5.77382777099
 12/01  20:00:00,128.485869489,6.6842920271,0.0,0.0,80.527626,29.818365,212.107513131,200.236519571,3.20568,8.66531355968
 12/01  21:00:00,128.723504189,6.6842920271,0.0,0.0,80.527626,29.818365,225.573855119,213.709257144,3.20568,8.65891797449
 12/01  22:00:00,55.309031341,0.0,0.0,0.0,15.863942322,29.242365,8.98535978806,0.0,3.20568,5.77967978806
 12/01  23:00:00,55.3580486771,0.0,0.0,0.0,15.863942322,29.242365,8.96757887064,0.0,3.20568,5.76189887064
 12/01  24:00:00,56.151568781,0.0,0.0,0.0,15.863942322,29.242365,6.09388781578,0.0,3.20568,2.88820781578
 12/02  01:00:00,55.385818017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  02:00:00,55.3831576295,0.0,0.0,0.0,15.863942322,29.242365,6.0887749741,0.0,3.20568,2.8830949741
 12/02  03:00:00,55.3771031001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  04:00:00,55.3720340511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.5819254152,0.0,0.0,0.0,15.863942322,29.242365,6.0887965068,0.0,3.20568,2.8831165068
 12/02  06:00:00,55.564306037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  07:00:00,56.2140039027,0.635069155407,0.0,0.0,15.863942322,29.242365,6.42701329572,0.338195067032,3.20568,2.88313822868
 12/02  08:00:00,54.0803107628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,46.9324771845,0.0,0.0,0.0,15.863942322,29.242365,6.08867309599,0.0,3.20568,2.88299309599
 12/02  10:00:00,46.9603045126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,46.9738332197,0.0,0.0,0.0,15.863942322,29.242365,6.09055082943,0.0,3.20568,2.88487082943
 12/02  12:00:00,47.6897206065,0.0,0.0,0.0,15.863942322,29.242365,6.09040123481,0.0,3.20568,2.88472123481
 12/02  13:00:00,46.9777051417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,47.0266315893,0.0,0.0,0.0,15.863942322,29.242365,6.08876580983,0.0,3.20568,2.88308580983
 12/02  15:00:00,47.0472854843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  16:00:00,47.0384746609,0.0,0.0,0.0,15.863942322,29.242365,6.08870396792,0.0,3.20568,2.88302396792
 12/02  17:00:00,51.2071293156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  18:00:00,55.4678275101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.4561234215,0.0,0.0,0.0,15.863942322,29.242365,6.08872609478,0.0,3.20568,2.88304609478
 12/02  20:00:00,55.6599401192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  21:00:00,55.6406645298,0.0,0.0,0.0,15.863942322,29.242365,6.08874821003,0.0,3.20568,2.88306821003
 12/02  22:00:00,55.5221022289,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.3628261144,0.0,0.0,0.0,15.863942322,29.242365,6.08877029936,0.0,3.20568,2.88309029936
 12/02  24:00:00,56.0992385523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,56.1954521203,0.838748003828,0.0,0.0,15.863942322,29.242365,3.61075940576,0.385079405759,3.20568,0.02
 12/03  02:00:00,56.5153311899,1.16013266769,0.0,0.0,15.863942322,29.242365,6.87549644694,0.786700853527,3.20568,2.88311559341
 12/03  03:00:00,56.2800994709,0.928106134151,0.0,0.0,15.863942322,29.242365,4.26083885216,1.03515885216,3.20568,0.02
 12/03  04:00:00,57.751599545,2.39931363129,0.0,0.0,15.863942322,29.242365,25.0297461447,18.9409239776,3.20568,2.88314216715
 12/03  05:00:00,57.731866705,2.16728709775,0.0,0.0,15.863942322,29.242365,23.2544657138,20.0287857138,3.20568,0.02
 12/03  06:00:00,57.9524501079,2.39931363129,0.0,0.0,15.863942322,29.242365,28.0144543663,21.9256616346,3.20568,2.88311273168
 12/03  07:00:00,58.0442116224,2.47708233865,0.0,0.0,15.863942322,29.242365,30.505052222,27.279372222,3.20568,0.02
 12/03  08:00:00,56.0527749322,1.98625331009,0.0,0.0,15.863942322,29.242365,21.2047476307,15.1159564825,3.20568,2.88311114817
 12/03  09:00:00,48.6812241459,1.75422677655,0.0,0.0,15.863942322,29.242365,17.0957545609,13.8700745609,3.20568,0.02
 12/03  10:00:00,48.12244941,1.16013266769,0.0,0.0,15.863942322,29.242365,8.21895746135,2.1283998515,3.20568,2.88487760986
 12/03  11:00:00,46.9727680609,0.0,0.0,0.0,15.863942322,29.242365,6.09036952149,0.0,3.20568,2.88468952149
 12/03  12:00:00,47.6880582226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,46.9917576108,0.0,0.0,0.0,15.863942322,29.242365,6.09060991837,0.0,3.20568,2.88492991837
 12/03  14:00:00,47.035113217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  15:00:00,47.0574690822,0.0,0.0,0.0,15.863942322,29.242365,6.08881235204,0.0,3.20568,2.88313235204
 12/03  16:00:00,47.0532417836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,51.238945205,0.0,0.0,0.0,15.863942322,29.242365,6.0886716464,0.0,3.20568,2.8829916464
 12/03  18:00:00,55.5159344177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.4846405562,0.0,0.0,0.0,15.863942322,29.242365,6.08869841084,0.0,3.20568,2.88301841084
 12/03  20:00:00,55.6647292042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  21:00:00,55.6352272538,0.0,0.0,0.0,15.863942322,29.242365,6.08872513226,0.0,3.20568,2.88304513226
 12/03  22:00:00,55.51615706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  23:00:00,55.35872403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.0969101792,0.0,0.0,0.0,15.863942322,29.242365,6.08875181243,0.0,3.20568,2.88307181243
 12/04  01:00:00,56.0520676702,0.696079600614,0.0,0.0,15.863942322,29.242365,4.14210105547,0.91642105547,3.20568,0.02
 12/04  02:00:00,56.2836714744,0.928106134151,0.0,0.0,15.863942322,29.242365,7.85462320673,1.76402714517,3.20568,2.88491606156
 12/04  03:00:00,56.5160719298,1.16013266769,0.0,0.0,15.863942322,29.242365,9.36097742516,3.27039042652,3.20568,2.88490699863
 12/04  04:00:00,57.5235116,2.16728709775,0.0,0.0,15.863942322,29.242365,28.2405198112,25.0148398112,3.20568,0.02
 12/04  05:00:00,57.9772415336,2.39931363129,0.0,0.0,15.863942322,29.242365,37.4041764858,31.3136018644,3.20568,2.88489462137
 12/04  06:00:00,59.3214505663,3.73735095794,0.0,0.0,15.863942322,29.242365,64.62008907,58.5295236736,3.20568,2.88488539639
 12/04  07:00:00,65.8754800712,6.6842920271,0.0,0.0,15.863942322,29.818365,644.181754488,640.956074488,3.20568,0.02
 12/04  08:00:00,128.97898194,6.6842920271,0.0,0.0,80.527626,29.818365,492.813974805,483.849530545,3.20568,5.75876425935
 12/04  09:00:00,165.773654908,6.6842920271,0.0,0.0,80.527626,75.0917375,387.530471424,351.906590335,24.0426,11.5812810894
 12/04  10:00:00,165.674539885,6.6842920271,0.00140076906518,0.0,80.527626,75.0917375,363.055166965,318.595300559,24.0426,20.4172664054
 12/04  11:00:00,169.604806496,6.6842920271,0.00194833967891,0.0,80.527626,79.0911225,329.467414962,276.974983791,32.0568,20.4356311717
 12/04  12:00:00,170.293325913,6.6842920271,0.0,0.0,80.527626,79.0911225,273.380769584,217.905483285,32.0568,23.418486299
 12/04  13:00:00,169.541470567,6.71161760968,0.0,0.0,80.527626,79.0911225,251.856101479,193.392886691,32.0568,26.4064147883
 12/04  14:00:00,165.93119228,7.08172630144,0.0,0.0,80.527626,75.0917375,244.325676198,201.861665362,16.0284,26.4356108356
 12/04  15:00:00,166.132458578,7.28542566542,0.0,0.0,80.527626,75.0917375,237.82598863,201.375189407,16.0284,20.422399223
 12/04  16:00:00,163.821865919,6.99967835552,0.0,0.0,80.527626,73.092045,230.1300481,203.554460105,3.20568,23.3699079952
 12/04  17:00:00,167.680306463,6.6842920271,0.0,0.0,80.527626,73.092045,217.250939672,211.156100295,3.20568,2.88915937698
 12/04  18:00:00,128.735550219,6.6842920271,0.0,0.0,80.527626,29.818365,262.808378845,256.713470717,3.20568,2.88922812806
 12/04  19:00:00,128.769407188,6.6842920271,0.0,0.0,80.527626,29.818365,301.536340067,292.556644023,3.20568,5.77401604381
 12/04  20:00:00,129.001002333,6.6842920271,0.0,0.0,80.527626,29.818365,316.774314514,304.901491527,3.20568,8.66714298674
 12/04  21:00:00,129.002783014,6.6842920271,0.0,0.0,80.527626,29.818365,318.05535383,306.190844813,3.20568,8.65882901695
 12/04  22:00:00,55.429395739,0.0,0.0,0.0,15.863942322,29.242365,8.98522363129,0.0,3.20568,5.77954363129
 12/04  23:00:00,55.3246481068,0.0,0.0,0.0,15.863942322,29.242365,8.96774945902,0.0,3.20568,5.76206945902
 12/04  24:00:00,56.1243316305,0.0,0.0,0.0,15.863942322,29.242365,6.09411010524,0.0,3.20568,2.88843010524
 12/05  01:00:00,56.2905005159,0.928106134151,0.0,0.0,15.863942322,29.242365,6.9981584042,0.907528685113,3.20568,2.88494971909
 12/05  02:00:00,56.525256906,1.16013266769,0.0,0.0,15.863942322,29.242365,4.81866999701,1.59298999701,3.20568,0.02
 12/05  03:00:00,56.7037759216,1.34116645535,0.0,0.0,15.863942322,29.242365,16.3326152425,10.2419911425,3.20568,2.88494409993
 12/05  04:00:00,58.5957261654,3.22561537354,0.0,0.0,15.863942322,29.242365,43.8719982877,37.781466066,3.20568,2.8848522217
 12/05  05:00:00,59.5374273498,3.09703502015,0.0,0.0,15.863942322,29.242365,40.6742214847,37.4485414847,3.20568,0.02
 12/05  06:00:00,60.1209346884,3.84538695518,0.0,0.0,15.863942322,29.242365,57.6724908892,51.5819645767,3.20568,2.88484631248
 12/05  07:00:00,66.2128203805,6.6842920271,0.0,0.0,15.863942322,29.818365,600.431803717,594.341284724,3.20568,2.88483899306
 12/05  08:00:00,128.854423192,6.6842920271,0.0,0.0,80.527626,29.818365,460.51831374,454.423198609,3.20568,2.8894351307
 12/05  09:00:00,165.7375455,6.6842920271,0.00151958047343,0.0,80.527626,75.0917375,365.321066788,329.696964653,24.0426,11.5815021349
 12/05  10:00:00,165.613184045,6.6842920271,0.00172158249838,0.0,80.527626,75.0917375,334.286386473,289.824652607,24.0426,20.4191338668
 12/05  11:00:00,169.53976848,6.6842920271,0.000982685684657,0.0,80.527626,79.0911225,301.438530006,248.944336337,32.0568,20.4373936686
 12/05  12:00:00,170.284425844,6.6842920271,0.0,0.0,80.527626,79.0911225,257.76387603,202.28485791,32.0568,23.4222181203
 12/05  13:00:00,169.566327397,6.73230036993,0.0,0.0,80.527626,79.0911225,239.211121606,180.751184159,32.0568,26.4031374472
 12/05  14:00:00,165.414669205,6.6842920271,0.0,0.0,80.527626,75.0917375,228.100177983,183.437363989,16.0284,28.6344139945
 12/05  15:00:00,165.145194579,6.6842920271,0.0,0.0,80.527626,75.0917375,201.998971969,167.727886533,16.0284,18.2426854363
 12/05  16:00:00,163.058498193,6.71789505092,0.0,0.0,80.527626,73.092045,194.849801519,168.272892093,3.20568,23.3712294263
 12/05  17:00:00,167.45054794,6.6842920271,0.0,0.0,80.527626,73.092045,197.061860793,190.967161798,3.20568,2.88901899572
 12/05  18:00:00,128.502669307,6.6842920271,0.0,0.0,80.527626,29.818365,199.53309244,193.438319693,3.20568,2.88909274726
 12/05  19:00:00,128.290771497,6.6842920271,0.0,0.0,80.527626,29.818365,204.116400406,192.259763552,3.20568,8.65095685356
 12/05  20:00:00,128.407838838,6.6842920271,0.0,0.0,80.527626,29.818365,233.286435995,221.41453732,3.20568,8.66621867464
 12/05  21:00:00,128.455705901,6.6842920271,0.0,0.0,80.527626,29.818365,230.421363589,221.435664203,3.20568,5.78001938594
 12/05  22:00:00,55.3053139884,0.0,0.0,0.0,15.863942322,29.242365,11.8652267047,0.0,3.20568,8.65954670469
 12/05  23:00:00,55.3599401772,0.0,0.0,0.0,15.863942322,29.242365,6.09643647077,0.0,3.20568,2.89075647077
 12/05  24:00:00,56.1535159558,0.0,0.0,0.0,15.863942322,29.242365,6.0941268796,0.0,3.20568,2.8884468796
 12/06  01:00:00,55.4029958046,0.0,0.0,0.0,15.863942322,29.242365,6.09039539079,0.0,3.20568,2.88471539079
 12/06  02:00:00,55.4030452205,0.0,0.0,0.0,15.863942322,29.242365,6.09039472365,0.0,3.20568,2.88471472365
 12/06  03:00:00,55.3937958928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  04:00:00,55.3900908606,0.0,0.0,0.0,15.863942322,29.242365,6.09039383777,0.0,3.20568,2.88471383777
 12/06  05:00:00,55.5905796463,0.0,0.0,0.0,15.863942322,29.242365,6.09039282612,0.0,3.20568,2.88471282612
 12/06  06:00:00,55.5694129696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  07:00:00,64.7877715799,6.6842920271,0.00349819500589,0.0,15.863942322,29.818365,392.423506211,386.332906208,3.20568,2.88492000256
 12/06  08:00:00,127.088258159,6.6842920271,0.0,0.0,80.527626,29.818365,285.301427298,279.206353336,3.20568,2.88939396273
 12/06  09:00:00,164.830799218,6.6842920271,0.00399887043998,0.0,80.527626,75.0917375,224.040967048,188.416258421,24.0426,11.5821086267
 12/06  10:00:00,164.700712456,6.6842920271,0.00272105958355,0.0,80.527626,75.0917375,189.056791698,144.595825614,24.0426,20.4183660848
 12/06  11:00:00,168.600813881,6.6842920271,0.00264873876082,0.0,80.527626,79.0911225,161.776370765,109.280929346,32.0568,20.4386414198
 12/06  12:00:00,169.434096842,6.84303028946,0.0,0.0,80.527626,79.0911225,124.776710682,66.368913038,32.0568,26.3509976437
 12/06  13:00:00,168.648739057,6.8131564653,0.0,0.0,80.527626,79.0911225,104.973533317,46.513112414,32.0568,26.403620903
 12/06  14:00:00,164.610377187,6.75721958968,0.0,0.0,80.527626,75.0917375,102.600324229,60.1286631936,16.0284,26.4432610357
 12/06  15:00:00,164.726670675,6.87215544935,0.0,0.0,80.527626,75.0917375,97.2623131022,60.8073128783,16.0284,20.4266002238
 12/06  16:00:00,162.689557056,6.86818701556,0.0,0.0,80.527626,73.092045,81.8391080305,58.18055926,3.20568,20.4528687705
 12/06  17:00:00,166.712108146,6.6842920271,0.0,0.0,80.527626,73.092045,96.1319177007,87.1675259126,3.20568,5.75871178813
 12/06  18:00:00,127.754468011,6.6842920271,0.0,0.0,80.527626,29.818365,120.202043534,114.107373768,3.20568,2.88898976612
 12/06  19:00:00,127.758986488,6.6842920271,0.0,0.0,80.527626,29.818365,125.886857437,116.906647251,3.20568,5.77453018602
 12/06  20:00:00,127.953102917,6.6842920271,0.0,0.0,80.527626,29.818365,115.987405094,104.11497836,3.20568,8.6667467337
 12/06  21:00:00,127.978241443,6.6842920271,0.0,0.0,80.527626,29.818365,137.582437918,125.717248014,3.20568,8.65950990344
 12/06  22:00:00,55.5304165597,0.0,0.0,0.0,15.863942322,29.242365,8.98607013423,0.0,3.20568,5.78039013423
 12/06  23:00:00,55.4245885313,0.0,0.0,0.0,15.863942322,29.242365,8.9675354329,0.0,3.20568,5.7618554329
 12/06  24:00:00,56.1910538934,0.0,0.0,0.0,15.863942322,29.242365,6.09400697842,0.0,3.20568,2.88832697842
 12/07  01:00:00,55.439822891,0.0,0.0,0.0,15.863942322,29.242365,6.09043254706,0.0,3.20568,2.88475254706
 12/07  02:00:00,55.4283591418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.4168507668,0.0,0.0,0.0,15.863942322,29.242365,6.09043655275,0.0,3.20568,2.88475655275
 12/07  04:00:00,55.4073822438,0.0,0.0,0.0,15.863942322,29.242365,6.09044037241,0.0,3.20568,2.88476037241
 12/07  05:00:00,55.6116092296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  06:00:00,55.5903110195,0.0,0.0,0.0,15.863942322,29.242365,6.09044408309,0.0,3.20568,2.88476408309
 12/07  07:00:00,64.3385347873,6.6842920271,0.00195097531067,0.0,15.863942322,29.818365,426.374446455,420.283998742,3.20568,2.88476771223
 12/07  08:00:00,127.024617556,6.6842920271,0.000875619336864,0.0,80.527626,29.818365,281.532282072,275.437206443,3.20568,2.8893956294
 12/07  09:00:00,165.044029054,6.6842920271,0.00610559431567,0.0,80.527626,75.0917375,244.657289904,209.032828226,24.0426,11.5818616782
 12/07  10:00:00,164.953936313,6.6842920271,0.0025758395068,0.0,80.527626,75.0917375,211.685147775,167.221557041,24.0426,20.4209907339
 12/07  11:00:00,168.89435432,6.6842920271,0.00142616038664,0.0,80.527626,79.0911225,211.361746201,158.865057231,32.0568,20.4398889697
 12/07  12:00:00,169.684003407,6.6842920271,0.0,0.0,80.527626,79.0911225,203.417453763,147.934550099,32.0568,23.4261036649
 12/07  13:00:00,169.558401417,7.21721541113,0.0,0.0,80.527626,79.0911225,209.710485187,151.245748417,32.0568,26.4079367702
 12/07  14:00:00,166.34554481,7.95149518279,0.0,0.0,80.527626,75.0917375,211.216742848,165.810380933,16.0284,29.3779619144
 12/07  15:00:00,166.660893205,8.31796056023,0.0,0.0,80.527626,75.0917375,196.743563059,160.289904535,16.0284,20.4252585239
 12/07  16:00:00,164.292520851,7.97367432062,0.0,0.0,80.527626,73.092045,192.945111075,169.287591425,3.20568,20.4518396499
 12/07  17:00:00,167.146252662,6.75893133396,0.0,0.0,80.527626,73.092045,160.163617129,154.068536445,3.20568,2.88940068404
 12/07  18:00:00,128.116984894,6.6842920271,0.0,0.0,80.527626,29.818365,169.672438592,160.708030184,3.20568,5.75872840788
 12/07  19:00:00,128.179163665,6.6842920271,0.0,0.0,80.527626,29.818365,179.377968138,170.39808282,3.20568,5.77420531818
 12/07  20:00:00,128.521443137,6.6842920271,0.0,0.0,80.527626,29.818365,196.564653205,184.690489136,3.20568,8.66848406818
 12/07  21:00:00,128.77106246,6.6842920271,0.0,0.0,80.527626,29.818365,214.894947571,205.909761911,3.20568,5.77950565971
 12/07  22:00:00,55.4695659427,0.0,0.0,0.0,15.863942322,29.242365,11.8658144173,0.0,3.20568,8.66013441735
 12/07  23:00:00,55.3625468807,0.0,0.0,0.0,15.863942322,29.242365,8.9675468692,0.0,3.20568,5.7618668692
 12/07  24:00:00,56.1538244959,0.0,0.0,0.0,15.863942322,29.242365,6.09387971451,0.0,3.20568,2.88819971451
 12/08  01:00:00,55.3882533585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.3840997113,0.0,0.0,0.0,15.863942322,29.242365,6.0906413573,0.0,3.20568,2.8849613573
 12/08  03:00:00,55.3761214976,0.0,0.0,0.0,15.863942322,29.242365,6.09064983442,0.0,3.20568,2.88496983442
 12/08  04:00:00,56.0691048256,0.696079600614,0.0,0.0,15.863942322,29.242365,3.66302012816,0.437340128157,3.20568,0.02
 12/08  05:00:00,57.5951991859,1.16013266769,0.0,0.0,15.863942322,29.242365,7.11351159141,1.02285345337,3.20568,2.88497813804
 12/08  06:00:00,57.1866082632,0.928106134151,0.0,0.0,15.863942322,29.242365,7.11377987344,1.02314590584,3.20568,2.8849539676
 12/08  07:00:00,66.1248031996,6.6842920271,0.00219007193947,0.0,15.863942322,29.818365,475.67054523,472.44486523,3.20568,0.02
 12/08  08:00:00,128.109443805,6.6842920271,0.0,0.0,80.527626,29.818365,389.087549088,380.123110182,3.20568,5.75875890622
 12/08  09:00:00,165.55469967,6.6842920271,0.00446108369092,0.0,80.527626,75.0917375,305.479714686,269.855090162,24.0426,11.5820245237
 12/08  10:00:00,165.531732341,6.6842920271,0.0,0.0,80.527626,75.0917375,268.547847055,224.084210712,24.0426,20.4210363431
 12/08  11:00:00,169.555955844,6.70911607862,0.00107413260823,0.0,80.527626,79.0911225,256.588093021,204.090919336,32.0568,20.4403736853
 12/08  12:00:00,170.730153,7.12081562432,0.0,0.0,80.527626,79.0911225,240.159146731,184.678587798,32.0568,23.4237589333
 12/08  13:00:00,170.465840202,7.69724227775,0.0,0.0,80.527626,79.0911225,237.217660295,178.754241035,32.0568,26.4066192602
 12/08  14:00:00,166.489285388,7.73272073742,0.0,0.0,80.527626,75.0917375,239.568792728,194.160152551,16.0284,29.3802401768
 12/08  15:00:00,166.12186023,7.35097622528,0.0,0.0,80.527626,75.0917375,227.394292396,190.93896153,16.0284,20.4269308655
 12/08  16:00:00,164.00729315,7.26253098248,0.0,0.0,80.527626,73.092045,214.331935361,190.675180556,3.20568,20.4510748052
 12/08  17:00:00,167.430944474,6.69428421966,0.0,0.0,80.527626,73.092045,179.278678153,173.183564349,3.20568,2.88943380372
 12/08  18:00:00,128.492898959,6.6842920271,0.0,0.0,80.527626,29.818365,191.480111225,182.515934454,3.20568,5.75849677135
 12/08  19:00:00,128.670376668,6.6842920271,0.0,0.0,80.527626,29.818365,211.311040479,202.330601841,3.20568,5.77475863815
 12/08  20:00:00,128.7211232,6.6842920271,0.0,0.0,80.527626,29.818365,221.914325698,210.040592065,3.20568,8.66805363279
 12/08  21:00:00,128.730300157,6.6842920271,0.0,0.0,80.527626,29.818365,229.337217611,220.35229637,3.20568,5.7792412411
 12/08  22:00:00,55.3030781274,0.0,0.0,0.0,15.863942322,29.242365,11.8654558984,0.0,3.20568,8.65977589838
 12/08  23:00:00,55.3514785917,0.0,0.0,0.0,15.863942322,29.242365,8.96729059261,0.0,3.20568,5.76161059261
 12/08  24:00:00,56.1479677992,0.0,0.0,0.0,15.863942322,29.242365,6.09419171525,0.0,3.20568,2.88851171525
 12/09  01:00:00,55.3807659894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  02:00:00,55.377946818,0.0,0.0,0.0,15.863942322,29.242365,6.08875547066,0.0,3.20568,2.88307547066
 12/09  03:00:00,55.3716707453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  04:00:00,56.0045241136,0.635069155407,0.0,0.0,15.863942322,29.242365,3.61055471922,0.384874719218,3.20568,0.02
 12/09  05:00:00,56.2757781922,0.696079600614,0.0,0.0,15.863942322,29.242365,6.63513603743,0.54632752522,3.20568,2.88312851221
 12/09  06:00:00,56.7263360932,1.16013266769,0.0,0.0,15.863942322,29.242365,4.55685365021,1.33117365021,3.20568,0.02
 12/09  07:00:00,56.503507665,0.928106134151,0.0,0.0,15.863942322,29.242365,7.62405297686,1.53519132512,3.20568,2.88318165174
 12/09  08:00:00,55.2401832358,1.16013266769,0.0,0.0,15.863942322,29.242365,5.23916200321,2.01348200321,3.20568,0.02
 12/09  09:00:00,47.8659791502,0.928106134151,0.0,0.0,15.863942322,29.242365,7.9545837056,1.8658380645,3.20568,2.8830656411
 12/09  10:00:00,48.1216103725,1.16013266769,0.0,0.0,15.863942322,29.242365,5.2787207507,2.0530407507,3.20568,0.02
 12/09  11:00:00,47.8717856447,0.928106134151,0.0,0.0,15.863942322,29.242365,7.37789747249,1.28724873245,3.20568,2.88496874005
 12/09  12:00:00,48.7014175026,1.04411940092,0.0,0.0,15.863942322,29.242365,7.13650678288,1.04584669505,3.20568,2.88498008783
 12/09  13:00:00,47.1417807431,0.232026533538,0.0,0.0,15.863942322,29.242365,3.38311827101,0.157438271012,3.20568,0.02
 12/09  14:00:00,46.9471080241,0.0,0.0,0.0,15.863942322,29.242365,6.08885470429,0.0,3.20568,2.88317470429
 12/09  15:00:00,46.9647168144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  16:00:00,46.9518999577,0.0,0.0,0.0,15.863942322,29.242365,6.08873885584,0.0,3.20568,2.88305885584
 12/09  17:00:00,51.1409553554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  18:00:00,55.4268069818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.4234507621,0.0,0.0,0.0,15.863942322,29.242365,6.08879238122,0.0,3.20568,2.88311238122
 12/09  20:00:00,55.6329980385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  21:00:00,56.6969758186,1.07878540741,0.0,0.0,15.863942322,29.242365,7.04986234691,0.961016503425,3.20568,2.88316584348
 12/09  22:00:00,57.5697588904,2.06402201745,0.0,0.0,15.863942322,29.242365,24.1070861713,20.8814061713,3.20568,0.02
 12/09  23:00:00,58.3743428646,3.01890411309,0.0,0.0,15.863942322,29.242365,40.764706177,34.6758485195,3.20568,2.8831776575
 12/09  24:00:00,58.5682995463,2.47708233865,0.0,0.0,15.863942322,29.242365,32.7545260906,29.5288460906,3.20568,0.02
 12/10  01:00:00,58.4788199049,3.12216919339,0.0,0.0,15.863942322,29.242365,46.1333507142,40.0445643459,3.20568,2.88310636825
 12/10  02:00:00,58.2433373986,2.8903237597,0.0,0.0,15.863942322,29.242365,38.996933321,35.771253321,3.20568,0.02
 12/10  03:00:00,59.1195749291,3.75239405296,0.0,0.0,15.863942322,29.242365,52.6602982035,49.4346182035,3.20568,0.02
 12/10  04:00:00,58.3641028427,3.00656488748,0.0,0.0,15.863942322,29.242365,46.9940926699,40.9052482984,3.20568,2.88316437148
 12/10  05:00:00,59.2770184389,3.69039878481,0.0,0.0,15.863942322,29.242365,59.5591988384,56.3335188384,3.20568,0.02
 12/10  06:00:00,58.7700010095,3.20030010045,0.0,0.0,15.863942322,29.242365,56.920481687,50.8316221868,3.20568,2.88317950019
 12/10  07:00:00,59.5988099285,4.00037512556,0.0,0.0,15.863942322,29.242365,69.7410902381,66.5154102381,3.20568,0.02
 12/10  08:00:00,57.0798532556,3.00656488748,0.0,0.0,15.863942322,29.242365,52.121936694,46.0330621505,3.20568,2.88319454353
 12/10  09:00:00,49.6440233347,2.70928997204,0.0,0.0,15.863942322,29.242365,44.7122921822,41.4866121822,3.20568,0.02
 12/10  10:00:00,47.8635635098,0.928106134151,0.0,0.0,15.863942322,29.242365,16.8600241515,10.7693874092,3.20568,2.88495674228
 12/10  11:00:00,49.1850351976,2.26162685756,0.0,0.0,15.863942322,29.242365,34.3224795401,28.2318468605,3.20568,2.88495267959
 12/10  12:00:00,48.5602562613,0.928106134151,0.0,0.0,15.863942322,29.242365,9.57986557341,6.35418557341,3.20568,0.02
 12/10  13:00:00,48.0204421786,1.13178498257,0.0,0.0,15.863942322,29.242365,11.5504834873,5.46000800535,3.20568,2.88479548193
 12/10  14:00:00,47.7356161465,0.812092867383,0.0,0.0,15.863942322,29.242365,8.80450955945,2.71401631629,3.20568,2.88481324316
 12/10  15:00:00,46.9336347276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,46.9233045145,0.0,0.0,0.0,15.863942322,29.242365,6.08874801267,0.0,3.20568,2.88306801267
 12/10  17:00:00,51.1141771081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  18:00:00,55.401738038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,56.0386088678,0.635069155407,0.0,0.0,15.863942322,29.242365,7.54538658617,1.45658013095,3.20568,2.88312645522
 12/10  20:00:00,56.6913347081,1.07077453737,0.0,0.0,15.863942322,29.242365,7.34453577031,4.11885577031,3.20568,0.02
 12/10  21:00:00,56.9470023419,1.34116645535,0.0,0.0,15.863942322,29.242365,17.0927288246,11.0038649526,3.20568,2.88318387203
 12/10  22:00:00,58.5223155441,3.01890411309,0.0,0.0,15.863942322,29.242365,43.6013425007,40.3756625007,3.20568,0.02
 12/10  23:00:00,57.7211744747,2.37381725835,0.0,0.0,15.863942322,29.242365,41.866246056,35.7773802836,3.20568,2.8831857724
 12/10  24:00:00,59.7451806925,3.63873606135,0.0,0.0,15.863942322,29.242365,62.9707121304,59.7450321304,3.20568,0.02
 12/11  01:00:00,58.5649855896,3.20030010045,0.0,0.0,15.863942322,29.242365,61.5678050874,55.4771551764,3.20568,2.88496991104
 12/11  02:00:00,59.2258754597,3.84538695518,0.0,0.0,15.863942322,29.242365,77.6251717908,74.3994917908,3.20568,0.02
 12/11  03:00:00,58.7311257877,3.35528827082,0.0,0.0,15.863942322,29.242365,73.234192495,67.1435194353,3.20568,2.88499305968
 12/11  04:00:00,59.7856756287,4.38691300853,0.0,0.0,15.863942322,29.242365,97.1311926374,91.0404969855,3.20568,2.8850156519
 12/11  05:00:00,59.5139741816,3.91069960759,0.0,0.0,15.863942322,29.242365,81.8877701915,78.6620901915,3.20568,0.02
 12/11  06:00:00,59.9451453208,4.33137187485,0.0,0.0,15.863942322,29.242365,107.354164644,101.263498507,3.20568,2.88498613684
 12/11  07:00:00,65.8779949603,6.6842920271,0.0,0.0,15.863942322,29.818365,722.762589518,716.672111296,3.20568,2.88479822219
 12/11  08:00:00,130.457339291,6.6842920271,0.0,0.0,80.527626,29.818365,470.66220056,464.567256688,3.20568,2.88926387154
 12/11  09:00:00,165.843786038,6.6842920271,0.00199268198679,0.0,80.527626,75.0917375,375.137315903,339.510915526,24.0426,11.5838003762
 12/11  10:00:00,165.682830779,6.6842920271,0.00173632058008,0.0,80.527626,75.0917375,355.734147809,311.268078466,24.0426,20.4234693432
 12/11  11:00:00,169.56045885,6.6842920271,0.00222451723828,0.0,80.527626,79.0911225,314.560028521,262.059689309,32.0568,20.4435392116
 12/11  12:00:00,170.313486303,6.6842920271,0.0,0.0,80.527626,79.0911225,285.985146259,227.571280418,32.0568,26.3570658408
 12/11  13:00:00,169.527486615,6.6842920271,0.0,0.0,80.527626,79.0911225,264.643211699,206.170853453,32.0568,26.4155582459
 12/11  14:00:00,165.545595656,6.6842920271,0.0,0.0,80.527626,75.0917375,252.64727021,210.167784729,16.0284,26.4510854805
 12/11  15:00:00,165.539835506,6.68775521753,0.0,0.0,80.527626,75.0917375,234.95211626,198.49395019,16.0284,20.4297660706
 12/11  16:00:00,163.547705325,6.72502135359,0.0,0.0,80.527626,73.092045,227.113522553,200.532740006,3.20568,23.3751025476
 12/11  17:00:00,167.683289582,6.6842920271,0.0,0.0,80.527626,73.092045,215.362494442,209.267406145,3.20568,2.88940829676
 12/11  18:00:00,128.760410999,6.6842920271,0.0,0.0,80.527626,29.818365,275.690725413,269.595531115,3.20568,2.88951429772
 12/11  19:00:00,128.811582088,6.6842920271,0.0,0.0,80.527626,29.818365,337.515631412,325.65776884,3.20568,8.65218257237
 12/11  20:00:00,129.066870154,6.6842920271,0.0,0.0,80.527626,29.818365,364.811367448,352.938631107,3.20568,8.66705634057
 12/11  21:00:00,129.048597462,6.6842920271,0.0,0.0,80.527626,29.818365,352.475952242,343.489592863,3.20568,5.78067937879
 12/11  22:00:00,55.4261096039,0.0,0.0,0.0,15.863942322,29.242365,11.8661075521,0.0,3.20568,8.66042755206
 12/11  23:00:00,55.3213607178,0.0,0.0,0.0,15.863942322,29.242365,6.09677533987,0.0,3.20568,2.89109533987
 12/11  24:00:00,56.5868956717,0.464053067076,0.0,0.0,15.863942322,29.242365,9.47899362544,0.51674880328,3.20568,5.75656482216
 12/12  01:00:00,56.2893444492,0.928106134151,0.0,0.0,15.863942322,29.242365,4.6893356297,1.4636556297,3.20568,0.02
 12/12  02:00:00,57.2528306436,1.88298822979,0.0,0.0,15.863942322,29.242365,24.4998660428,18.4093927156,3.20568,2.88479332724
 12/12  03:00:00,58.4886068283,3.1074520781,0.0,0.0,15.863942322,29.242365,43.9036706562,37.8135549832,3.20568,2.88443567295
 12/12  04:00:00,59.2473656375,3.84538695518,0.0,0.0,15.863942322,29.242365,64.0943272905,60.8686472905,3.20568,0.02
 12/12  05:00:00,59.814001884,3.35528827082,0.0,0.0,15.863942322,29.242365,58.9609960891,52.870309611,3.20568,2.8850064781
 12/12  06:00:00,60.1660356917,3.84538695518,0.0,0.0,15.863942322,29.242365,87.0725468307,80.9818594585,3.20568,2.8850073722
 12/12  07:00:00,66.233061354,6.6842920271,0.0,0.0,15.863942322,29.818365,677.68038149,674.45470149,3.20568,0.02
