Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  08:00:00,130.569344264,6.6842920271,0.0,0.0,80.527626,29.818365,538.440578292,532.345472729,3.20568,2.88942556333
 12/12  09:00:00,165.94888138,6.6842920271,0.0,0.0,80.527626,75.0917375,442.46043279,405.430325536,24.0426,12.9875072542
 12/12  10:00:00,165.689205331,6.6842920271,0.0,0.0,80.527626,75.0917375,399.494757449,356.442480751,24.0426,19.0096766987
 12/12  11:00:00,169.575044364,6.6842920271,0.000478297195337,0.0,80.527626,79.0911225,360.701113283,305.282045599,32.0568,23.3622676838
 12/12  12:00:00,170.330379384,6.6842920271,0.0,0.0,80.527626,79.0911225,320.184646673,264.698601525,32.0568,23.4292451484
 12/12  13:00:00,169.528204977,6.6842920271,0.0,0.0,80.527626,79.0911225,278.9317772,220.459394703,32.0568,26.4155824968
 12/12  14:00:00,165.542763973,6.6842920271,0.0,0.0,80.527626,75.0917375,257.258456499,211.841940982,16.0284,29.3881155166
 12/12  15:00:00,165.533721125,6.6842920271,0.0,0.0,80.527626,75.0917375,239.305725162,202.847865701,16.0284,20.4294594619
 12/12  16:00:00,163.512919777,6.6842920271,0.0,0.0,80.527626,73.092045,227.727678808,204.064428854,3.20568,20.4575699543
 12/12  17:00:00,167.692534423,6.6842920271,0.0,0.0,80.527626,73.092045,213.026849101,204.062070916,3.20568,5.75909818472
 12/12  18:00:00,128.754617886,6.6842920271,0.0,0.0,80.527626,29.818365,249.556042217,243.461219848,3.20568,2.88914236869
 12/12  19:00:00,128.7736715,6.6842920271,0.0,0.0,80.527626,29.818365,280.701289154,271.720442538,3.20568,5.77516661562
 12/12  20:00:00,128.774500404,6.6842920271,0.0,0.0,80.527626,29.818365,276.426323154,264.552493611,3.20568,8.66814954259
 12/12  21:00:00,128.263205379,6.6842920271,0.0,0.0,80.527626,29.818365,210.006275569,198.140531243,3.20568,8.66006432651
 12/12  22:00:00,55.323594833,0.0,0.0,0.0,15.863942322,29.242365,11.8656967635,0.0,3.20568,8.66001676348
 12/12  23:00:00,55.3722474475,0.0,0.0,0.0,15.863942322,29.242365,6.09655850953,0.0,3.20568,2.89087850953
 12/12  24:00:00,56.1530698115,0.0,0.0,0.0,15.863942322,29.242365,6.0941097613,0.0,3.20568,2.8884297613
 12/13  01:00:00,55.4048239067,0.0,0.0,0.0,15.863942322,29.242365,6.0906942365,0.0,3.20568,2.8850142365
 12/13  02:00:00,55.4101253799,0.0,0.0,0.0,15.863942322,29.242365,6.09046474987,0.0,3.20568,2.88478474987
 12/13  03:00:00,55.4040508024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  04:00:00,55.3956524576,0.0,0.0,0.0,15.863942322,29.242365,6.09049677559,0.0,3.20568,2.88481677559
 12/13  05:00:00,55.601674931,0.0,0.0,0.0,15.863942322,29.242365,6.09052865537,0.0,3.20568,2.88484865537
 12/13  06:00:00,55.586311385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  07:00:00,64.6016091063,6.6842920271,0.00334391582873,0.0,15.863942322,29.818365,392.616447936,386.525887517,3.20568,2.88488041889
 12/13  08:00:00,128.371658553,6.6842920271,0.0,0.0,80.527626,29.818365,267.127898445,261.033068736,3.20568,2.88914970907
 12/13  09:00:00,164.857589302,6.6842920271,0.00354189582794,0.0,80.527626,75.0917375,236.640426681,201.013666686,24.0426,11.5841599955
 12/13  10:00:00,164.836752519,6.6842920271,0.00219336305851,0.0,80.527626,75.0917375,219.877867235,175.41124507,24.0426,20.4240221645
 12/13  11:00:00,168.785953909,6.6842920271,0.00132605855166,0.0,80.527626,79.0911225,214.021263769,159.375743758,32.0568,22.5887200111
 12/13  12:00:00,169.517521793,6.6842920271,0.0,0.0,80.527626,79.0911225,194.150300546,137.883374953,32.0568,24.2101255926
 12/13  13:00:00,168.739142033,6.6842920271,0.0,0.0,80.527626,79.0911225,187.310196162,128.831625098,32.0568,26.4217710641
 12/13  14:00:00,164.8260175,6.6842920271,0.0,0.0,80.527626,75.0917375,203.835165014,158.418941164,16.0284,29.3878238501
 12/13  15:00:00,164.857795608,6.6842920271,0.0,0.0,80.527626,75.0917375,193.28737302,156.825404516,16.0284,20.4335685035
 12/13  16:00:00,162.853005109,6.69252947032,0.0,0.0,80.527626,73.092045,181.85973548,158.196177715,3.20568,20.4578777659
 12/13  17:00:00,167.043426216,6.6842920271,0.0,0.0,80.527626,73.092045,162.761783894,156.666663401,3.20568,2.88944049286
 12/13  18:00:00,128.062110896,6.6842920271,0.0,0.0,80.527626,29.818365,173.117632584,164.153218116,3.20568,5.75873446821
 12/13  19:00:00,128.070177388,6.6842920271,0.0,0.0,80.527626,29.818365,182.163039696,173.183160178,3.20568,5.77419951791
 12/13  20:00:00,128.293610639,6.6842920271,0.0,0.0,80.527626,29.818365,193.170434806,181.297808888,3.20568,8.66694591843
 12/13  21:00:00,128.244045153,6.6842920271,0.0,0.0,80.527626,29.818365,191.041915606,179.175287187,3.20568,8.66094841896
 12/13  22:00:00,55.4909784846,0.0,0.0,0.0,15.863942322,29.242365,8.98671633892,0.0,3.20568,5.78103633892
 12/13  23:00:00,55.3847817381,0.0,0.0,0.0,15.863942322,29.242365,8.96784357479,0.0,3.20568,5.76216357479
 12/13  24:00:00,56.1777149841,0.0,0.0,0.0,15.863942322,29.242365,6.09417112801,0.0,3.20568,2.88849112801
 12/14  01:00:00,55.4319109472,0.0,0.0,0.0,15.863942322,29.242365,6.09057142882,0.0,3.20568,2.88489142882
 12/14  02:00:00,55.4422796288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.4375258426,0.0,0.0,0.0,15.863942322,29.242365,6.09060808613,0.0,3.20568,2.88492808613
 12/14  04:00:00,55.4138228917,0.0,0.0,0.0,15.863942322,29.242365,6.09064452527,0.0,3.20568,2.88496452527
 12/14  05:00:00,55.6301776777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.620056822,0.0,0.0,0.0,15.863942322,29.242365,6.09068082098,0.0,3.20568,2.88500082098
 12/14  07:00:00,64.1040203893,6.6842920271,0.0030213346206,0.0,15.863942322,29.818365,336.042044474,329.951327475,3.20568,2.88503699896
 12/14  08:00:00,128.030083485,6.6842920271,0.000902034174791,0.0,80.527626,29.818365,192.575443778,186.480478457,3.20568,2.88928532033
 12/14  09:00:00,164.584821043,6.6842920271,0.00371319553915,0.0,80.527626,75.0917375,178.727089531,143.099332517,24.0426,11.585157014
 12/14  10:00:00,164.573858974,6.6842920271,0.00276227913467,0.0,80.527626,75.0917375,163.961259382,119.493357581,24.0426,20.4253018012
 12/14  11:00:00,168.552302943,6.6842920271,0.0014711867404,0.0,80.527626,79.0911225,155.07338537,102.568847055,32.0568,20.4477383146
 12/14  12:00:00,169.277479909,6.6842920271,0.0,0.0,80.527626,79.0911225,140.853407544,82.4359380564,32.0568,26.3606694877
 12/14  13:00:00,168.76542966,6.6842920271,0.0,0.0,80.527626,79.0911225,224.394577373,165.916497434,32.0568,26.4212799392
 12/14  14:00:00,165.083790851,6.6842920271,0.0,0.0,80.527626,75.0917375,250.362704273,207.830692264,16.0284,26.5036120095
 12/14  15:00:00,165.160742097,6.6842920271,0.0,0.0,80.527626,75.0917375,229.025434772,189.694636356,16.0284,23.3023984154
 12/14  16:00:00,163.187326201,6.6842920271,0.0,0.0,80.527626,73.092045,208.578268043,184.914253928,3.20568,20.4583341144
 12/14  17:00:00,167.556215986,6.6842920271,0.0,0.0,80.527626,73.092045,200.809517875,194.71442572,3.20568,2.88941215524
 12/14  18:00:00,128.732390293,6.6842920271,0.0,0.0,80.527626,29.818365,222.925364449,213.960992436,3.20568,5.75869201357
 12/14  19:00:00,128.746535732,6.6842920271,0.0,0.0,80.527626,29.818365,238.965317172,229.984415299,3.20568,5.77522187234
 12/14  20:00:00,128.961149575,6.6842920271,0.0,0.0,80.527626,29.818365,246.517960736,234.645244668,3.20568,8.66703606817
 12/14  21:00:00,128.962851524,6.6842920271,0.0,0.0,80.527626,29.818365,258.436174251,246.569424991,3.20568,8.66106926072
 12/14  22:00:00,55.4480361649,0.0,0.0,0.0,15.863942322,29.242365,8.98682377107,0.0,3.20568,5.78114377107
 12/14  23:00:00,55.34332459,0.0,0.0,0.0,15.863942322,29.242365,8.96792787396,0.0,3.20568,5.76224787396
 12/14  24:00:00,56.1394992677,0.0,0.0,0.0,15.863942322,29.242365,6.09421471914,0.0,3.20568,2.88853471914
 12/15  01:00:00,55.3746833743,0.0,0.0,0.0,15.863942322,29.242365,6.09061143975,0.0,3.20568,2.88493143975
 12/15  02:00:00,55.3745606528,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  03:00:00,56.0079055853,0.635069155407,0.0,0.0,15.863942322,29.242365,6.64746528881,0.556812677551,3.20568,2.88497261126
 12/15  04:00:00,56.5328930891,1.16013266769,0.0,0.0,15.863942322,29.242365,7.55853864625,1.46784340892,3.20568,2.88501523733
 12/15  05:00:00,57.3583058096,0.928106134151,0.0,0.0,15.863942322,29.242365,4.73344802293,1.50776802293,3.20568,0.02
 12/15  06:00:00,57.4207097147,1.16013266769,0.0,0.0,15.863942322,29.242365,8.83428421553,2.74354976263,3.20568,2.8850544529
 12/15  07:00:00,66.1695226517,6.6842920271,0.0,0.0,15.863942322,29.818365,515.639420675,509.548908017,3.20568,2.88483265816
 12/15  08:00:00,129.956425661,6.6842920271,0.0,0.0,80.527626,29.818365,431.023012223,424.927974173,3.20568,2.88935805017
 12/15  09:00:00,165.648345215,6.6842920271,0.00333603262633,0.0,80.527626,75.0917375,340.677811312,305.049509258,24.0426,11.5857020541
 12/15  10:00:00,165.61131083,6.6842920271,0.00155490090299,0.0,80.527626,75.0917375,319.199539411,274.730126454,24.0426,20.4268129566
 12/15  11:00:00,169.565314361,6.6842920271,0.00214573839324,0.0,80.527626,79.0911225,295.954924421,243.451479477,32.0568,20.4466449438
 12/15  12:00:00,170.316675255,6.6842920271,0.0,0.0,80.527626,79.0911225,267.328960478,208.908604395,32.0568,26.3635560828
 12/15  13:00:00,169.54535354,6.6842920271,0.0,0.0,80.527626,79.0911225,255.88965609,197.408082568,32.0568,26.424773522
 12/15  14:00:00,165.559385087,6.6842920271,0.0,0.0,80.527626,75.0917375,251.766122914,206.345460425,16.0284,29.3922624885
 12/15  15:00:00,165.556800599,6.6842920271,0.0,0.0,80.527626,75.0917375,245.031153317,208.570403028,16.0284,20.4323502896
 12/15  16:00:00,163.52227058,6.6842920271,0.0,0.0,80.527626,73.092045,230.743838803,207.079557777,3.20568,20.4586010253
 12/15  17:00:00,167.682396178,6.6842920271,0.0,0.0,80.527626,73.092045,213.540978419,204.576268326,3.20568,5.75903009307
 12/15  18:00:00,128.773835773,6.6842920271,0.0,0.0,80.527626,29.818365,253.476365517,247.381148652,3.20568,2.88953686494
 12/15  19:00:00,128.803281112,6.6842920271,0.0,0.0,80.527626,29.818365,292.85728905,283.876478854,3.20568,5.7751301955
 12/15  20:00:00,128.829050885,6.6842920271,0.0,0.0,80.527626,29.818365,321.110709126,309.236710445,3.20568,8.66831868116
 12/15  21:00:00,128.882729631,6.6842920271,0.0,0.0,80.527626,29.818365,359.280780959,347.414787033,3.20568,8.66031392583
 12/15  22:00:00,55.2682847541,0.0,0.0,0.0,15.863942322,29.242365,11.8665385155,0.0,3.20568,8.66085851547
 12/15  23:00:00,55.3218077691,0.0,0.0,0.0,15.863942322,29.242365,6.0966549213,0.0,3.20568,2.8909749213
 12/15  24:00:00,57.2929413454,1.16013266769,0.0,0.0,15.863942322,29.242365,7.9513519526,1.85714756573,3.20568,2.88852438686
 12/16  01:00:00,56.704573903,1.33093049724,0.0,0.0,15.863942322,29.242365,15.8288086536,9.73996595656,3.20568,2.88316269703
 12/16  02:00:00,59.3332103251,3.91776306132,0.0,0.0,15.863942322,29.242365,64.3269834769,61.1013034769,3.20568,0.02
 12/16  03:00:00,58.6082131817,3.20030010045,0.0,0.0,15.863942322,29.242365,62.4737479904,56.3848559002,3.20568,2.88321209017
 12/16  04:00:00,59.4711980623,4.00037512556,0.0,0.0,15.863942322,29.242365,99.041334343,95.815654343,3.20568,0.02
 12/16  05:00:00,58.9853574066,3.28361180096,0.0,0.0,15.863942322,29.242365,106.106525359,102.880845359,3.20568,0.02
 12/16  06:00:00,60.5923147788,4.83349213071,0.0,0.0,15.863942322,29.242365,145.041970879,138.9531334,3.20568,2.88315747875
 12/16  07:00:00,59.6680503173,3.95010540508,0.0,0.0,15.863942322,29.242365,114.601332086,111.375652086,3.20568,0.02
 12/16  08:00:00,60.6819875567,5.00011553174,0.0,0.0,15.863942322,29.242365,138.571394252,132.482515572,3.20568,2.88319867987
 12/16  09:00:00,51.0446422781,3.99176125534,0.0,0.0,15.863942322,29.242365,108.52397023,105.29829023,3.20568,0.02
 12/16  10:00:00,52.0676468895,4.95845968148,0.0,0.0,15.863942322,29.242365,136.580404053,130.489695853,3.20568,2.88502820001
 12/16  11:00:00,50.9181642465,3.90844955482,0.0,0.0,15.863942322,29.242365,92.5838888704,86.4931746247,3.20568,2.88503424563
 12/16  12:00:00,52.4569324633,4.70852457994,0.0,0.0,15.863942322,29.242365,104.152048703,100.926368703,3.20568,0.02
 12/16  13:00:00,50.3305619315,3.40857935173,0.0,0.0,15.863942322,29.242365,64.4013695295,58.3106364382,3.20568,2.88505309127
 12/16  14:00:00,51.5926756602,4.62521287942,0.0,0.0,15.863942322,29.242365,73.8239109489,70.5982309489,3.20568,0.02
 12/16  15:00:00,49.7718550657,2.83013107115,0.0,0.0,15.863942322,29.242365,48.65725335,42.5683434172,3.20568,2.88322993278
 12/16  16:00:00,49.9392696948,3.01890411309,0.0,0.0,15.863942322,29.242365,44.9877150923,41.7620350923,3.20568,0.02
 12/16  17:00:00,53.8360979336,2.71827565915,0.0,0.0,15.863942322,29.242365,45.3347331054,39.2459546049,3.20568,2.88309850051
 12/16  18:00:00,59.1640148034,3.74212187488,0.0,0.0,15.863942322,29.242365,62.2218908996,58.9962108996,3.20568,0.02
 12/16  19:00:00,58.3557518186,2.94210721639,0.0,0.0,15.863942322,29.242365,52.1247984788,46.0358927865,3.20568,2.88322569232
 12/16  20:00:00,60.2721082228,4.62521287942,0.0,0.0,15.863942322,29.242365,72.3504433325,69.1247633325,3.20568,0.02
 12/16  21:00:00,59.2928542741,3.66892841584,0.0,0.0,15.863942322,29.242365,63.049818918,59.824138918,3.20568,0.02
 12/16  22:00:00,60.2000162688,4.62521287942,0.0,0.0,15.863942322,29.242365,114.40352887,108.314625291,3.20568,2.88322357916
 12/16  23:00:00,59.498787701,4.10284352269,0.0,0.0,15.863942322,29.242365,87.2351689239,84.0094889239,3.20568,0.02
 12/16  24:00:00,60.9864240924,4.83349213071,0.0,0.0,15.863942322,29.242365,99.4760037724,93.3876668172,3.20568,2.88265695512
 12/17  01:00:00,59.1450897623,3.77306804149,0.0,0.0,15.863942322,29.242365,66.4365527742,63.2108727742,3.20568,0.02
 12/17  02:00:00,60.0168500215,4.62521287942,0.0,0.0,15.863942322,29.242365,85.3971865854,79.308283357,3.20568,2.8832232284
 12/17  03:00:00,58.9832444161,3.61685860302,0.0,0.0,15.863942322,29.242365,55.8295882327,52.6039082327,3.20568,0.02
 12/17  04:00:00,59.4888362471,4.10538929654,0.0,0.0,15.863942322,29.242365,66.2809183565,60.1920572736,3.20568,2.88318108298
 12/17  05:00:00,58.4680500798,2.89050485955,0.0,0.0,15.863942322,29.242365,46.5244945953,43.2988145953,3.20568,0.02
 12/17  06:00:00,59.4664858614,3.89711004526,0.0,0.0,15.863942322,29.242365,63.5640223071,60.3383423071,3.20568,0.02
 12/17  07:00:00,58.45936496,2.89050485955,0.0,0.0,15.863942322,29.242365,51.6864577824,45.5975658805,3.20568,2.8832119019
 12/17  08:00:00,58.1653367425,2.65786871504,0.0,0.0,15.863942322,29.242365,39.9130811342,36.6874011342,3.20568,0.02
 12/17  09:00:00,48.0090597779,1.08309430452,0.0,0.0,15.863942322,29.242365,18.9872647424,12.8965508225,3.20568,2.88503391981
 12/17  10:00:00,48.1030682948,1.16013266769,0.0,0.0,15.863942322,29.242365,15.2550625827,9.16438701431,3.20568,2.88499556834
 12/17  11:00:00,47.8585730916,0.928106134151,0.0,0.0,15.863942322,29.242365,8.61377627402,5.38809627402,3.20568,0.02
 12/17  12:00:00,48.336772453,0.696079600614,0.0,0.0,15.863942322,29.242365,9.63743773254,3.54671363926,3.20568,2.88504409328
 12/17  13:00:00,46.9020041495,0.0,0.0,0.0,15.863942322,29.242365,6.09051027648,0.0,3.20568,2.88483027648
 12/17  14:00:00,46.9447825862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  15:00:00,46.9604692756,0.0,0.0,0.0,15.863942322,29.242365,6.08889142287,0.0,3.20568,2.88321142287
 12/17  16:00:00,46.9536051605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  17:00:00,51.1257542316,0.0,0.0,0.0,15.863942322,29.242365,6.08880742553,0.0,3.20568,2.88312742553
 12/17  18:00:00,55.4049473314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,56.1016231842,0.696079600614,0.0,0.0,15.863942322,29.242365,8.36553445596,2.27663921228,3.20568,2.88321524368
 12/17  20:00:00,56.7219591756,1.09912222248,0.0,0.0,15.863942322,29.242365,9.97412195936,6.74844195936,3.20568,0.02
 12/17  21:00:00,57.6037397323,1.99517863058,0.0,0.0,15.863942322,29.242365,34.0707874561,27.9818896335,3.20568,2.88321782257
 12/17  22:00:00,59.171775624,3.63873606135,0.0,0.0,15.863942322,29.242365,83.2068525203,79.9811725203,3.20568,0.02
 12/17  23:00:00,58.7416123049,3.35528827082,0.0,0.0,15.863942322,29.242365,83.8014678761,80.5757878761,3.20568,0.02
 12/17  24:00:00,60.5437241765,4.38691300853,0.0,0.0,15.863942322,29.242365,113.953727512,107.864827846,3.20568,2.88321966576
 12/18  01:00:00,59.3614061119,3.93847017443,0.0,0.0,15.863942322,29.242365,112.907553348,106.81678986,3.20568,2.88508348828
 12/18  02:00:00,60.2842203399,4.80347151111,0.0,0.0,15.863942322,29.242365,148.988479111,145.762799111,3.20568,0.02
 12/18  03:00:00,59.6128811123,4.14674942571,0.0,0.0,15.863942322,29.242365,129.89454531,123.80378006,3.20568,2.88508524969
 12/18  04:00:00,60.433642511,4.88678321162,0.0,0.0,15.863942322,29.242365,170.925089512,164.834375508,3.20568,2.88503400426
 12/18  05:00:00,59.9164982952,4.18840527597,0.0,0.0,15.863942322,29.242365,134.827647982,131.601967982,3.20568,0.02
 12/18  06:00:00,60.9147123612,5.16158863806,0.0,0.0,15.863942322,29.242365,166.85493772,160.764169343,3.20568,2.88508837694
 12/18  07:00:00,65.8885368806,6.6842920271,0.0,0.0,15.863942322,29.818365,687.309759985,681.219203372,3.20568,2.88487661339
 12/18  08:00:00,130.655535417,6.6842920271,0.0,0.0,80.527626,29.818365,547.390259589,541.294904285,3.20568,2.88967530398
 12/18  09:00:00,166.323456356,6.6842920271,0.0,0.0,80.527626,75.0917375,486.726915063,451.098376679,24.0426,11.5859383847
 12/18  10:00:00,165.881032288,6.6842920271,0.0,0.0,80.527626,75.0917375,448.544343157,404.073186921,24.0426,20.4285562364
 12/18  11:00:00,169.657852768,6.6842920271,0.0,0.0,80.527626,79.0911225,390.146704967,337.640128924,32.0568,20.4497760431
 12/18  12:00:00,170.324997731,6.6842920271,0.00096601890333,0.0,80.527626,79.0911225,328.835165023,270.411801275,32.0568,26.3665637472
 12/18  13:00:00,169.531455248,6.6842920271,0.0,0.0,80.527626,79.0911225,288.589630693,230.108914778,32.0568,26.4239159149
 12/18  14:00:00,165.537499549,6.6842920271,0.0,0.0,80.527626,75.0917375,266.683999063,221.258141788,16.0284,29.3974572746
 12/18  15:00:00,165.528116553,6.68581823178,0.0,0.0,80.527626,75.0917375,246.09436825,209.630221432,16.0284,20.4357468179
 12/18  16:00:00,163.509903594,6.69545343867,0.0,0.0,80.527626,73.092045,239.891133047,213.301377223,3.20568,23.3840758236
 12/18  17:00:00,167.692944408,6.6842920271,0.0,0.0,80.527626,73.092045,237.440736708,231.345423407,3.20568,2.88963330162
 12/18  18:00:00,128.793960472,6.6842920271,0.0,0.0,80.527626,29.818365,306.922270307,300.827310486,3.20568,2.8892798208
 12/18  19:00:00,128.831970702,6.6842920271,0.0,0.0,80.527626,29.818365,346.607790274,337.62718434,3.20568,5.77492593356
 12/18  20:00:00,129.064985402,6.6842920271,0.0,0.0,80.527626,29.818365,355.243352356,340.486706003,3.20568,11.5509663526
 12/18  21:00:00,129.10650289,6.6842920271,0.0,0.0,80.527626,29.818365,375.975095457,366.988352981,3.20568,5.78106247596
 12/18  22:00:00,55.4156263636,0.0,0.0,0.0,15.863942322,29.242365,11.8676631015,0.0,3.20568,8.66198310146
 12/18  23:00:00,55.7805340235,0.464053067076,0.0,0.0,15.863942322,29.242365,6.72191083101,0.624927867586,3.20568,2.89130296342
 12/18  24:00:00,57.0527856626,0.928106134151,0.0,0.0,15.863942322,29.242365,10.7621170722,1.7997478581,3.20568,5.75668921409
 12/19  01:00:00,58.0068825341,2.63179588685,0.0,0.0,15.863942322,29.242365,35.512519146,32.286839146,3.20568,0.02
 12/19  02:00:00,58.5044522171,3.11768803621,0.0,0.0,15.863942322,29.242365,51.3763733021,45.2856386026,3.20568,2.8850546995
 12/19  03:00:00,59.4499584041,4.00037512556,0.0,0.0,15.863942322,29.242365,89.6721122943,83.5813736162,3.20568,2.88505867807
 12/19  04:00:00,58.6374323194,3.20030010045,0.0,0.0,15.863942322,29.242365,80.627718956,77.402038956,3.20568,0.02
 12/19  05:00:00,60.5758885486,4.00037512556,0.0,0.0,15.863942322,29.242365,122.557629147,116.467096371,3.20568,2.88485277518
 12/19  06:00:00,60.5485951137,4.18962654406,0.0,0.0,15.863942322,29.242365,104.890506773,98.7997810499,3.20568,2.88504572263
 12/19  07:00:00,66.2442719783,6.6842920271,0.0,0.0,15.863942322,29.818365,702.941608493,699.715928493,3.20568,0.02
 12/19  08:00:00,130.66623697,6.6842920271,0.0,0.0,80.527626,29.818365,572.004595439,563.039765178,3.20568,5.75915026098
 12/19  09:00:00,166.213992819,6.6842920271,0.0,0.0,80.527626,75.0917375,482.112839476,446.484946199,24.0426,11.5852932768
 12/19  10:00:00,165.774148671,6.6842920271,0.0,0.0,80.527626,75.0917375,432.851559493,388.378604567,24.0426,20.4303549256
 12/19  11:00:00,169.693513843,6.6842920271,0.0,0.0,80.527626,79.0911225,397.300067299,344.791905801,32.0568,20.4513614978
 12/19  12:00:00,170.389406449,6.6842920271,0.0,0.0,80.527626,79.0911225,336.292971479,277.868356996,32.0568,26.3678144823
 12/19  13:00:00,169.54022268,6.6842920271,0.0,0.0,80.527626,79.0911225,283.828680271,225.34413343,32.0568,26.4277468412
 12/19  14:00:00,165.537905683,6.6842920271,0.0,0.0,80.527626,75.0917375,263.400333568,217.973982093,16.0284,29.3979514744
 12/19  15:00:00,165.532448237,6.69054770336,0.0,0.0,80.527626,75.0917375,245.838255614,209.373690338,16.0284,20.4361652763
 12/19  16:00:00,163.52538824,6.70963014171,0.0,0.0,80.527626,73.092045,230.152776521,206.483386853,3.20568,20.4637096677
 12/19  17:00:00,167.688339708,6.6842920271,0.0,0.0,80.527626,73.092045,225.063317044,216.098708157,3.20568,5.75892888757
 12/19  18:00:00,128.764707036,6.6842920271,0.0,0.0,80.527626,29.818365,275.303699567,269.208587146,3.20568,2.88943242072
 12/19  19:00:00,128.80143911,6.6842920271,0.0,0.0,80.527626,29.818365,317.947131251,308.966249546,3.20568,5.77520170547
 12/19  20:00:00,128.855405923,6.6842920271,0.0,0.0,80.527626,29.818365,356.376730383,344.500962807,3.20568,8.67008757619
 12/19  21:00:00,128.894573495,6.6842920271,0.0,0.0,80.527626,29.818365,378.309202566,366.442401125,3.20568,8.66112144088
 12/19  22:00:00,55.2644911564,0.0,0.0,0.0,15.863942322,29.242365,11.8675862526,0.0,3.20568,8.66190625264
 12/19  23:00:00,55.7832988351,0.464053067076,0.0,0.0,15.863942322,29.242365,6.66313079553,0.566426100829,3.20568,2.8910246947
 12/19  24:00:00,57.054185126,0.928106134151,0.0,0.0,15.863942322,29.242365,7.67754846805,1.58315426744,3.20568,2.88871420061
 12/20  01:00:00,57.2516827924,1.88298822979,0.0,0.0,15.863942322,29.242365,24.69711492,18.6063312316,3.20568,2.88510368838
 12/20  02:00:00,58.5710948652,3.19006414234,0.0,0.0,15.863942322,29.242365,45.1265976577,39.0359274808,3.20568,2.8849901769
 12/20  03:00:00,59.2512694236,3.84538695518,0.0,0.0,15.863942322,29.242365,65.77067865,62.54499865,3.20568,0.02
 12/20  04:00:00,58.7657271189,3.35528827082,0.0,0.0,15.863942322,29.242365,68.5414748065,62.4507409768,3.20568,2.8850538297
 12/20  05:00:00,59.5208779408,3.84538695518,0.0,0.0,15.863942322,29.242365,103.383822355,97.2931136943,3.20568,2.88502866028
 12/20  06:00:00,59.6415445561,3.98012602468,0.0,0.0,15.863942322,29.242365,101.27655742,95.1858030555,3.20568,2.88507436432
 12/20  07:00:00,65.8896383846,6.6842920271,0.0,0.0,15.863942322,29.818365,678.431065179,675.205385179,3.20568,0.02
 12/20  08:00:00,130.548734064,6.6842920271,0.0,0.0,80.527626,29.818365,504.84181426,498.746553679,3.20568,2.88958058134
 12/20  09:00:00,165.927462814,6.6842920271,0.0,0.0,80.527626,75.0917375,398.878234232,360.358933765,24.0426,14.4767004678
 12/20  10:00:00,165.712907926,6.6842920271,0.00160662435356,0.0,80.527626,75.0917375,364.255784983,319.783401027,24.0426,20.429783956
 12/20  11:00:00,169.675578663,6.6842920271,0.000969568998534,0.0,80.527626,79.0911225,350.186968487,297.677863575,32.0568,20.4523049122
 12/20  12:00:00,170.407129293,6.6842920271,0.0,0.0,80.527626,79.0911225,313.405726633,254.981352631,32.0568,26.3675740019
 12/20  13:00:00,169.571052837,6.6842920271,0.0,0.0,80.527626,79.0911225,275.618571531,217.133765023,32.0568,26.4280065082
 12/20  14:00:00,165.533964211,6.6842920271,0.0,0.0,80.527626,75.0917375,250.306824083,204.875211274,16.0284,29.403212809
 12/20  15:00:00,165.244184827,6.6842920271,0.0,0.0,80.527626,75.0917375,217.214218221,180.749092704,16.0284,20.4367255166
 12/20  16:00:00,162.881857104,6.6842920271,0.0,0.0,80.527626,73.092045,182.526681718,158.856425225,3.20568,20.4645764925
 12/20  17:00:00,166.888986182,6.6842920271,0.0,0.0,80.527626,73.092045,146.120137213,137.155456452,3.20568,5.75900076078
 12/20  18:00:00,127.888714961,6.6842920271,0.0,0.0,80.527626,29.818365,160.348560801,154.253405588,3.20568,2.88947521333
 12/20  19:00:00,127.945896753,6.6842920271,0.0,0.0,80.527626,29.818365,196.950235359,187.969219369,3.20568,5.77533598985
 12/20  20:00:00,128.174355628,6.6842920271,0.0,0.0,80.527626,29.818365,203.862101815,191.986057987,3.20568,8.6703638278
 12/20  21:00:00,128.266461676,6.6842920271,0.0,0.0,80.527626,29.818365,235.560367789,223.693269998,3.20568,8.66141779119
 12/20  22:00:00,55.4651750027,0.0,0.0,0.0,15.863942322,29.242365,11.8679147415,0.0,3.20568,8.66223474147
 12/20  23:00:00,55.350689681,0.0,0.0,0.0,15.863942322,29.242365,6.09680610137,0.0,3.20568,2.89112610137
 12/20  24:00:00,56.1446039376,0.0,0.0,0.0,15.863942322,29.242365,6.09449057247,0.0,3.20568,2.88881057247
 12/21  01:00:00,55.3787493217,0.0,0.0,0.0,15.863942322,29.242365,6.09070304772,0.0,3.20568,2.88502304772
 12/21  02:00:00,55.3767892587,0.0,0.0,0.0,15.863942322,29.242365,6.09077072339,0.0,3.20568,2.88509072339
 12/21  03:00:00,55.3721935293,0.0,0.0,0.0,15.863942322,29.242365,6.09057265947,0.0,3.20568,2.88489265947
 12/21  04:00:00,55.3684560971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.5829314863,0.0,0.0,0.0,15.863942322,29.242365,6.0906401659,0.0,3.20568,2.8849601659
 12/21  06:00:00,56.0297639411,0.464053067076,0.0,0.0,15.863942322,29.242365,6.89435572738,0.803648204667,3.20568,2.88502752272
 12/21  07:00:00,65.7575597466,6.6842920271,0.00220134482338,0.0,15.863942322,29.818365,510.114285708,506.888605708,3.20568,0.02
 12/21  08:00:00,129.44014384,6.6842920271,0.0,0.0,80.527626,29.818365,385.008919197,376.044163255,3.20568,5.75907594229
 12/21  09:00:00,165.57826652,6.6842920271,0.00456810573838,0.0,80.527626,75.0917375,300.376205942,264.748301986,24.0426,11.5853039555
 12/21  10:00:00,165.555312354,6.6842920271,0.00185357399444,0.0,80.527626,75.0917375,268.976080717,224.502009263,24.0426,20.4314714539
 12/21  11:00:00,169.536546678,6.6842920271,0.00194826765512,0.0,80.527626,79.0911225,258.099873718,205.589771062,32.0568,20.4533026563
 12/21  12:00:00,169.987240825,6.6842920271,0.0,0.0,80.527626,79.0911225,215.420375859,156.992545912,32.0568,26.3710299469
 12/21  13:00:00,169.097171665,6.84431817478,0.0,0.0,80.527626,79.0911225,193.450816562,134.961960253,32.0568,26.4320563091
 12/21  14:00:00,165.378825591,7.19030972675,0.0,0.0,80.527626,75.0917375,187.844019826,142.411908647,16.0284,29.4037111789
 12/21  15:00:00,164.876315868,6.78689456302,0.0,0.0,80.527626,75.0917375,171.831786104,135.366126073,16.0284,20.4372600308
 12/21  16:00:00,162.76554744,6.6979930386,0.0,0.0,80.527626,73.092045,169.403687713,142.811056271,3.20568,23.3869514423
 12/21  17:00:00,166.945801741,6.6842920271,0.0,0.0,80.527626,73.092045,152.347915267,146.25251093,3.20568,2.88972433754
 12/21  18:00:00,128.056763159,6.6842920271,0.0,0.0,80.527626,29.818365,176.797791338,170.702729176,3.20568,2.88938216236
 12/21  19:00:00,128.332874381,6.6842920271,0.0,0.0,80.527626,29.818365,219.403269063,207.544981093,3.20568,8.65260797022
 12/21  20:00:00,128.747043258,6.6842920271,0.0,0.0,80.527626,29.818365,224.190830932,212.316886504,3.20568,8.668264428
 12/21  21:00:00,128.908205241,6.6842920271,0.0,0.0,80.527626,29.818365,236.129272205,227.141948702,3.20568,5.78164350286
 12/21  22:00:00,55.4610252108,0.0,0.0,0.0,15.863942322,29.242365,11.8673609466,0.0,3.20568,8.66168094665
 12/21  23:00:00,55.3536071952,0.0,0.0,0.0,15.863942322,29.242365,6.09727471883,0.0,3.20568,2.89159471883
 12/21  24:00:00,56.1463426782,0.0,0.0,0.0,15.863942322,29.242365,8.96326035232,0.0,3.20568,5.75758035232
 12/22  01:00:00,55.3794455553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,56.0759035005,0.696079600614,0.0,0.0,15.863942322,29.242365,6.63042625839,0.539722534132,3.20568,2.88502372426
 12/22  03:00:00,56.3038035139,0.928106134151,0.0,0.0,15.863942322,29.242365,7.32801017726,1.23723275842,3.20568,2.88509741884
 12/22  04:00:00,56.5331170923,1.16013266769,0.0,0.0,15.863942322,29.242365,5.58262397472,2.35694397472,3.20568,0.02
 12/22  05:00:00,59.2056883635,2.76136012422,0.0,0.0,15.863942322,29.242365,36.7515012404,30.6607051349,3.20568,2.88511610553
 12/22  06:00:00,60.2959010477,4.00037512556,0.0,0.0,15.863942322,29.242365,61.7781511033,55.6873896352,3.20568,2.88508146804
 12/22  07:00:00,66.2290361471,6.6842920271,0.0,0.0,15.863942322,29.818365,608.262860487,605.037180487,3.20568,0.02
 12/22  08:00:00,130.479165309,6.6842920271,0.0,0.0,80.527626,29.818365,514.648807045,505.684054731,3.20568,5.75907231436
 12/22  09:00:00,165.808835143,6.6842920271,0.0,0.0,80.527626,75.0917375,409.237311846,373.607172288,24.0426,11.587539558
 12/22  10:00:00,165.618566706,6.6842920271,0.00121326237584,0.0,80.527626,75.0917375,364.336017381,319.860392843,24.0426,20.4330245387
 12/22  11:00:00,169.55282874,6.6842920271,0.000890843735652,0.0,80.527626,79.0911225,319.464220628,266.952438776,32.0568,20.4549818522
 12/22  12:00:00,170.292934499,6.6842920271,0.0,0.0,80.527626,79.0911225,273.633123024,215.2056161,32.0568,26.3707069245
 12/22  13:00:00,169.566044189,6.72908579928,0.0,0.0,80.527626,79.0911225,245.744090937,187.259344451,32.0568,26.4279464859
 12/22  14:00:00,165.881337785,7.03848937269,0.0,0.0,80.527626,75.0917375,240.766193988,195.333271515,16.0284,29.4045224733
 12/22  15:00:00,166.076060907,7.27037790176,0.0,0.0,80.527626,75.0917375,231.588984141,195.120331066,16.0284,20.4402530748
 12/22  16:00:00,163.881776825,7.06648101202,0.0,0.0,80.527626,73.092045,224.421681309,197.828221089,3.20568,23.3877802198
 12/22  17:00:00,167.682437903,6.68607637495,0.0,0.0,80.527626,73.092045,197.116339031,191.020885941,3.20568,2.88977309042
 12/22  18:00:00,128.722618511,6.6842920271,0.0,0.0,80.527626,29.818365,238.021889003,229.057183524,3.20568,5.75902547896
 12/22  19:00:00,128.759110746,6.6842920271,0.0,0.0,80.527626,29.818365,288.610540673,279.628943357,3.20568,5.77591731516
 12/22  20:00:00,128.79130612,6.6842920271,0.0,0.0,80.527626,29.818365,321.047841922,309.171324974,3.20568,8.67083694794
 12/22  21:00:00,128.822550429,6.6842920271,0.0,0.0,80.527626,29.818365,341.097798177,329.230601387,3.20568,8.66151678987
 12/22  22:00:00,55.2714306985,0.0,0.0,0.0,15.863942322,29.242365,8.98741573196,0.0,3.20568,5.78173573196
 12/22  23:00:00,55.3239380015,0.0,0.0,0.0,15.863942322,29.242365,8.96825327092,0.0,3.20568,5.76257327092
 12/22  24:00:00,57.0570311602,0.928106134151,0.0,0.0,15.863942322,29.242365,7.22041945209,1.12603130837,3.20568,2.88870814372
 12/23  01:00:00,56.5275220873,1.16013266769,0.0,0.0,15.863942322,29.242365,5.60625738233,2.38057738233,3.20568,0.02
 12/23  02:00:00,57.892307823,2.51846081071,0.0,0.0,15.863942322,29.242365,41.9471827936,35.858240649,3.20568,2.88326214465
 12/23  03:00:00,59.4024935846,4.00037512556,0.0,0.0,15.863942322,29.242365,63.6057951427,60.3801151427,3.20568,0.02
 12/23  04:00:00,58.631729313,3.20030010045,0.0,0.0,15.863942322,29.242365,73.8266480172,67.7376984185,3.20568,2.88326959867
 12/23  05:00:00,59.6596040144,4.00037512556,0.0,0.0,15.863942322,29.242365,90.7490782858,87.5233982858,3.20568,0.02
 12/23  06:00:00,59.2251312544,3.53354690251,0.0,0.0,15.863942322,29.242365,107.822835957,101.733914155,3.20568,2.88324180228
 12/23  07:00:00,60.4097753688,4.70852457994,0.0,0.0,15.863942322,29.242365,117.121168829,113.895488829,3.20568,0.02
 12/23  08:00:00,59.6608017932,4.0334171056,0.0,0.0,15.863942322,29.242365,112.010539571,105.921609346,3.20568,2.88325022511
 12/23  09:00:00,51.2288129926,4.20865437684,0.0,0.0,15.863942322,29.242365,104.621231429,101.395551429,3.20568,0.02
 12/23  10:00:00,50.2151895748,3.20030010045,0.0,0.0,15.863942322,29.242365,86.6934010574,80.6028078437,3.20568,2.88491321368
 12/23  11:00:00,50.8103359837,3.85576779317,0.0,0.0,15.863942322,29.242365,64.5591546971,61.3334746971,3.20568,0.02
 12/23  12:00:00,50.1612873037,2.51601048109,0.0,0.0,15.863942322,29.242365,40.0907182673,33.9999405398,3.20568,2.88509772745
 12/23  13:00:00,50.1723300132,3.27733846361,0.0,0.0,15.863942322,29.242365,42.2680942485,36.1773476136,3.20568,2.88506663489
 12/23  14:00:00,48.2633115246,1.34116645535,0.0,0.0,15.863942322,29.242365,14.6561277414,11.4304477414,3.20568,0.02
 12/23  15:00:00,47.3952781503,0.464053067076,0.0,0.0,15.863942322,29.242365,7.65175564373,1.56283366243,3.20568,2.8832419813
 12/23  16:00:00,46.9185316411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  17:00:00,51.1086002139,0.0,0.0,0.0,15.863942322,29.242365,6.08894724061,0.0,3.20568,2.88326724061
 12/23  18:00:00,57.7130515915,2.30995550097,0.0,0.0,15.863942322,29.242365,29.1396707453,25.9139907453,3.20568,0.02
 12/23  19:00:00,57.6399424101,2.23613048462,0.0,0.0,15.863942322,29.242365,36.6066819132,30.517752539,3.20568,2.88324937413
 12/23  20:00:00,58.7492803684,3.12216919339,0.0,0.0,15.863942322,29.242365,55.743636111,52.517956111,3.20568,0.02
 12/23  21:00:00,58.8744275705,3.2519628239,0.0,0.0,15.863942322,29.242365,58.6486095779,55.4229295779,3.20568,0.02
 12/23  22:00:00,59.9663833216,4.40079829195,0.0,0.0,15.863942322,29.242365,101.753960982,95.6650497681,3.20568,2.88323121419
 12/23  23:00:00,59.7040052305,4.29254490161,0.0,0.0,15.863942322,29.242365,92.0679597026,88.8422797026,3.20568,0.02
 12/23  24:00:00,60.8159642884,4.62643414751,0.0,0.0,15.863942322,29.242365,119.736274843,113.647338282,3.20568,2.88325656153
 12/24  01:00:00,59.7182314118,4.29254490161,0.0,0.0,15.863942322,29.242365,97.9806922247,94.7550122247,3.20568,0.02
 12/24  02:00:00,60.1370080534,4.67850396034,0.0,0.0,15.863942322,29.242365,121.963918204,115.874987425,3.20568,2.88325077885
 12/24  03:00:00,59.7731261443,4.34461471444,0.0,0.0,15.863942322,29.242365,96.3215467102,93.0958667102,3.20568,0.02
 12/24  04:00:00,60.1419333556,4.67850396034,0.0,0.0,15.863942322,29.242365,121.191865483,115.102958311,3.20568,2.8832271718
 12/24  05:00:00,60.0406864462,4.39668452726,0.0,0.0,15.863942322,29.242365,94.9445199471,91.7188399471,3.20568,0.02
 12/24  06:00:00,60.3416690674,4.67850396034,0.0,0.0,15.863942322,29.242365,117.035696678,113.810016678,3.20568,0.02
 12/24  07:00:00,60.0458655556,4.39668452726,0.0,0.0,15.863942322,29.242365,99.8592375767,93.7703015462,3.20568,2.88325603048
 12/24  08:00:00,60.1741486349,4.60907754324,0.0,0.0,15.863942322,29.242365,91.6315610413,88.4058810413,3.20568,0.02
 12/24  09:00:00,50.6275153433,3.68634538673,0.0,0.0,15.863942322,29.242365,60.2908785392,54.2000725835,3.20568,2.88512595569
 12/24  10:00:00,50.4731882905,3.5226156668,0.0,0.0,15.863942322,29.242365,59.6055915594,53.5151206816,3.20568,2.88479087784
 12/24  11:00:00,48.7692562459,1.85749185685,0.0,0.0,15.863942322,29.242365,27.3014710466,24.0757910466,3.20568,0.02
 12/24  12:00:00,48.5741604032,0.928106134151,0.0,0.0,15.863942322,29.242365,13.4432569419,7.35243370478,3.20568,2.8851432371
 12/24  13:00:00,47.3962707764,0.464053067076,0.0,0.0,15.863942322,29.242365,8.44685222685,2.35612863997,3.20568,2.88504358688
 12/24  14:00:00,46.9658295826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,46.9883497901,0.0,0.0,0.0,15.863942322,29.242365,6.08893644462,0.0,3.20568,2.88325644462
 12/24  16:00:00,46.9779849871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,51.1476844401,0.0,0.0,0.0,15.863942322,29.242365,6.08887815604,0.0,3.20568,2.88319815604
 12/24  18:00:00,55.4387495421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,55.4373756778,0.0,0.0,0.0,15.863942322,29.242365,6.08882028578,0.0,3.20568,2.88314028578
 12/24  20:00:00,55.6360384064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.6138198294,0.0,0.0,0.0,15.863942322,29.242365,6.08893629419,0.0,3.20568,2.88325629419
 12/24  22:00:00,55.511827399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.3664081487,0.0,0.0,0.0,15.863942322,29.242365,6.08887839065,0.0,3.20568,2.88319839065
 12/24  24:00:00,56.2594426344,0.171016088331,0.0,0.0,15.863942322,29.242365,3.70772517365,0.482045173652,3.20568,0.02
 12/25  01:00:00,56.2236408175,0.867095688945,0.0,0.0,15.863942322,29.242365,5.48233913364,2.25665913364,3.20568,0.02
 12/25  02:00:00,56.2297932149,0.867095688945,0.0,0.0,15.863942322,29.242365,8.44321175343,2.35438855421,3.20568,2.88314319921
 12/25  03:00:00,56.0444673112,0.696079600614,0.0,0.0,15.863942322,29.242365,5.92523642221,2.69955642221,3.20568,0.02
 12/25  04:00:00,56.5028325524,1.16013266769,0.0,0.0,15.863942322,29.242365,11.889644051,5.80070152588,3.20568,2.88326252514
 12/25  05:00:00,57.3096657725,1.75422677655,0.0,0.0,15.863942322,29.242365,19.1861615839,15.9604815839,3.20568,0.02
 12/25  06:00:00,57.5325907009,1.98625331009,0.0,0.0,15.863942322,29.242365,26.0032526293,19.9143061098,3.20568,2.8832665195
 12/25  07:00:00,57.3121125304,1.75422677655,0.0,0.0,15.863942322,29.242365,21.7258326386,18.5001526386,3.20568,0.02
 12/25  08:00:00,56.651796924,1.16013266769,0.0,0.0,15.863942322,29.242365,13.5955833904,7.50666244725,3.20568,2.88324094312
 12/25  09:00:00,49.277089143,0.928106134151,0.0,0.0,15.863942322,29.242365,8.78341167204,5.55773167204,3.20568,0.02
 12/25  10:00:00,47.640637124,0.696079600614,0.0,0.0,15.863942322,29.242365,8.52684552587,2.43610667149,3.20568,2.88505885439
 12/25  11:00:00,47.6252599534,0.696079600614,0.0,0.0,15.863942322,29.242365,8.45738152852,2.36655860397,3.20568,2.88514292455
 12/25  12:00:00,48.2780352279,0.635069155407,0.0,0.0,15.863942322,29.242365,5.45384578013,2.22816578013,3.20568,0.02
 12/25  13:00:00,47.0624786645,0.159930818672,0.0,0.0,15.863942322,29.242365,6.48663743329,0.395865365078,3.20568,2.88509206821
 12/25  14:00:00,46.9408204527,0.0,0.0,0.0,15.863942322,29.242365,6.09058867082,0.0,3.20568,2.88490867082
 12/25  15:00:00,46.9550060488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  16:00:00,46.9466789693,0.0,0.0,0.0,15.863942322,29.242365,6.08894012553,0.0,3.20568,2.88326012553
 12/25  17:00:00,51.1334344585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  18:00:00,55.423307843,0.0,0.0,0.0,15.863942322,29.242365,6.088885767,0.0,3.20568,2.883205767
 12/25  19:00:00,55.4214854171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.6264821743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  21:00:00,56.0133370689,0.403042621869,0.0,0.0,15.863942322,29.242365,7.37870780232,1.2898763602,3.20568,2.88315144212
 12/25  22:00:00,56.4283517697,0.928106134151,0.0,0.0,15.863942322,29.242365,7.49332530507,4.26764530507,3.20568,0.02
 12/25  23:00:00,56.5079342279,1.16013266769,0.0,0.0,15.863942322,29.242365,12.851099958,6.76214871009,3.20568,2.88327124791
 12/25  24:00:00,57.0146596457,0.928106134151,0.0,0.0,15.863942322,29.242365,9.53870426534,6.31302426534,3.20568,0.02
 12/26  01:00:00,57.7491837064,2.39931363129,0.0,0.0,15.863942322,29.242365,31.7451063182,25.6543224945,3.20568,2.88510382367
 12/26  02:00:00,56.6889005749,1.34116645535,0.0,0.0,15.863942322,29.242365,20.5403787504,14.4497743613,3.20568,2.88492438914
 12/26  03:00:00,57.5470903232,2.19290420392,0.0,0.0,15.863942322,29.242365,28.4121083726,25.1864283726,3.20568,0.02
 12/26  04:00:00,58.1745478835,2.82160110606,0.0,0.0,15.863942322,29.242365,38.5651049342,32.4743210988,3.20568,2.88510383542
 12/26  05:00:00,59.7028365855,3.27733846361,0.0,0.0,15.863942322,29.242365,48.8413757306,42.7505928514,3.20568,2.88510287918
 12/26  06:00:00,58.9977656966,2.74849273665,0.0,0.0,15.863942322,29.242365,40.0311517454,36.8054717454,3.20568,0.02
 12/26  07:00:00,66.1752659362,6.6842920271,0.00276191491423,0.0,15.863942322,29.818365,698.632557188,692.541739295,3.20568,2.88513789341
 12/26  08:00:00,130.093106998,6.6842920271,0.000403156196215,0.0,80.527626,29.818365,406.610625853,400.515543151,3.20568,2.88940270297
 12/26  09:00:00,167.098558494,6.6842920271,0.00331732132839,0.0,80.527626,75.0917375,318.846362973,280.323756624,24.0426,14.4800063485
 12/26  10:00:00,165.627684446,6.6842920271,0.00203219513728,0.0,80.527626,75.0917375,300.897331578,256.420821658,24.0426,20.4339099197
 12/26  11:00:00,169.585943388,6.6842920271,0.00118089972486,0.0,80.527626,79.0911225,291.074583304,238.558024513,32.0568,20.4597587918
 12/26  12:00:00,170.328662525,6.6842920271,0.0,0.0,80.527626,79.0911225,268.027918713,209.596177226,32.0568,26.3749414876
 12/26  13:00:00,169.558652041,6.6842920271,0.0,0.0,80.527626,79.0911225,261.082754753,202.588556901,32.0568,26.4373978525
 12/26  14:00:00,165.572024814,6.6842920271,0.0,0.0,80.527626,75.0917375,260.525941675,215.084074386,16.0284,29.4134672886
 12/26  15:00:00,165.55817373,6.6842920271,0.0,0.0,80.527626,75.0917375,248.709515324,212.237373168,16.0284,20.4437421553
 12/26  16:00:00,163.519563501,6.6842920271,0.0,0.0,80.527626,73.092045,235.420253952,208.821490126,3.20568,23.3930838261
 12/26  17:00:00,167.705281422,6.6842920271,0.0,0.0,80.527626,73.092045,219.975887497,213.880360679,3.20568,2.88984681776
 12/26  18:00:00,128.777562795,6.6842920271,0.0,0.0,80.527626,29.818365,263.030272633,254.065368855,3.20568,5.75922377786
 12/26  19:00:00,128.791504719,6.6842920271,0.0,0.0,80.527626,29.818365,279.424459623,270.442874959,3.20568,5.77590466379
 12/26  20:00:00,128.804357072,6.6842920271,0.0,0.0,80.527626,29.818365,290.422404249,278.547867695,3.20568,8.6688565536
 12/26  21:00:00,128.81298288,6.6842920271,0.0,0.0,80.527626,29.818365,297.264284767,285.3964136,3.20568,8.66219116745
 12/26  22:00:00,55.2897377811,0.0,0.0,0.0,15.863942322,29.242365,11.8673713971,0.0,3.20568,8.66169139705
 12/26  23:00:00,55.337387221,0.0,0.0,0.0,15.863942322,29.242365,6.09697327439,0.0,3.20568,2.89129327439
 12/26  24:00:00,56.1330045927,0.0,0.0,0.0,15.863942322,29.242365,6.09451562957,0.0,3.20568,2.88883562957
 12/27  01:00:00,55.3675264096,0.0,0.0,0.0,15.863942322,29.242365,6.09079004489,0.0,3.20568,2.88511004489
 12/27  02:00:00,55.8329940776,0.464053067076,0.0,0.0,15.863942322,29.242365,6.54972073761,0.458971045939,3.20568,2.88506969167
 12/27  03:00:00,56.2952674159,0.928106134151,0.0,0.0,15.863942322,29.242365,4.25739524508,1.03171524508,3.20568,0.02
 12/27  04:00:00,56.5261684478,1.16013266769,0.0,0.0,15.863942322,29.242365,7.849931783,1.75922507207,3.20568,2.88502671093
 12/27  05:00:00,56.5040963086,0.928106134151,0.0,0.0,15.863942322,29.242365,8.04985380617,1.9590548289,3.20568,2.88511897727
 12/27  06:00:00,57.196366424,1.62509717881,0.0,0.0,15.863942322,29.242365,8.31790351213,5.09222351213,3.20568,0.02
 12/27  07:00:00,65.839892173,6.6842920271,0.0,0.0,15.863942322,29.818365,535.856112737,529.765273238,3.20568,2.88515949895
 12/27  08:00:00,130.021668109,6.6842920271,0.00027741321581,0.0,80.527626,29.818365,431.416615445,425.321498867,3.20568,2.88943657803
 12/27  09:00:00,167.081936302,6.6842920271,0.00249373089793,0.0,80.527626,75.0917375,343.396991099,304.873931368,24.0426,14.4804597307
 12/27  10:00:00,165.629992486,6.6842920271,0.0014214659406,0.0,80.527626,75.0917375,335.458786819,290.981127948,24.0426,20.4350588719
 12/27  11:00:00,169.600385297,6.6842920271,0.000942489648614,0.0,80.527626,79.0911225,328.536692947,276.022976585,32.0568,20.4569163615
 12/27  12:00:00,170.340237344,6.6842920271,0.0,0.0,80.527626,79.0911225,302.053584352,243.619486304,32.0568,26.3772980481
 12/27  13:00:00,169.560320523,6.6842920271,0.0,0.0,80.527626,79.0911225,287.468578912,228.974575669,32.0568,26.4372032426
 12/27  14:00:00,165.568111554,6.6842920271,0.0,0.0,80.527626,75.0917375,280.465269668,235.023659195,16.0284,29.4132104734
 12/27  15:00:00,165.55598949,6.6842920271,0.0,0.0,80.527626,75.0917375,267.659360968,231.187618722,16.0284,20.4433422466
 12/27  16:00:00,163.513065857,6.6842920271,0.0,0.0,80.527626,73.092045,251.326051374,224.727230013,3.20568,23.3931413611
 12/27  17:00:00,167.717080122,6.6842920271,0.0,0.0,80.527626,73.092045,246.502306438,240.406957725,3.20568,2.88966871376
 12/27  18:00:00,128.803767072,6.6842920271,0.0,0.0,80.527626,29.818365,297.809171944,288.844119197,3.20568,5.75937274682
 12/27  19:00:00,128.819105247,6.6842920271,0.0,0.0,80.527626,29.818365,313.07318548,304.091824578,3.20568,5.77568090152
 12/27  20:00:00,129.045191889,6.6842920271,0.0,0.0,80.527626,29.818365,322.571953904,310.696304972,3.20568,8.66996893214
 12/27  21:00:00,129.04551162,6.6842920271,0.0,0.0,80.527626,29.818365,331.933642257,320.066760003,3.20568,8.66120225339
 12/27  22:00:00,55.4273530728,0.0,0.0,0.0,15.863942322,29.242365,11.8681968926,0.0,3.20568,8.66251689263
 12/27  23:00:00,55.3220119301,0.0,0.0,0.0,15.863942322,29.242365,6.09735696717,0.0,3.20568,2.89167696717
 12/27  24:00:00,56.8230416795,0.696079600614,0.0,0.0,15.863942322,29.242365,6.96392327017,0.869482052281,3.20568,2.88876121789
 12/28  01:00:00,56.5277468472,1.16013266769,0.0,0.0,15.863942322,29.242365,8.3879849946,2.29717368634,3.20568,2.88513130826
 12/28  02:00:00,57.5613959774,2.18044424508,0.0,0.0,15.863942322,29.242365,31.9803170963,25.8895899989,3.20568,2.88504709738
 12/28  03:00:00,59.0469590859,3.58731480436,0.0,0.0,15.863942322,29.242365,77.4223949637,74.1967149637,3.20568,0.02
 12/28  04:00:00,59.0815728682,3.61336042165,0.0,0.0,15.863942322,29.242365,106.95961717,100.868792529,3.20568,2.88514464094
 12/28  05:00:00,59.903266436,4.08718500745,0.0,0.0,15.863942322,29.242365,147.050075473,140.959288925,3.20568,2.88510654797
 12/28  06:00:00,60.1503697801,4.40482157654,0.0,0.0,15.863942322,29.242365,147.01117461,140.920317993,3.20568,2.88517661729
 12/28  07:00:00,65.9226481243,6.6842920271,0.0,0.0,15.863942322,29.818365,759.815138327,756.589458327,3.20568,0.02
 12/28  08:00:00,130.709400451,6.6842920271,0.0,0.0,80.527626,29.818365,621.811906718,612.846858267,3.20568,5.75936845125
 12/28  09:00:00,167.989169615,6.6842920271,0.0,0.0,80.527626,75.0917375,539.847251253,504.217152629,24.0426,11.5874986237
 12/28  10:00:00,165.908188927,6.6842920271,0.0,0.0,80.527626,75.0917375,482.98242968,438.503743822,24.0426,20.4360858583
 12/28  11:00:00,169.825870318,6.6842920271,0.0,0.0,80.527626,79.0911225,471.224662224,418.708213901,32.0568,20.4596483222
 12/28  12:00:00,170.518520029,6.6842920271,0.0,0.0,80.527626,79.0911225,436.306075179,377.867954855,32.0568,26.3813203238
 12/28  13:00:00,169.59538578,6.6842920271,0.0,0.0,80.527626,79.0911225,380.933135415,322.01785342,32.0568,26.8584819949
 12/28  14:00:00,165.603507951,6.6842920271,0.0,0.0,80.527626,75.0917375,367.866262681,322.841009558,16.0284,28.9968531233
 12/28  15:00:00,165.618234632,6.6842920271,0.0,0.0,80.527626,75.0917375,364.208977368,324.816119856,16.0284,23.3644575121
 12/28  16:00:00,163.616080578,6.6842920271,0.0,0.0,80.527626,73.092045,366.545141584,342.868827486,3.20568,20.4706340982
 12/28  17:00:00,167.886736747,6.6842920271,0.0,0.0,80.527626,73.092045,387.652066772,378.686990484,3.20568,5.75939628817
 12/28  18:00:00,129.079416173,6.6842920271,0.0,0.0,80.527626,29.818365,430.903519227,424.80811351,3.20568,2.88972571663
 12/28  19:00:00,129.134096718,6.6842920271,0.0,0.0,80.527626,29.818365,450.089549124,441.107660351,3.20568,5.77620877236
 12/28  20:00:00,129.323077777,6.6842920271,0.0,0.0,80.527626,29.818365,436.69093388,421.931229855,3.20568,11.5540240251
 12/28  21:00:00,129.272458184,6.6842920271,0.0,0.0,80.527626,29.818365,409.337874662,400.350101549,3.20568,5.78209311347
 12/28  22:00:00,55.406888768,0.0,0.0,0.0,15.863942322,29.242365,11.8682653094,0.0,3.20568,8.66258530945
 12/28  23:00:00,55.769727572,0.464053067076,0.0,0.0,15.863942322,29.242365,9.55489891739,0.586692793802,3.20568,5.76252612359
 12/28  24:00:00,57.0467358273,0.928106134151,0.0,0.0,15.863942322,29.242365,7.54535256729,1.45112001935,3.20568,2.88855254795
 12/29  01:00:00,56.9133753572,1.54760309362,0.0,0.0,15.863942322,29.242365,7.70996798148,4.48428798148,3.20568,0.02
 12/29  02:00:00,58.0010726068,2.63225160887,0.0,0.0,15.863942322,29.242365,34.2586430611,28.167840551,3.20568,2.88512251012
 12/29  03:00:00,58.3542485228,2.96772432256,0.0,0.0,15.863942322,29.242365,38.8790450033,32.7882087472,3.20568,2.88515625606
 12/29  04:00:00,58.8618521056,3.47567364791,0.0,0.0,15.863942322,29.242365,56.648349503,53.422669503,3.20568,0.02
 12/29  05:00:00,60.0575291629,3.58731480436,0.0,0.0,15.863942322,29.242365,66.0906338358,59.9997646678,3.20568,2.88518916804
 12/29  06:00:00,59.9048389063,3.61336042165,0.0,0.0,15.863942322,29.242365,76.5725137442,70.4816519422,3.20568,2.88518180205
 12/29  07:00:00,66.2321319718,6.6842920271,0.0,0.0,15.863942322,29.818365,672.007394275,665.916595909,3.20568,2.88511836624
 12/29  08:00:00,130.486398926,6.6842920271,0.0,0.0,80.527626,29.818365,496.906233362,490.810752055,3.20568,2.88980130691
 12/29  09:00:00,167.266950298,6.6842920271,0.0,0.0,80.527626,75.0917375,394.501197425,358.869907078,24.0426,11.5886903474
 12/29  10:00:00,165.707839139,6.6842920271,0.00139647743736,0.0,80.527626,75.0917375,382.987472337,338.505307357,24.0426,20.4395649803
 12/29  11:00:00,169.67759314,6.6842920271,0.000849537340483,0.0,80.527626,79.0911225,373.833038311,318.398800666,32.0568,23.3774376452
 12/29  12:00:00,170.418044997,6.6842920271,0.0,0.0,80.527626,79.0911225,335.188960275,279.683426021,32.0568,23.448734254
 12/29  13:00:00,169.621260511,6.6842920271,0.0,0.0,80.527626,79.0911225,322.1579628,260.723235413,32.0568,29.377927387
 12/29  14:00:00,165.609284806,6.6842920271,0.0,0.0,80.527626,75.0917375,315.104482664,269.660498439,16.0284,29.4155842249
 12/29  15:00:00,165.578070128,6.6842920271,0.0,0.0,80.527626,75.0917375,297.118716711,260.6450556,16.0284,20.4452611104
 12/29  16:00:00,163.514856204,6.6842920271,0.0,0.0,80.527626,73.092045,269.470554432,242.86927959,3.20568,23.3955948425
 12/29  17:00:00,166.309951441,6.6842920271,0.0,0.0,80.527626,73.092045,272.182256594,266.087044644,3.20568,2.88953195019
 12/29  18:00:00,128.839234353,6.6842920271,0.0,0.0,80.527626,29.818365,321.913016954,315.5986286,3.20568,3.10870835361
 12/29  19:00:00,128.862867259,6.6842920271,0.0,0.0,80.527626,29.818365,346.603729254,334.963055402,3.20568,8.4349938518
 12/29  20:00:00,128.88963276,6.6842920271,0.0,0.0,80.527626,29.818365,361.234450719,349.356777559,3.20568,8.67199316024
 12/29  21:00:00,128.910023696,6.6842920271,0.0,0.0,80.527626,29.818365,371.694834623,359.826338807,3.20568,8.66281581602
 12/29  22:00:00,55.2648523337,0.0,0.0,0.0,15.863942322,29.242365,8.98710489102,0.0,3.20568,5.78142489102
 12/29  23:00:00,55.3146597227,0.0,0.0,0.0,15.863942322,29.242365,8.96914192484,0.0,3.20568,5.76346192484
 12/29  24:00:00,56.8170768803,0.696079600614,0.0,0.0,15.863942322,29.242365,7.03033106513,0.935715885941,3.20568,2.88893517919
 12/30  01:00:00,56.5233869117,1.16013266769,0.0,0.0,15.863942322,29.242365,8.66220126488,2.5732178301,3.20568,2.88330343478
 12/30  02:00:00,57.5983780468,2.22694069619,0.0,0.0,15.863942322,29.242365,24.9248886661,21.6992086661,3.20568,0.02
 12/30  03:00:00,58.776421384,3.38078464376,0.0,0.0,15.863942322,29.242365,49.8954083903,43.8064625084,3.20568,2.88326588183
 12/30  04:00:00,58.8733854965,3.47567364791,0.0,0.0,15.863942322,29.242365,63.705586756,60.479906756,3.20568,0.02
 12/30  05:00:00,59.2732958908,3.58731480436,0.0,0.0,15.863942322,29.242365,94.6948014013,91.4691214013,3.20568,0.02
 12/30  06:00:00,59.8209614116,4.11323062474,0.0,0.0,15.863942322,29.242365,134.973720111,128.884738477,3.20568,2.88330163312
 12/30  07:00:00,60.2298989785,4.37877595925,0.0,0.0,15.863942322,29.242365,171.216021381,167.990341381,3.20568,0.02
 12/30  08:00:00,60.3249820714,4.65475667809,0.0,0.0,15.863942322,29.242365,146.321911348,140.232923107,3.20568,2.88330824106
 12/30  09:00:00,53.1117457082,4.48384844638,0.0,0.0,15.863942322,29.242365,169.320163088,166.094483088,3.20568,0.02
 12/30  10:00:00,52.2086806664,5.07753425722,0.0,0.0,15.863942322,29.242365,177.326235139,171.235381236,3.20568,2.88517390306
 12/30  11:00:00,51.9839525797,4.82207050969,0.0,0.0,15.863942322,29.242365,183.599764904,177.508914849,3.20568,2.8851700549
 12/30  12:00:00,52.895464832,5.11981201514,0.0,0.0,15.863942322,29.242365,154.650473574,151.424793574,3.20568,0.02
 12/30  13:00:00,51.8992681492,4.82207050969,0.0,0.0,15.863942322,29.242365,165.379699989,159.288853805,3.20568,2.88516618337
 12/30  14:00:00,52.217068718,5.18322865201,0.0,0.0,15.863942322,29.242365,154.046242534,150.820562534,3.20568,0.02
 12/30  15:00:00,51.9510754519,4.84320938865,0.0,0.0,15.863942322,29.242365,167.620694866,161.531714268,3.20568,2.88330059761
 12/30  16:00:00,52.1284287059,5.18322865201,0.0,0.0,15.863942322,29.242365,131.910680044,128.685000044,3.20568,0.02
 12/30  17:00:00,54.6230734128,4.84320938865,0.0,0.0,15.863942322,29.242365,149.822368273,143.733389716,3.20568,2.88329855725
 12/30  18:00:00,60.6592904759,5.18322865201,0.0,0.0,15.863942322,29.242365,155.914606452,152.688926452,3.20568,0.02
 12/30  19:00:00,60.4071490355,4.84320938865,0.0,0.0,15.863942322,29.242365,172.929996658,166.841020126,3.20568,2.883296532
 12/30  20:00:00,60.8973232212,5.18322865201,0.0,0.0,15.863942322,29.242365,159.750445077,156.524765077,3.20568,0.02
 12/30  21:00:00,60.6477597404,4.84320938865,0.0,0.0,15.863942322,29.242365,179.317024278,173.228049761,3.20568,2.88329451612
 12/30  22:00:00,60.9350984063,5.18322865201,0.0,0.0,15.863942322,29.242365,199.025296739,195.799616739,3.20568,0.02
 12/30  23:00:00,60.5766547692,4.84320938865,0.0,0.0,15.863942322,29.242365,208.952277422,202.863304914,3.20568,2.88329250715
 12/30  24:00:00,61.5510349667,5.18322865201,0.0,0.0,15.863942322,29.242365,178.020892982,174.795212982,3.20568,0.02
 12/31  01:00:00,60.5350728488,4.84320938865,0.0,0.0,15.863942322,29.242365,187.234970503,184.009290503,3.20568,0.02
 12/31  02:00:00,60.7720289918,5.18322865201,0.0,0.0,15.863942322,29.242365,181.259879398,175.170906456,3.20568,2.88329294265
 12/31  03:00:00,60.5613600167,4.84320938865,0.0,0.0,15.863942322,29.242365,194.37389864,191.14821864,3.20568,0.02
 12/31  04:00:00,60.7528628438,5.18322865201,0.0,0.0,15.863942322,29.242365,173.664013672,167.575039797,3.20568,2.88329387459
 12/31  05:00:00,60.7292300473,4.84320938865,0.0,0.0,15.863942322,29.242365,184.593996638,181.368316638,3.20568,0.02
 12/31  06:00:00,60.9070676279,5.18322865201,0.0,0.0,15.863942322,29.242365,160.000197036,153.911222067,3.20568,2.88329496911
 12/31  07:00:00,60.6465618078,4.84320938865,0.0,0.0,15.863942322,29.242365,164.777782305,161.552102305,3.20568,0.02
 12/31  08:00:00,60.7460047268,5.18322865201,0.0,0.0,15.863942322,29.242365,132.301494746,126.212518583,3.20568,2.88329616288
 12/31  09:00:00,53.3055229107,4.84320938865,0.0,0.0,15.863942322,29.242365,133.828653582,130.602973582,3.20568,0.02
 12/31  10:00:00,52.1215668768,5.15680505331,0.0,0.0,15.863942322,29.242365,118.991437603,112.900576079,3.20568,2.88518152464
 12/31  11:00:00,51.7747575862,4.79036219126,0.0,0.0,15.863942322,29.242365,118.867930296,112.777068988,3.20568,2.88518130794
 12/31  12:00:00,52.5959722292,4.92956210453,0.0,0.0,15.863942322,29.242365,96.5791589967,93.3534789967,3.20568,0.02
 12/31  13:00:00,51.051661291,4.14272614112,0.0,0.0,15.863942322,29.242365,86.6202473838,80.5293863157,3.20568,2.88518106814
 12/31  14:00:00,50.9865738623,4.08321000514,0.0,0.0,15.863942322,29.242365,56.6439043243,50.5530571255,3.20568,2.8851671988
 12/31  15:00:00,50.2065003028,3.27733846361,0.0,0.0,15.863942322,29.242365,42.3252045679,39.0995245679,3.20568,0.02
 12/31  16:00:00,48.957425105,2.05959898164,0.0,0.0,15.863942322,29.242365,35.047805459,28.9588903569,3.20568,2.88323510209
 12/31  17:00:00,51.897544135,2.23493014495,0.0,0.0,15.863942322,29.242365,31.8300845283,28.6044045283,3.20568,0.02
 12/31  18:00:00,58.2029109127,2.81237395249,0.0,0.0,15.863942322,29.242365,38.9604349879,32.8714658401,3.20568,2.88328914783
 12/31  19:00:00,57.5582695681,2.16728709775,0.0,0.0,15.863942322,29.242365,28.6782840587,25.4526040587,3.20568,0.02
 12/31  20:00:00,58.0106856742,2.39931363129,0.0,0.0,15.863942322,29.242365,34.0008046277,27.911957629,3.20568,2.88316699875
 12/31  21:00:00,57.7636522817,2.16728709775,0.0,0.0,15.863942322,29.242365,30.2782756135,27.0525956135,3.20568,0.02
 12/31  22:00:00,58.372385755,2.86427814241,0.0,0.0,15.863942322,29.242365,43.6672564398,40.4415764398,3.20568,0.02
 12/31  23:00:00,59.4438908508,4.08076746895,0.0,0.0,15.863942322,29.242365,66.182233246,60.0932435984,3.20568,2.88330964756
 12/31  24:00:00,59.8909855585,3.77945871946,0.0,0.0,15.863942322,29.242365,62.7555014355,59.5298214355,3.20568,0.02
